Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,705.5,38.5,1.3,0.5,176.0,500.04,424.61
2016,1,11,16,30,644.0,34.0,1.3,0.0,131.0,447.97,377.53
2016,1,11,16,45,532.5,27.0,1.3,-0.5,88.5,364.56,298.37
2016,1,11,17,0,421.0,20.0,1.3,-1.0,46.0,275.96,140.3
2016,1,11,17,15,210.5,10.0,1.3,-1.0,23.0,119.52,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,187.0,12.5,2.7,-1.5,27.0,11.37,0.0
2016,1,12,8,0,374.0,25.0,3.0,-1.0,54.0,20.55,10.4
2016,1,12,8,15,475.5,33.5,3.05,-0.5,95.5,26.94,18.8
2016,1,12,8,30,577.0,42.0,3.1,0.0,137.0,36.29,27.99
2016,1,12,8,45,636.5,48.0,3.2,0.0,181.0,40.57,32.34
2016,1,12,9,0,696.0,54.0,3.3,0.0,225.0,44.83,36.53
2016,1,12,9,15,734.5,58.0,3.55,0.5,267.0,47.21,38.76
2016,1,12,9,30,773.0,62.0,3.8,1.0,309.0,49.63,40.94
2016,1,12,9,45,802.5,64.0,4.1,2.0,347.5,50.37,41.42
2016,1,12,10,0,832.0,66.0,4.4,3.0,386.0,51.21,41.96
2016,1,12,10,15,850.0,68.0,4.55,3.5,418.0,94.8,52.13
2016,1,12,10,30,868.0,70.0,4.7,4.0,450.0,144.37,82.7
2016,1,12,10,45,882.0,71.0,4.9,4.5,476.0,198.16,126.13
2016,1,12,11,0,896.0,72.0,5.1,5.0,502.0,246.68,169.58
2016,1,12,11,15,904.0,73.0,5.2,5.0,521.0,293.52,214.2
2016,1,12,11,30,912.0,74.0,5.3,5.0,540.0,339.41,258.66
2016,1,12,11,45,921.0,72.5,5.45,5.5,552.0,382.25,299.92
2016,1,12,12,0,930.0,71.0,5.6,6.0,564.0,423.69,339.4
2016,1,12,12,15,931.5,71.5,5.65,6.0,567.5,462.32,376.42
2016,1,12,12,30,933.0,72.0,5.7,6.0,571.0,498.7,410.84
2016,1,12,12,45,934.5,70.5,5.8,6.5,567.0,530.69,440.33
2016,1,12,13,0,936.0,69.0,5.9,7.0,563.0,560.06,467.03
2016,1,12,13,15,738.5,116.0,5.85,7.0,500.5,530.42,444.74
2016,1,12,13,30,541.0,163.0,5.8,7.0,438.0,482.31,406.07
2016,1,12,13,45,724.0,115.0,5.8,7.0,468.0,561.84,474.64
2016,1,12,14,0,907.0,67.0,5.8,7.0,498.0,632.26,535.43
2016,1,12,14,15,472.5,120.5,5.65,7.0,344.5,435.92,371.86
2016,1,12,14,30,38.0,174.0,5.5,7.0,191.0,197.18,165.28
2016,1,12,14,45,35.0,161.0,5.4,7.0,176.0,184.64,155.15
2016,1,12,15,0,32.0,148.0,5.3,7.0,161.0,171.82,144.42
2016,1,12,15,15,29.0,133.5,5.2,6.5,144.5,156.99,132.08
2016,1,12,15,30,26.0,119.0,5.1,6.0,128.0,141.94,119.36
2016,1,12,15,45,19.0,102.5,5.05,6.0,108.5,112.94,93.99
2016,1,12,16,0,12.0,86.0,5.0,6.0,89.0,92.98,76.22
2016,1,12,16,15,6.0,69.0,5.0,5.5,70.5,72.85,58.24
2016,1,12,16,30,0.0,52.0,5.0,5.0,52.0,52.42,39.8
2016,1,12,16,45,0.0,35.0,5.05,5.0,35.0,34.77,23.56
2016,1,12,17,0,0.0,18.0,5.1,5.0,18.0,15.86,3.59
2016,1,12,17,15,0.0,9.0,5.0,4.5,9.0,8.19,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.5,11.5,1.95,-3.5,30.5,10.46,0.0
2016,1,13,8,0,487.0,23.0,2.2,-3.0,61.0,20.54,10.64
2016,1,13,8,15,585.0,29.5,2.25,-2.5,105.0,25.73,17.9
2016,1,13,8,30,683.0,36.0,2.3,-2.0,149.0,30.91,23.23
2016,1,13,8,45,738.5,40.5,2.35,-1.5,195.0,34.11,26.5
2016,1,13,9,0,794.0,45.0,2.4,-1.0,241.0,40.78,32.89
2016,1,13,9,15,829.0,48.0,2.3,-0.5,284.5,43.5,35.45
2016,1,13,9,30,864.0,51.0,2.2,0.0,328.0,46.14,37.86
2016,1,13,9,45,888.5,53.0,2.15,0.0,367.0,47.9,39.46
2016,1,13,10,0,913.0,55.0,2.1,0.0,406.0,49.61,40.99
2016,1,13,10,15,928.5,56.5,2.1,0.0,439.5,96.26,51.58
2016,1,13,10,30,944.0,58.0,2.1,0.0,473.0,148.57,83.96
2016,1,13,10,45,954.0,59.0,2.1,0.5,499.5,199.96,125.53
2016,1,13,11,0,964.0,60.0,2.1,1.0,526.0,250.93,171.54
2016,1,13,11,15,970.5,61.0,2.15,1.0,545.0,300.38,218.7
2016,1,13,11,30,977.0,62.0,2.2,1.0,564.0,348.64,265.3
2016,1,13,11,45,980.0,62.5,2.25,1.5,575.0,393.85,308.55
2016,1,13,12,0,983.0,63.0,2.3,2.0,586.0,437.16,349.31
2016,1,13,12,15,983.0,63.0,2.35,2.0,589.0,476.63,386.66
2016,1,13,12,30,983.0,63.0,2.4,2.0,592.0,513.59,421.12
2016,1,13,12,45,980.5,63.0,2.5,2.5,586.5,546.68,451.09
2016,1,13,13,0,978.0,63.0,2.6,3.0,581.0,576.85,478.0
2016,1,13,13,15,972.5,62.5,2.6,3.0,568.0,601.81,500.69
2016,1,13,13,30,967.0,62.0,2.6,3.0,555.0,623.49,520.36
2016,1,13,13,45,957.5,61.0,2.65,3.0,534.5,638.92,535.01
2016,1,13,14,0,948.0,60.0,2.7,3.0,514.0,650.84,546.68
2016,1,13,14,15,935.5,59.0,2.65,3.0,486.0,657.41,553.46
2016,1,13,14,30,923.0,58.0,2.6,3.0,458.0,660.49,557.32
2016,1,13,14,45,903.5,56.5,2.55,3.0,424.0,655.07,554.29
2016,1,13,15,0,884.0,55.0,2.5,3.0,390.0,646.32,548.4
2016,1,13,15,15,858.0,53.0,2.2,2.5,350.5,629.62,535.47
2016,1,13,15,30,832.0,51.0,1.9,2.0,311.0,610.09,519.62
2016,1,13,15,45,792.0,48.0,1.6,1.5,267.5,582.89,496.52
2016,1,13,16,0,752.0,45.0,1.3,1.0,224.0,548.31,466.36
2016,1,13,16,15,691.5,40.0,1.3,0.5,179.0,496.88,422.86
2016,1,13,16,30,631.0,35.0,1.3,0.0,134.0,444.78,376.19
2016,1,13,16,45,522.0,28.0,1.35,-0.5,91.5,362.5,299.83
2016,1,13,17,0,413.0,21.0,1.4,-1.0,49.0,277.16,172.0
2016,1,13,17,15,206.5,10.5,1.4,-1.0,24.5,118.92,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,195.5,12.5,2.75,-0.5,28.0,11.37,0.0
2016,1,14,8,0,391.0,25.0,3.0,0.0,56.0,22.42,12.07
2016,1,14,8,15,492.0,33.0,2.95,0.0,98.0,28.9,20.57
2016,1,14,8,30,593.0,41.0,2.9,0.0,140.0,35.3,27.1
2016,1,14,8,45,653.0,46.5,2.9,0.5,184.5,39.17,30.99
2016,1,14,9,0,713.0,52.0,2.9,1.0,229.0,43.04,34.72
2016,1,14,9,15,751.0,55.5,2.9,2.0,271.5,45.06,36.54
2016,1,14,9,30,789.0,59.0,2.9,3.0,314.0,47.13,38.31
2016,1,14,9,45,819.0,61.0,2.9,4.0,353.0,47.97,38.89
2016,1,14,10,0,849.0,63.0,2.9,5.0,392.0,48.89,39.51
2016,1,14,10,15,866.5,65.0,3.0,5.5,424.5,99.64,55.21
2016,1,14,10,30,884.0,67.0,3.1,6.0,457.0,149.7,85.74
2016,1,14,10,45,896.0,68.5,3.25,6.5,483.5,199.15,125.04
2016,1,14,11,0,908.0,70.0,3.4,7.0,510.0,248.46,168.76
2016,1,14,11,15,916.0,71.0,3.4,7.5,529.0,296.0,212.94
2016,1,14,11,30,924.0,72.0,3.4,8.0,548.0,342.58,256.65
2016,1,14,11,45,928.5,72.0,3.45,8.5,559.5,385.9,297.39
2016,1,14,12,0,933.0,72.0,3.5,9.0,571.0,427.53,335.95
2016,1,14,12,15,934.5,72.5,3.45,9.0,574.5,466.5,372.01
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,503.21,405.42
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,535.3,433.75
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,564.7,459.25
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,589.35,480.88
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,610.89,499.58
2016,1,14,13,45,920.0,68.5,3.0,10.5,526.0,626.69,512.71
2016,1,14,14,0,913.0,67.0,2.9,11.0,506.0,639.18,522.95
2016,1,14,14,15,900.5,65.5,2.7,10.5,479.5,644.91,529.24
2016,1,14,14,30,888.0,64.0,2.5,10.0,453.0,647.24,532.69
2016,1,14,14,45,871.0,62.0,2.3,10.0,419.5,642.78,529.69
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,635.09,523.94
2016,1,14,15,15,827.5,57.5,1.95,9.0,347.5,622.61,516.12
2016,1,14,15,30,801.0,55.0,1.8,8.0,309.0,602.3,501.79
2016,1,14,15,45,762.0,51.5,1.7,7.5,266.0,570.09,476.71
2016,1,14,16,0,723.0,48.0,1.6,7.0,223.0,535.7,448.72
2016,1,14,16,15,662.5,43.0,1.6,6.0,178.5,484.45,406.75
2016,1,14,16,30,602.0,38.0,1.6,5.0,134.0,432.43,361.54
2016,1,14,16,45,494.5,30.0,1.65,4.5,92.0,350.0,286.67
2016,1,14,17,0,387.0,22.0,1.7,4.0,50.0,265.81,172.96
2016,1,14,17,15,193.5,11.0,1.65,3.5,25.0,112.99,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,9.0,0.6,1.0,9.0,8.19,0.0
2016,1,15,8,0,0.0,18.0,0.4,1.0,18.0,15.85,7.02
2016,1,15,8,15,0.0,32.0,0.4,1.0,32.0,28.1,19.9
2016,1,15,8,30,0.0,46.0,0.4,1.0,46.0,39.92,31.38
2016,1,15,8,45,0.0,61.0,0.45,1.5,61.0,52.37,43.22
2016,1,15,9,0,0.0,76.0,0.5,2.0,76.0,64.69,54.73
2016,1,15,9,15,0.0,90.0,0.6,2.0,90.0,76.13,65.35
2016,1,15,9,30,0.0,104.0,0.7,2.0,104.0,87.45,75.72
2016,1,15,9,45,0.0,109.5,0.8,2.5,109.5,92.46,80.04
2016,1,15,10,0,0.0,115.0,0.9,3.0,115.0,97.34,84.2
2016,1,15,10,15,0.0,113.5,1.2,3.0,113.5,97.35,80.29
2016,1,15,10,30,0.0,112.0,1.5,3.0,112.0,96.98,79.85
2016,1,15,10,45,0.0,105.0,1.8,3.5,105.0,91.8,75.09
2016,1,15,11,0,0.0,98.0,2.1,4.0,98.0,86.25,70.03
2016,1,15,11,15,0.0,114.5,2.25,4.0,114.5,100.39,82.19
2016,1,15,11,30,0.0,131.0,2.4,4.0,131.0,114.67,94.39
2016,1,15,11,45,0.0,90.5,2.55,4.5,90.5,80.11,64.35
2016,1,15,12,0,0.0,50.0,2.7,5.0,50.0,44.18,33.04
2016,1,15,12,15,0.0,51.5,2.75,5.0,51.5,45.51,34.21
2016,1,15,12,30,0.0,53.0,2.8,5.0,53.0,46.84,35.36
2016,1,15,12,45,0.0,50.5,2.85,5.5,50.5,44.63,33.36
2016,1,15,13,0,0.0,48.0,2.9,6.0,48.0,42.41,31.38
2016,1,15,13,15,0.0,41.5,2.95,6.0,41.5,36.65,26.39
2016,1,15,13,30,0.0,35.0,3.0,6.0,35.0,30.89,21.4
2016,1,15,13,45,0.0,36.0,3.1,6.5,36.0,31.77,22.15
2016,1,15,14,0,0.0,37.0,3.2,7.0,37.0,32.65,22.9
2016,1,15,14,15,0.0,28.0,3.2,7.0,28.0,24.68,15.98
2016,1,15,14,30,0.0,19.0,3.2,7.0,19.0,16.73,9.05
2016,1,15,14,45,0.0,31.0,3.25,7.0,31.0,27.32,18.37
2016,1,15,15,0,0.0,43.0,3.3,7.0,43.0,37.93,27.72
2016,1,15,15,15,0.0,38.5,3.35,7.0,38.5,33.94,24.26
2016,1,15,15,30,0.0,34.0,3.4,7.0,34.0,29.95,20.79
2016,1,15,15,45,0.0,29.0,3.45,7.0,29.0,25.53,16.89
2016,1,15,16,0,0.0,24.0,3.5,7.0,24.0,21.11,12.96
2016,1,15,16,15,0.0,19.0,3.3,7.0,19.0,16.7,9.0
2016,1,15,16,30,0.0,14.0,3.1,7.0,14.0,12.29,5.02
2016,1,15,16,45,0.0,9.5,2.95,7.0,9.5,8.34,1.4
2016,1,15,17,0,0.0,5.0,2.8,7.0,5.0,4.38,0.0
2016,1,15,17,15,0.0,2.5,2.8,6.5,2.5,2.27,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,2.55,2.5,28.0,12.28,0.0
2016,1,16,8,0,350.0,27.0,2.7,3.0,56.0,22.25,12.07
2016,1,16,8,15,452.0,36.5,2.7,3.5,98.0,29.44,20.8
2016,1,16,8,30,554.0,46.0,2.7,4.0,140.0,36.48,27.76
2016,1,16,8,45,620.0,51.0,2.75,5.0,184.5,39.43,30.68
2016,1,16,9,0,686.0,56.0,2.8,6.0,229.0,46.39,37.12
2016,1,16,9,15,351.0,88.5,2.85,6.5,178.0,64.13,53.34
2016,1,16,9,30,16.0,121.0,2.9,7.0,127.0,99.64,85.44
2016,1,16,9,45,60.5,144.5,3.0,7.5,168.0,112.28,96.51
2016,1,16,10,0,105.0,168.0,3.1,8.0,209.0,122.95,105.69
2016,1,16,10,15,485.5,120.0,3.2,8.5,333.5,110.89,75.42
2016,1,16,10,30,866.0,72.0,3.3,9.0,458.0,147.3,83.34
2016,1,16,10,45,878.5,73.5,3.4,9.5,484.0,196.69,122.4
2016,1,16,11,0,891.0,75.0,3.5,10.0,510.0,250.47,169.39
2016,1,16,11,15,898.0,76.0,3.55,10.0,529.0,297.26,212.88
2016,1,16,11,30,905.0,77.0,3.6,10.0,548.0,343.04,256.0
2016,1,16,11,45,908.5,77.5,3.65,10.0,559.0,385.96,296.61
2016,1,16,12,0,912.0,78.0,3.7,10.0,570.0,427.18,335.18
2016,1,16,12,15,913.0,78.5,3.7,10.0,573.5,465.45,370.58
2016,1,16,12,30,914.0,79.0,3.7,10.0,577.0,501.49,403.4
2016,1,16,12,45,910.5,79.0,3.75,10.5,572.5,532.46,430.84
2016,1,16,13,0,907.0,79.0,3.8,11.0,568.0,560.62,455.39
2016,1,16,13,15,901.5,78.5,3.75,11.0,555.5,584.29,476.5
2016,1,16,13,30,896.0,78.0,3.7,11.0,543.0,604.88,494.8
2016,1,16,13,45,546.0,148.5,3.65,11.0,429.0,489.93,403.53
2016,1,16,14,0,196.0,219.0,3.6,11.0,315.0,343.04,283.03
2016,1,16,14,15,523.0,146.0,3.45,10.5,382.5,498.84,414.81
2016,1,16,14,30,850.0,73.0,3.3,10.0,450.0,641.59,532.09
2016,1,16,14,45,831.5,70.5,3.15,10.0,417.0,635.87,527.59
2016,1,16,15,0,813.0,68.0,3.0,10.0,384.0,626.88,521.28
2016,1,16,15,15,785.5,65.0,2.65,9.5,345.5,608.32,507.27
2016,1,16,15,30,758.0,62.0,2.3,9.0,307.0,586.87,490.43
2016,1,16,15,45,721.5,57.5,2.0,8.5,265.0,555.23,464.98
2016,1,16,16,0,685.0,53.0,1.7,8.0,223.0,521.4,436.67
2016,1,16,16,15,624.5,47.0,1.65,7.5,179.0,469.12,393.19
2016,1,16,16,30,564.0,41.0,1.6,7.0,135.0,416.12,346.94
2016,1,16,16,45,466.5,32.5,1.55,6.5,94.0,345.93,283.03
2016,1,16,17,0,369.0,24.0,1.5,6.0,53.0,270.14,190.23
2016,1,16,17,15,184.5,12.0,1.5,5.5,26.5,110.12,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,5.91,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,11.43,3.63
2016,1,17,8,15,0.0,23.5,2.7,0.0,23.5,20.69,13.2
2016,1,17,8,30,0.0,34.0,2.7,0.0,34.0,29.97,22.21
2016,1,17,8,45,0.0,44.5,2.7,0.0,44.5,39.27,31.18
2016,1,17,9,0,0.0,55.0,2.7,0.0,55.0,48.49,39.99
2016,1,17,9,15,0.0,66.0,2.7,0.0,66.0,57.83,48.8
2016,1,17,9,30,0.0,77.0,2.7,0.0,77.0,67.09,57.42
2016,1,17,9,45,42.5,122.0,2.75,0.5,138.5,98.03,85.91
2016,1,17,10,0,85.0,167.0,2.8,1.0,200.0,127.5,112.57
2016,1,17,10,15,81.5,184.0,2.9,1.0,218.5,146.45,121.25
2016,1,17,10,30,78.0,201.0,3.0,1.0,237.0,165.84,136.9
2016,1,17,10,45,48.0,193.0,3.15,1.5,215.5,163.81,135.91
2016,1,17,11,0,18.0,185.0,3.3,2.0,194.0,160.47,134.09
2016,1,17,11,15,23.0,195.5,3.3,2.5,207.5,172.55,143.97
2016,1,17,11,30,28.0,206.0,3.3,3.0,221.0,185.16,154.32
2016,1,17,11,45,14.0,181.5,3.3,3.5,189.0,162.66,135.25
2016,1,17,12,0,0.0,157.0,3.3,4.0,157.0,137.83,114.05
2016,1,17,12,15,0.0,161.0,3.3,4.0,161.0,141.88,117.51
2016,1,17,12,30,0.0,165.0,3.3,4.0,165.0,145.99,121.0
2016,1,17,12,45,0.0,147.5,3.3,4.5,147.5,130.97,107.98
2016,1,17,13,0,0.0,130.0,3.3,5.0,130.0,115.62,94.71
2016,1,17,13,15,43.0,182.0,3.3,5.0,204.5,192.15,160.5
2016,1,17,13,30,86.0,234.0,3.3,5.0,279.0,271.29,227.5
2016,1,17,13,45,452.5,168.5,3.35,5.0,392.0,455.37,384.36
2016,1,17,14,0,819.0,103.0,3.4,5.0,505.0,629.23,528.1
2016,1,17,14,15,805.0,100.5,3.3,5.0,478.0,635.17,533.02
2016,1,17,14,30,791.0,98.0,3.2,5.0,451.0,635.93,534.82
2016,1,17,14,45,395.5,110.5,3.15,5.0,287.0,395.28,337.97
2016,1,17,15,0,0.0,123.0,3.1,5.0,123.0,114.11,94.1
2016,1,17,15,15,0.0,111.0,2.8,4.5,111.0,103.3,85.4
2016,1,17,15,30,0.0,99.0,2.5,4.0,99.0,92.45,76.18
2016,1,17,15,45,327.0,81.5,2.25,4.0,164.0,328.68,285.9
2016,1,17,16,0,654.0,64.0,2.0,4.0,229.0,521.48,445.68
2016,1,17,16,15,591.5,57.0,1.9,3.0,184.5,467.59,398.96
2016,1,17,16,30,529.0,50.0,1.8,2.0,140.0,413.19,351.3
2016,1,17,16,45,442.0,39.0,1.7,1.5,98.5,340.42,284.61
2016,1,17,17,0,355.0,28.0,1.6,1.0,57.0,269.03,199.03
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.5,108.7,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.5,11.5,2.9,-3.5,33.0,10.46,0.0
2016,1,18,8,0,511.0,23.0,3.2,-3.0,66.0,20.41,11.25
2016,1,18,8,15,605.5,29.5,3.3,-2.5,111.5,25.62,17.88
2016,1,18,8,30,700.0,36.0,3.4,-2.0,157.0,30.8,23.17
2016,1,18,8,45,755.0,40.0,3.55,-2.0,204.0,36.47,28.8
2016,1,18,9,0,810.0,44.0,3.7,-2.0,251.0,40.15,32.42
2016,1,18,9,15,845.0,47.0,3.7,-1.5,295.5,42.87,34.98
2016,1,18,9,30,880.0,50.0,3.7,-1.0,340.0,45.52,37.39
2016,1,18,9,45,905.0,51.5,3.75,-1.0,380.0,46.92,38.65
2016,1,18,10,0,930.0,53.0,3.8,-1.0,420.0,48.28,39.84
2016,1,18,10,15,946.0,55.0,3.8,-1.0,454.5,98.67,52.27
2016,1,18,10,30,962.0,57.0,3.8,-1.0,489.0,152.73,86.81
2016,1,18,10,45,974.0,57.5,3.85,-1.0,517.0,205.37,130.38
2016,1,18,11,0,986.0,58.0,3.9,-1.0,545.0,257.76,178.8
2016,1,18,11,15,993.5,59.0,3.9,-0.5,565.5,308.95,228.04
2016,1,18,11,30,1001.0,60.0,3.9,0.0,586.0,359.02,276.59
2016,1,18,11,45,1005.0,60.0,3.95,0.0,598.0,405.63,322.39
2016,1,18,12,0,1009.0,60.0,4.0,0.0,610.0,450.34,365.84
2016,1,18,12,15,1010.5,60.5,4.05,0.0,614.5,492.39,406.21
2016,1,18,12,30,1012.0,61.0,4.1,0.0,619.0,532.01,443.67
2016,1,18,12,45,1008.5,62.0,4.15,0.0,615.0,567.05,476.61
2016,1,18,13,0,1005.0,63.0,4.2,0.0,611.0,599.07,506.39
2016,1,18,13,15,1001.0,62.5,4.15,0.0,598.5,626.08,531.17
2016,1,18,13,30,997.0,62.0,4.1,0.0,586.0,649.78,552.79
2016,1,18,13,45,990.5,61.0,4.1,0.0,566.0,668.05,569.91
2016,1,18,14,0,984.0,60.0,4.1,0.0,546.0,682.8,583.94
2016,1,18,14,15,973.0,58.5,4.0,0.0,518.0,690.58,591.64
2016,1,18,14,30,962.0,57.0,3.9,0.0,490.0,694.71,596.22
2016,1,18,14,45,947.0,55.5,3.85,-0.5,456.0,692.68,597.0
2016,1,18,15,0,932.0,54.0,3.8,-1.0,422.0,687.17,594.81
2016,1,18,15,15,909.0,52.0,3.55,-1.0,382.0,672.44,583.06
2016,1,18,15,30,886.0,50.0,3.3,-1.0,342.0,654.62,568.36
2016,1,18,15,45,852.5,47.0,3.1,-1.5,297.5,625.84,545.09
2016,1,18,16,0,819.0,44.0,2.9,-2.0,253.0,594.82,518.77
2016,1,18,16,15,766.0,40.0,2.6,-2.5,206.0,548.38,477.58
2016,1,18,16,30,713.0,36.0,2.3,-3.0,159.0,505.18,436.59
2016,1,18,16,45,620.0,29.5,2.0,-3.5,113.0,429.92,365.58
2016,1,18,17,0,527.0,23.0,1.7,-4.0,67.0,357.22,274.98
2016,1,18,17,15,263.5,11.5,1.7,-4.0,33.5,153.7,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,252.0,12.0,2.7,-7.0,33.5,10.91,0.0
2016,1,19,8,0,504.0,24.0,2.9,-7.0,67.0,21.35,12.43
2016,1,19,8,15,597.0,31.0,2.95,-6.5,112.5,26.98,19.5
2016,1,19,8,30,690.0,38.0,3.0,-6.0,158.0,32.56,25.25
2016,1,19,8,45,742.0,42.5,3.15,-6.0,204.5,35.69,28.53
2016,1,19,9,0,794.0,47.0,3.3,-6.0,251.0,38.84,31.68
2016,1,19,9,15,828.0,50.5,3.3,-5.5,295.0,45.44,37.98
2016,1,19,9,30,862.0,54.0,3.3,-5.0,339.0,48.41,40.73
2016,1,19,9,45,884.0,56.0,3.35,-5.0,378.5,50.12,42.29
2016,1,19,10,0,906.0,58.0,3.4,-5.0,418.0,51.77,43.78
2016,1,19,10,15,921.5,60.0,3.4,-4.5,452.0,101.9,56.31
2016,1,19,10,30,937.0,62.0,3.4,-4.0,486.0,154.87,90.62
2016,1,19,10,45,947.0,63.5,3.4,-3.5,513.0,206.98,134.11
2016,1,19,11,0,957.0,65.0,3.4,-3.0,540.0,258.73,181.98
2016,1,19,11,15,964.0,66.0,3.4,-2.5,560.0,308.69,230.23
2016,1,19,11,30,971.0,67.0,3.4,-2.0,580.0,357.53,277.75
2016,1,19,11,45,974.0,67.5,3.4,-2.0,592.0,403.22,322.66
2016,1,19,12,0,977.0,68.0,3.4,-2.0,604.0,447.02,365.17
2016,1,19,12,15,978.5,68.5,3.4,-1.5,608.0,488.1,403.8
2016,1,19,12,30,980.0,69.0,3.4,-1.0,612.0,526.83,439.43
2016,1,19,12,45,978.5,68.5,3.45,-1.0,607.5,560.56,471.02
2016,1,19,13,0,977.0,68.0,3.5,-1.0,603.0,591.39,499.6
2016,1,19,13,15,973.0,67.5,3.5,-1.0,591.0,617.83,523.93
2016,1,19,13,30,969.0,67.0,3.5,-1.0,579.0,641.05,545.23
2016,1,19,13,45,961.0,66.0,3.5,-1.0,559.0,658.02,561.19
2016,1,19,14,0,953.0,65.0,3.5,-1.0,539.0,671.5,574.1
2016,1,19,14,15,942.0,64.0,3.45,-1.0,512.0,679.59,582.31
2016,1,19,14,30,931.0,63.0,3.4,-1.0,485.0,684.17,587.54
2016,1,19,14,45,914.0,61.5,3.35,-1.0,451.0,680.78,586.21
2016,1,19,15,0,897.0,60.0,3.3,-1.0,417.0,674.01,581.97
2016,1,19,15,15,874.0,57.5,3.1,-1.0,377.5,658.79,570.0
2016,1,19,15,30,851.0,55.0,2.9,-1.0,338.0,640.59,555.16
2016,1,19,15,45,816.5,51.5,2.7,-1.5,294.5,616.06,535.22
2016,1,19,16,0,782.0,48.0,2.5,-2.0,251.0,583.82,508.01
2016,1,19,16,15,728.5,43.5,2.2,-2.5,204.5,536.27,466.12
2016,1,19,16,30,675.0,39.0,1.9,-3.0,158.0,487.59,421.09
2016,1,19,16,45,582.5,32.0,1.65,-3.5,113.0,412.31,351.0
2016,1,19,17,0,490.0,25.0,1.4,-4.0,68.0,339.06,265.84
2016,1,19,17,15,245.0,12.5,1.4,-4.0,34.0,165.89,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-6.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,134.0,16.5,0.55,-6.0,28.0,13.06,0.0
2016,1,20,8,0,268.0,33.0,0.7,-6.0,56.0,27.64,17.96
2016,1,20,8,15,367.0,45.0,0.85,-5.5,97.5,36.87,28.68
2016,1,20,8,30,466.0,57.0,1.0,-5.0,139.0,45.84,37.73
2016,1,20,8,45,520.0,66.5,1.15,-4.5,181.5,52.17,44.03
2016,1,20,9,0,574.0,76.0,1.3,-4.0,224.0,58.37,50.0
2016,1,20,9,15,384.0,106.0,1.4,-3.5,212.5,76.76,67.31
2016,1,20,9,30,194.0,136.0,1.5,-3.0,201.0,102.76,91.43
2016,1,20,9,45,183.5,153.5,1.65,-2.5,220.5,114.28,101.78
2016,1,20,10,0,173.0,171.0,1.8,-2.0,240.0,125.43,111.68
2016,1,20,10,15,256.5,176.0,1.9,-1.5,288.0,142.56,112.88
2016,1,20,10,30,340.0,181.0,2.0,-1.0,336.0,173.65,132.51
2016,1,20,10,45,318.0,196.5,2.15,-1.0,348.0,203.28,158.34
2016,1,20,11,0,296.0,212.0,2.3,-1.0,360.0,230.75,183.86
2016,1,20,11,15,285.0,223.0,2.4,-0.5,369.5,255.54,206.69
2016,1,20,11,30,274.0,234.0,2.5,0.0,379.0,279.12,228.41
2016,1,20,11,45,253.5,242.5,2.7,0.0,379.0,296.21,245.08
2016,1,20,12,0,233.0,251.0,2.9,0.0,379.0,309.71,258.37
2016,1,20,12,15,312.5,238.5,2.95,0.0,411.5,349.2,292.13
2016,1,20,12,30,392.0,226.0,3.0,0.0,444.0,391.63,328.68
2016,1,20,12,45,339.0,235.0,3.15,0.0,423.0,391.51,330.32
2016,1,20,13,0,286.0,244.0,3.3,0.0,402.0,387.4,328.22
2016,1,20,13,15,171.5,237.0,3.35,0.0,331.0,323.2,275.02
2016,1,20,13,30,57.0,230.0,3.4,0.0,260.0,250.49,213.05
2016,1,20,13,45,40.5,212.0,3.45,0.5,233.5,226.78,192.85
2016,1,20,14,0,24.0,194.0,3.5,1.0,207.0,193.74,164.34
2016,1,20,14,15,21.0,183.0,3.45,1.0,194.0,183.07,155.46
2016,1,20,14,30,18.0,172.0,3.4,1.0,181.0,172.18,146.31
2016,1,20,14,45,9.0,139.0,3.35,1.0,143.5,134.48,113.63
2016,1,20,15,0,0.0,106.0,3.3,1.0,106.0,96.48,80.29
2016,1,20,15,15,0.0,95.5,3.1,0.5,95.5,86.91,72.15
2016,1,20,15,30,0.0,85.0,2.9,0.0,85.0,77.29,63.83
2016,1,20,15,45,0.0,73.5,2.7,0.0,73.5,66.59,54.32
2016,1,20,16,0,0.0,62.0,2.5,0.0,62.0,55.81,44.64
2016,1,20,16,15,0.0,50.0,2.4,0.0,50.0,44.41,34.27
2016,1,20,16,30,0.0,38.0,2.3,0.0,38.0,33.52,24.26
2016,1,20,16,45,0.0,27.0,2.25,0.0,27.0,23.79,15.23
2016,1,20,17,0,0.0,16.0,2.2,0.0,16.0,14.07,5.85
2016,1,20,17,15,0.0,8.0,2.15,0.0,8.0,7.02,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,179.5,15.5,1.7,-3.5,31.5,12.63,0.0
2016,1,21,8,0,359.0,31.0,1.9,-3.0,63.0,25.76,16.26
2016,1,21,8,15,459.0,41.0,2.0,-2.0,106.5,33.26,24.96
2016,1,21,8,30,559.0,51.0,2.1,-1.0,150.0,40.59,32.25
2016,1,21,8,45,628.5,56.5,2.25,-0.5,196.5,43.78,35.51
2016,1,21,9,0,698.0,62.0,2.4,0.0,243.0,47.04,38.65
2016,1,21,9,15,737.0,66.5,2.45,0.0,287.0,54.09,45.31
2016,1,21,9,30,776.0,71.0,2.5,0.0,331.0,56.69,47.7
2016,1,21,9,45,809.5,72.5,2.6,0.0,372.0,56.79,47.72
2016,1,21,10,0,843.0,74.0,2.7,0.0,413.0,57.04,47.86
2016,1,21,10,15,743.0,93.5,2.65,0.5,410.0,107.95,65.74
2016,1,21,10,30,643.0,113.0,2.6,1.0,407.0,154.22,101.29
2016,1,21,10,45,780.0,96.0,2.6,1.5,473.0,203.9,136.58
2016,1,21,11,0,917.0,79.0,2.6,2.0,539.0,264.27,184.96
2016,1,21,11,15,925.0,80.0,2.5,2.0,559.0,313.12,231.24
2016,1,21,11,30,933.0,81.0,2.4,2.0,579.0,361.02,276.95
2016,1,21,11,45,940.0,81.0,2.3,2.5,592.0,406.52,319.59
2016,1,21,12,0,947.0,81.0,2.2,3.0,605.0,450.53,359.93
2016,1,21,12,15,948.5,81.0,2.1,3.0,609.0,490.46,396.6
2016,1,21,12,30,950.0,81.0,2.0,3.0,613.0,528.1,430.39
2016,1,21,12,45,950.5,80.0,1.95,3.0,609.5,561.79,460.39
2016,1,21,13,0,951.0,79.0,1.9,3.0,606.0,592.77,487.52
2016,1,21,13,15,946.5,78.5,1.8,3.0,594.0,618.63,509.75
2016,1,21,13,30,942.0,78.0,1.7,3.0,582.0,641.32,528.97
2016,1,21,13,45,935.0,76.5,1.65,3.0,562.5,658.19,543.68
2016,1,21,14,0,928.0,75.0,1.6,3.0,543.0,671.65,555.53
2016,1,21,14,15,916.0,73.5,1.55,3.0,515.5,678.52,562.13
2016,1,21,14,30,904.0,72.0,1.5,3.0,488.0,681.89,565.94
2016,1,21,14,45,886.5,70.0,1.5,3.0,454.0,682.43,567.74
2016,1,21,15,0,869.0,68.0,1.5,3.0,420.0,675.06,563.45
2016,1,21,15,15,844.0,65.5,1.3,2.5,380.5,658.78,551.25
2016,1,21,15,30,819.0,63.0,1.1,2.0,341.0,639.39,536.15
2016,1,21,15,45,780.5,59.5,0.9,1.5,297.0,607.03,510.2
2016,1,21,16,0,742.0,56.0,0.7,1.0,253.0,572.25,481.37
2016,1,21,16,15,685.5,50.5,0.75,0.5,206.5,521.64,441.07
2016,1,21,16,30,629.0,45.0,0.8,0.0,160.0,469.87,397.38
2016,1,21,16,45,530.5,37.5,0.9,0.0,115.0,390.17,327.39
2016,1,21,17,0,432.0,30.0,1.0,0.0,70.0,321.96,255.26
2016,1,21,17,15,216.0,15.0,1.0,0.0,35.0,159.95,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
