Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,45,4.0,183.5,3.3,12.5,187.0,158.39,126.81
2016,2,22,11,0,6.0,195.0,3.3,13.0,200.0,169.61,135.5
2016,2,22,11,15,3.5,182.5,3.25,13.0,186.0,159.73,127.31
2016,2,22,11,30,1.0,170.0,3.2,13.0,172.0,149.09,118.52
2016,2,22,11,45,0.5,134.0,3.2,13.0,135.0,118.45,93.28
2016,2,22,12,0,0.0,98.0,3.2,13.0,98.0,86.92,67.19
2016,2,22,12,15,0.0,74.0,3.15,13.0,74.0,65.6,49.45
2016,2,22,12,30,0.0,50.0,3.1,13.0,50.0,44.27,31.63
2016,2,22,12,45,3.5,128.0,3.05,13.5,131.0,115.77,90.99
2016,2,22,13,0,7.0,206.0,3.0,14.0,212.0,188.37,149.96
2016,2,22,13,15,3.5,148.0,2.95,14.0,151.0,134.32,105.91
2016,2,22,13,30,0.0,90.0,2.9,14.0,90.0,79.82,61.1
2016,2,22,13,45,0.0,125.5,2.85,14.0,125.5,111.96,87.79
2016,2,22,14,0,0.0,161.0,2.8,14.0,161.0,145.03,115.03
2016,2,22,14,15,0.0,132.0,2.75,13.5,132.0,118.38,93.43
2016,2,22,14,30,0.0,103.0,2.7,13.0,103.0,91.66,71.61
2016,2,22,14,45,0.0,98.5,2.65,13.0,98.5,87.6,68.39
2016,2,22,15,0,0.0,94.0,2.6,13.0,94.0,83.52,65.13
2016,2,22,15,15,0.0,78.0,2.6,12.5,78.0,69.03,53.2
2016,2,22,15,30,0.0,62.0,2.6,12.0,62.0,54.79,41.36
2016,2,22,15,45,0.0,55.0,2.6,12.0,55.0,48.57,36.16
2016,2,22,16,0,0.0,48.0,2.6,12.0,48.0,42.36,30.93
2016,2,22,16,15,0.0,41.5,2.6,11.5,41.5,36.59,26.1
2016,2,22,16,30,0.0,35.0,2.6,11.0,35.0,30.83,21.19
2016,2,22,16,45,0.0,28.0,2.65,10.5,28.0,24.64,15.83
2016,2,22,17,0,0.0,21.0,2.7,10.0,21.0,18.46,10.4
2016,2,22,17,15,0.0,14.5,2.75,10.0,14.5,12.74,5.28
2016,2,22,17,30,0.0,8.0,2.8,10.0,8.0,7.02,0.18
2016,2,22,17,45,0.0,4.0,2.85,10.0,4.0,3.5,0.0
2016,2,22,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,3.0,2.95,5.0,3.0,2.63,0.0
2016,2,23,7,30,0.0,6.0,3.0,5.0,6.0,5.26,0.0
2016,2,23,7,45,0.0,12.0,3.15,5.0,12.0,10.53,3.88
2016,2,23,8,0,0.0,18.0,3.3,5.0,18.0,15.82,8.91
2016,2,23,8,15,0.0,24.0,3.3,5.0,24.0,21.11,13.91
2016,2,23,8,30,0.0,30.0,3.3,5.0,30.0,26.41,18.87
2016,2,23,8,45,0.0,36.5,3.35,5.0,36.5,32.16,24.19
2016,2,23,9,0,0.0,43.0,3.4,5.0,43.0,37.92,29.44
2016,2,23,9,15,0.0,77.5,3.35,5.0,77.5,68.53,57.41
2016,2,23,9,30,0.0,112.0,3.3,5.0,112.0,96.41,82.53
2016,2,23,9,45,0.0,92.5,3.25,5.5,92.5,81.4,65.45
2016,2,23,10,0,0.0,73.0,3.2,6.0,73.0,64.59,50.64
2016,2,23,10,15,0.0,116.0,3.05,6.0,116.0,101.37,82.15
2016,2,23,10,30,0.0,159.0,2.9,6.0,159.0,136.85,112.08
2016,2,23,10,45,0.0,160.0,2.8,6.5,160.0,138.49,112.97
2016,2,23,11,0,0.0,161.0,2.7,7.0,161.0,140.0,113.83
2016,2,23,11,15,0.0,155.0,2.55,7.0,155.0,135.54,109.9
2016,2,23,11,30,0.0,149.0,2.4,7.0,149.0,130.86,105.85
2016,2,23,11,45,0.0,154.5,2.3,7.0,155.0,135.94,110.0
2016,2,23,12,0,0.0,160.0,2.2,7.0,161.0,141.07,114.19
2016,2,23,12,15,0.0,146.0,2.1,7.0,146.5,129.17,104.17
2016,2,23,12,30,0.0,132.0,2.0,7.0,132.0,117.05,94.01
2016,2,23,12,45,0.0,114.5,1.9,7.5,114.5,101.64,80.93
2016,2,23,13,0,0.0,97.0,1.8,8.0,97.0,86.09,67.73
2016,2,23,13,15,0.0,97.0,1.8,8.0,97.0,86.09,67.8
2016,2,23,13,30,0.0,97.0,1.8,8.0,97.0,86.09,67.85
2016,2,23,13,45,0.0,106.5,1.8,8.0,106.5,94.68,75.18
2016,2,23,14,0,0.0,116.0,1.8,8.0,116.0,103.41,82.62
2016,2,23,14,15,0.0,112.0,1.8,8.0,112.0,99.85,79.73
2016,2,23,14,30,0.0,108.0,1.8,8.0,108.0,96.28,76.87
2016,2,23,14,45,0.0,100.5,1.8,8.0,100.5,89.44,71.23
2016,2,23,15,0,0.0,93.0,1.8,8.0,93.0,82.57,65.55
2016,2,23,15,15,0.0,55.5,1.8,8.0,55.5,49.04,36.93
2016,2,23,15,30,0.0,18.0,1.8,8.0,18.0,15.86,8.21
2016,2,23,15,45,0.0,16.0,1.8,8.0,16.0,14.09,6.7
2016,2,23,16,0,0.0,14.0,1.8,8.0,14.0,12.32,5.18
2016,2,23,16,15,236.5,59.0,1.8,7.5,131.5,268.57,232.93
2016,2,23,16,30,473.0,104.0,1.8,7.0,249.0,504.99,428.98
2016,2,23,16,45,408.5,92.5,1.85,7.0,202.0,438.21,372.19
2016,2,23,17,0,344.0,81.0,1.9,7.0,155.0,372.94,316.75
2016,2,23,17,15,262.0,64.0,1.9,7.0,111.5,290.88,244.98
2016,2,23,17,30,180.0,47.0,1.9,7.0,68.0,200.88,164.07
2016,2,23,17,45,90.0,23.5,1.9,7.0,34.0,101.14,55.59
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,40.0,17.5,5.75,12.5,21.5,14.89,0.0
2016,2,24,7,30,80.0,35.0,5.9,13.0,43.0,28.01,17.73
2016,2,24,7,45,103.5,56.0,6.1,14.0,72.5,45.02,33.76
2016,2,24,8,0,127.0,77.0,6.3,15.0,102.0,60.71,48.06
2016,2,24,8,15,147.5,98.0,6.55,15.5,135.5,75.99,61.82
2016,2,24,8,30,168.0,119.0,6.8,16.0,169.0,90.84,74.93
2016,2,24,8,45,183.0,139.0,7.1,16.5,201.5,104.64,86.85
2016,2,24,9,0,198.0,159.0,7.4,17.0,234.0,118.03,98.19
2016,2,24,9,15,143.0,179.5,7.45,17.0,237.5,130.76,108.99
2016,2,24,9,30,88.0,200.0,7.5,17.0,241.0,150.01,125.31
2016,2,24,9,45,44.0,158.0,7.55,17.5,178.5,127.73,99.93
2016,2,24,10,0,0.0,116.0,7.6,18.0,116.0,100.95,78.35
2016,2,24,10,15,14.5,174.5,7.5,18.0,183.5,150.12,117.87
2016,2,24,10,30,29.0,233.0,7.4,18.0,251.0,193.47,152.24
2016,2,24,10,45,51.5,262.0,7.3,18.5,294.5,225.36,176.73
2016,2,24,11,0,74.0,291.0,7.2,19.0,338.0,260.36,203.82
2016,2,24,11,15,156.5,306.0,7.0,19.0,410.0,306.78,239.44
2016,2,24,11,30,239.0,321.0,6.8,19.0,482.0,365.32,285.35
2016,2,24,11,45,274.5,321.5,6.65,19.0,509.5,398.59,312.33
2016,2,24,12,0,310.0,322.0,6.5,19.0,537.0,435.72,342.38
2016,2,24,12,15,272.0,331.5,6.4,19.0,521.0,442.99,348.92
2016,2,24,12,30,234.0,341.0,6.3,19.0,505.0,443.18,349.59
2016,2,24,12,45,184.0,341.0,6.25,19.5,469.5,426.72,336.33
2016,2,24,13,0,134.0,341.0,6.2,20.0,434.0,406.24,319.65
2016,2,24,13,15,69.0,262.0,6.35,20.0,310.0,289.4,228.29
2016,2,24,13,30,4.0,183.0,6.5,20.0,186.0,167.11,130.12
2016,2,24,13,45,2.0,100.5,6.65,20.0,102.0,90.71,68.66
2016,2,24,14,0,0.0,18.0,6.8,20.0,18.0,15.9,7.45
2016,2,24,14,15,298.0,99.5,6.9,19.5,278.0,345.49,283.22
2016,2,24,14,30,596.0,181.0,7.0,19.0,538.0,675.38,545.82
2016,2,24,14,45,699.5,142.5,7.1,19.0,539.0,731.81,591.73
2016,2,24,15,0,803.0,104.0,7.2,19.0,540.0,774.32,625.66
2016,2,24,15,15,785.5,100.5,7.15,18.5,501.0,760.55,617.54
2016,2,24,15,30,768.0,97.0,7.1,18.0,462.0,747.9,610.47
2016,2,24,15,45,760.0,88.5,7.05,17.5,420.5,725.43,595.73
2016,2,24,16,0,752.0,80.0,7.0,17.0,379.0,704.22,581.73
2016,2,24,16,15,713.5,75.0,6.75,16.5,329.5,665.78,553.18
2016,2,24,16,30,675.0,70.0,6.5,16.0,280.0,621.38,519.06
2016,2,24,16,45,611.5,64.5,6.25,15.5,229.0,556.97,467.49
2016,2,24,17,0,548.0,59.0,6.0,15.0,178.0,492.86,413.79
2016,2,24,17,15,455.0,49.0,5.95,14.5,130.0,404.38,337.25
2016,2,24,17,30,362.0,39.0,5.9,14.0,82.0,319.55,259.78
2016,2,24,17,45,214.0,24.5,5.85,13.5,46.5,194.58,119.05
2016,2,24,18,0,66.0,10.0,5.8,13.0,11.0,47.37,0.0
2016,2,24,18,15,33.0,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,18.5,18.0,5.2,2.5,20.0,15.7,0.0
2016,2,25,7,30,37.0,36.0,5.3,3.0,40.0,29.66,20.25
2016,2,25,7,45,55.5,57.5,5.4,3.5,67.5,46.05,36.26
2016,2,25,8,0,74.0,79.0,5.5,4.0,95.0,61.98,51.41
2016,2,25,8,15,91.0,99.5,5.7,4.5,123.5,76.84,65.31
2016,2,25,8,30,108.0,120.0,5.9,5.0,152.0,91.3,78.55
2016,2,25,8,45,434.0,101.0,6.1,5.5,263.5,71.87,60.57
2016,2,25,9,0,760.0,82.0,6.3,6.0,375.0,57.88,47.55
2016,2,25,9,15,556.0,132.0,6.35,6.0,360.5,90.9,77.48
2016,2,25,9,30,352.0,182.0,6.4,6.0,346.0,127.26,110.04
2016,2,25,9,45,178.0,176.5,6.5,6.5,260.0,138.9,110.42
2016,2,25,10,0,4.0,171.0,6.6,7.0,174.0,144.21,118.47
2016,2,25,10,15,22.5,209.5,6.6,7.0,223.5,177.99,145.95
2016,2,25,10,30,41.0,248.0,6.6,7.0,273.0,206.81,169.15
2016,2,25,10,45,37.0,254.5,6.6,7.5,277.5,216.65,177.17
2016,2,25,11,0,33.0,261.0,6.6,8.0,282.0,225.89,184.65
2016,2,25,11,15,37.5,274.5,6.6,8.0,299.5,243.1,198.88
2016,2,25,11,30,42.0,288.0,6.6,8.0,317.0,261.03,213.7
2016,2,25,11,45,109.5,315.0,6.6,8.0,391.5,319.55,261.71
2016,2,25,12,0,177.0,342.0,6.6,8.0,466.0,385.62,316.08
2016,2,25,12,15,287.5,323.5,6.55,8.0,526.0,445.88,366.33
2016,2,25,12,30,398.0,305.0,6.5,8.0,586.0,512.14,421.72
2016,2,25,12,45,330.0,320.0,6.5,8.0,552.5,504.26,415.65
2016,2,25,13,0,262.0,335.0,6.5,8.0,519.0,491.33,405.16
2016,2,25,13,15,347.0,307.5,6.45,8.0,547.0,538.17,445.29
2016,2,25,13,30,432.0,280.0,6.4,8.0,575.0,595.56,493.55
2016,2,25,13,45,296.0,296.0,6.35,8.0,495.5,519.44,430.98
2016,2,25,14,0,160.0,312.0,6.3,8.0,416.0,434.49,360.23
2016,2,25,14,15,89.0,267.5,6.2,8.0,325.0,329.54,273.83
2016,2,25,14,30,18.0,223.0,6.1,8.0,234.0,220.85,182.28
2016,2,25,14,45,66.5,236.5,6.05,8.0,273.5,288.36,240.67
2016,2,25,15,0,115.0,250.0,6.0,8.0,313.0,347.41,291.5
2016,2,25,15,15,479.0,167.5,5.8,7.5,401.0,592.11,502.57
2016,2,25,15,30,843.0,85.0,5.6,7.0,489.0,792.69,666.99
2016,2,25,15,45,421.5,67.0,5.45,7.0,269.0,436.69,377.35
2016,2,25,16,0,0.0,49.0,5.3,7.0,49.0,43.24,32.19
2016,2,25,16,15,0.0,43.0,5.1,6.5,43.0,37.92,27.79
2016,2,25,16,30,0.0,37.0,4.9,6.0,37.0,32.6,23.2
2016,2,25,16,45,309.5,46.0,4.7,6.0,114.5,312.34,274.48
2016,2,25,17,0,619.0,55.0,4.5,6.0,192.0,540.22,465.61
2016,2,25,17,15,531.5,46.0,4.35,5.5,142.0,454.62,389.17
2016,2,25,17,30,444.0,37.0,4.2,5.0,92.0,372.37,312.06
2016,2,25,17,45,222.0,25.5,4.05,4.5,53.0,203.14,136.68
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,12.73,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,17.0,3.05,0.0,17.0,14.98,0.48
2016,2,26,7,30,0.0,34.0,3.3,0.0,34.0,29.29,20.44
2016,2,26,7,45,9.0,55.0,3.6,0.5,57.0,46.41,37.13
2016,2,26,8,0,18.0,76.0,3.9,1.0,80.0,61.75,51.84
2016,2,26,8,15,27.0,96.0,4.0,1.0,103.5,76.94,66.28
2016,2,26,8,30,36.0,116.0,4.1,1.0,127.0,91.83,80.18
2016,2,26,8,45,426.0,95.5,4.2,1.5,260.0,67.81,57.7
2016,2,26,9,0,816.0,75.0,4.3,2.0,393.0,58.09,48.48
2016,2,26,9,15,842.5,78.5,4.25,2.5,441.5,59.48,49.54
2016,2,26,9,30,869.0,82.0,4.2,3.0,490.0,60.87,50.57
2016,2,26,9,45,892.0,83.0,4.2,3.5,534.0,95.34,55.04
2016,2,26,10,0,915.0,84.0,4.2,4.0,578.0,158.75,92.78
2016,2,26,10,15,927.5,86.0,4.2,4.0,614.5,215.5,137.53
2016,2,26,10,30,940.0,88.0,4.2,4.0,651.0,272.67,188.7
2016,2,26,10,45,951.5,88.0,4.2,4.5,681.0,328.19,240.55
2016,2,26,11,0,963.0,88.0,4.2,5.0,711.0,383.47,292.5
2016,2,26,11,15,695.5,184.5,4.2,5.0,642.0,408.4,324.26
2016,2,26,11,30,428.0,281.0,4.2,5.0,573.0,412.76,334.75
2016,2,26,11,45,448.5,277.5,4.2,5.5,588.0,446.32,363.56
2016,2,26,12,0,469.0,274.0,4.2,6.0,603.0,480.59,392.44
2016,2,26,12,15,727.0,182.0,4.2,6.0,696.5,570.82,467.64
2016,2,26,12,30,985.0,90.0,4.2,6.0,790.0,670.68,550.36
2016,2,26,12,45,978.5,92.5,4.25,6.0,785.0,706.81,580.79
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,739.69,608.54
2016,2,26,13,15,968.5,94.5,4.3,6.0,768.0,768.34,632.45
2016,2,26,13,30,965.0,94.0,4.3,6.0,756.0,793.65,652.41
2016,2,26,13,45,956.0,94.5,4.3,6.0,734.5,812.53,667.24
2016,2,26,14,0,947.0,95.0,4.3,6.0,713.0,827.75,679.47
2016,2,26,14,15,937.5,93.5,4.25,6.0,684.5,836.78,686.83
2016,2,26,14,30,928.0,92.0,4.2,6.0,656.0,842.11,691.6
2016,2,26,14,45,912.0,91.0,4.2,6.0,620.0,839.18,690.71
2016,2,26,15,0,896.0,90.0,4.2,6.0,584.0,839.54,692.52
2016,2,26,15,15,877.5,87.5,4.05,5.5,542.0,825.94,683.98
2016,2,26,15,30,859.0,85.0,3.9,5.0,500.0,808.9,673.21
2016,2,26,15,45,829.5,82.5,3.8,5.0,452.0,779.86,652.29
2016,2,26,16,0,800.0,80.0,3.7,5.0,404.0,747.93,628.94
2016,2,26,16,15,764.0,75.5,3.35,4.5,353.0,706.05,597.3
2016,2,26,16,30,728.0,71.0,3.0,4.0,302.0,667.83,567.71
2016,2,26,16,45,671.5,64.5,2.65,3.5,249.5,605.66,517.6
2016,2,26,17,0,615.0,58.0,2.3,3.0,197.0,543.44,465.42
2016,2,26,17,15,527.0,49.0,2.15,2.0,146.5,457.13,391.53
2016,2,26,17,30,439.0,40.0,2.0,1.0,96.0,373.9,315.31
2016,2,26,17,45,285.0,26.5,1.85,0.5,56.0,245.92,175.39
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,88.64,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,165.5,20.0,1.75,-0.5,39.0,16.18,3.16
2016,2,27,7,30,331.0,40.0,1.9,0.0,78.0,33.09,24.04
2016,2,27,7,45,424.5,52.5,2.1,0.0,126.5,42.28,33.5
2016,2,27,8,0,518.0,65.0,2.3,0.0,175.0,51.15,42.26
2016,2,27,8,15,579.5,73.5,2.4,0.5,227.0,56.12,47.06
2016,2,27,8,30,641.0,82.0,2.5,1.0,279.0,60.99,51.55
2016,2,27,8,45,686.0,87.5,2.7,2.0,330.0,63.23,53.37
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,65.48,55.11
2016,2,27,9,15,760.5,97.5,2.95,3.5,429.0,66.86,56.1
2016,2,27,9,30,790.0,102.0,3.0,4.0,477.0,68.24,57.09
2016,2,27,9,45,815.0,104.5,3.15,4.5,520.5,111.62,69.3
2016,2,27,10,0,840.0,107.0,3.3,5.0,564.0,165.09,100.39
2016,2,27,10,15,854.5,110.0,3.35,5.0,600.5,219.59,143.58
2016,2,27,10,30,869.0,113.0,3.4,5.0,637.0,275.0,192.77
2016,2,27,10,45,882.0,114.0,3.5,5.5,667.0,329.03,242.54
2016,2,27,11,0,895.0,115.0,3.6,6.0,697.0,383.25,292.67
2016,2,27,11,15,901.0,116.0,3.6,6.0,718.0,434.8,340.59
2016,2,27,11,30,907.0,117.0,3.6,6.0,739.0,485.33,386.68
2016,2,27,11,45,913.0,116.5,3.65,6.5,752.5,533.3,428.95
2016,2,27,12,0,919.0,116.0,3.7,7.0,766.0,580.23,469.21
2016,2,27,12,15,919.5,116.0,3.65,7.0,770.0,621.44,504.6
2016,2,27,12,30,920.0,116.0,3.6,7.0,774.0,660.28,537.31
2016,2,27,12,45,930.5,109.5,3.6,7.5,772.5,696.84,566.92
2016,2,27,13,0,941.0,103.0,3.6,8.0,771.0,731.04,594.14
2016,2,27,13,15,937.5,102.5,3.55,8.0,758.5,758.92,616.76
2016,2,27,13,30,934.0,102.0,3.5,8.0,746.0,783.55,635.79
2016,2,27,13,45,928.5,100.5,3.45,8.5,725.5,802.35,648.85
2016,2,27,14,0,923.0,99.0,3.4,9.0,705.0,817.65,659.4
2016,2,27,14,15,913.5,97.0,3.35,9.0,677.0,825.77,665.98
2016,2,27,14,30,904.0,95.0,3.3,9.0,649.0,830.25,670.09
2016,2,27,14,45,894.0,91.5,3.25,9.0,614.0,835.7,675.1
2016,2,27,15,0,884.0,88.0,3.2,9.0,579.0,831.18,672.89
2016,2,27,15,15,866.0,85.5,3.0,8.5,537.5,817.84,664.62
2016,2,27,15,30,848.0,83.0,2.8,8.0,496.0,801.1,653.88
2016,2,27,15,45,826.5,78.5,2.6,8.0,449.5,775.94,635.6
2016,2,27,16,0,805.0,74.0,2.4,8.0,403.0,747.84,614.97
2016,2,27,16,15,769.5,69.5,2.1,7.5,352.5,706.18,584.02
2016,2,27,16,30,734.0,65.0,1.8,7.0,302.0,662.54,550.74
2016,2,27,16,45,686.5,58.5,1.5,6.5,250.5,606.06,506.16
2016,2,27,17,0,639.0,52.0,1.2,6.0,199.0,548.94,459.14
2016,2,27,17,15,554.0,44.5,1.2,5.0,148.5,471.88,396.13
2016,2,27,17,30,469.0,37.0,1.2,4.0,98.0,391.98,325.29
2016,2,27,17,45,318.0,25.0,1.2,3.5,57.5,267.86,194.88
2016,2,27,18,0,167.0,13.0,1.2,3.0,17.0,110.25,0.0
2016,2,27,18,15,83.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,14.29,3.45
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,29.26,20.59
2016,2,28,7,45,502.5,45.5,1.55,3.0,134.0,35.96,27.4
2016,2,28,8,0,591.0,55.0,1.7,4.0,184.0,42.48,33.68
2016,2,28,8,15,648.5,62.0,1.65,4.5,236.5,46.63,37.62
2016,2,28,8,30,706.0,69.0,1.6,5.0,289.0,50.68,41.31
2016,2,28,8,45,743.0,74.5,1.6,6.0,340.0,58.57,48.31
2016,2,28,9,0,780.0,80.0,1.6,7.0,391.0,61.5,50.65
2016,2,28,9,15,807.0,83.5,1.75,8.0,439.0,62.72,51.4
2016,2,28,9,30,834.0,87.0,1.9,9.0,487.0,63.96,52.15
2016,2,28,9,45,852.5,90.5,2.1,10.0,529.5,106.05,60.56
2016,2,28,10,0,871.0,94.0,2.3,11.0,572.0,161.76,93.48
2016,2,28,10,15,885.0,96.5,2.4,11.5,608.5,217.48,136.94
2016,2,28,10,30,899.0,99.0,2.5,12.0,645.0,273.98,185.82
2016,2,28,10,45,904.5,102.5,2.7,12.5,673.5,329.49,235.96
2016,2,28,11,0,910.0,106.0,2.9,13.0,702.0,384.42,285.64
2016,2,28,11,15,917.0,107.0,2.95,13.0,724.0,440.41,335.66
2016,2,28,11,30,924.0,108.0,3.0,13.0,746.0,491.16,380.59
2016,2,28,11,45,921.5,111.5,3.15,13.5,758.0,538.32,421.18
2016,2,28,12,0,919.0,115.0,3.3,14.0,770.0,583.27,458.92
2016,2,28,12,15,920.5,115.5,3.4,14.0,775.0,625.46,494.37
2016,2,28,12,30,922.0,116.0,3.5,14.0,780.0,665.38,527.38
2016,2,28,12,45,944.0,105.0,3.6,14.5,782.0,705.12,558.96
2016,2,28,13,0,966.0,94.0,3.7,15.0,784.0,742.94,588.61
2016,2,28,13,15,963.0,93.5,3.7,15.0,771.5,771.68,611.37
2016,2,28,13,30,960.0,93.0,3.7,15.0,759.0,797.12,630.23
2016,2,28,13,45,944.0,96.0,3.75,15.0,736.5,813.14,642.56
2016,2,28,14,0,928.0,99.0,3.8,15.0,714.0,825.32,652.33
2016,2,28,14,15,918.5,97.5,3.75,15.0,685.5,834.0,659.26
2016,2,28,14,30,909.0,96.0,3.7,15.0,657.0,839.04,663.73
2016,2,28,14,45,888.0,96.5,3.7,15.0,619.5,840.32,665.92
2016,2,28,15,0,867.0,97.0,3.7,15.0,582.0,831.5,660.95
2016,2,28,15,15,848.5,94.0,3.5,14.5,540.5,817.14,652.3
2016,2,28,15,30,830.0,91.0,3.3,14.0,499.0,799.39,641.2
2016,2,28,15,45,802.5,87.5,3.15,14.0,451.5,770.64,621.0
2016,2,28,16,0,775.0,84.0,3.0,14.0,404.0,739.04,598.54
2016,2,28,16,15,738.5,79.0,2.8,13.0,353.5,701.36,572.96
2016,2,28,16,30,702.0,74.0,2.6,12.0,303.0,657.31,541.61
2016,2,28,16,45,653.5,66.5,2.45,11.5,251.5,599.81,497.72
2016,2,28,17,0,605.0,59.0,2.3,11.0,200.0,541.99,451.58
2016,2,28,17,15,520.0,49.5,2.3,10.5,149.0,456.71,380.83
2016,2,28,17,30,435.0,40.0,2.3,10.0,98.0,374.59,308.15
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,258.25,190.09
2016,2,28,18,0,156.0,13.0,2.4,9.0,18.0,104.24,0.0
2016,2,28,18,15,78.0,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.0,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,48.0,8.0,3.8,7.0,9.0,7.28,0.0
2016,2,29,7,15,169.5,25.0,3.9,7.5,43.5,19.58,8.84
2016,2,29,7,30,291.0,42.0,4.0,8.0,78.0,32.55,23.12
2016,2,29,7,45,398.0,53.0,4.1,8.5,127.0,41.88,32.15
2016,2,29,8,0,505.0,64.0,4.2,9.0,176.0,49.43,39.29
2016,2,29,8,15,566.5,72.5,4.25,9.5,227.5,54.44,43.93
2016,2,29,8,30,628.0,81.0,4.3,10.0,279.0,59.32,48.26
2016,2,29,8,45,688.0,83.0,4.4,11.0,333.0,59.02,47.71
2016,2,29,9,0,748.0,85.0,4.5,12.0,387.0,58.95,47.33
2016,2,29,9,15,777.0,89.0,4.5,12.5,435.0,66.37,53.69
2016,2,29,9,30,806.0,93.0,4.5,13.0,483.0,67.83,54.71
2016,2,29,9,45,830.5,95.5,4.5,14.0,527.0,115.51,65.5
2016,2,29,10,0,855.0,98.0,4.5,15.0,571.0,170.17,99.11
2016,2,29,10,15,869.0,100.5,4.5,15.0,607.5,225.22,142.93
2016,2,29,10,30,883.0,103.0,4.5,15.0,644.0,281.07,191.76
2016,2,29,10,45,893.0,104.0,4.5,15.5,673.0,335.11,240.43
2016,2,29,11,0,903.0,105.0,4.5,16.0,702.0,393.24,292.17
2016,2,29,11,15,909.5,106.5,4.5,16.0,723.5,444.93,338.68
2016,2,29,11,30,916.0,108.0,4.5,16.0,745.0,495.58,383.38
2016,2,29,11,45,921.5,107.5,4.5,16.5,758.5,542.8,423.59
2016,2,29,12,0,927.0,107.0,4.5,17.0,772.0,588.39,461.39
2016,2,29,12,15,928.5,107.5,4.45,17.0,776.5,630.76,496.46
2016,2,29,12,30,930.0,108.0,4.4,17.0,781.0,670.83,528.97
2016,2,29,12,45,937.5,103.5,4.35,17.0,779.5,707.58,558.46
2016,2,29,13,0,945.0,99.0,4.3,17.0,778.0,741.85,585.59
2016,2,29,13,15,942.5,98.5,4.15,17.0,766.5,770.38,607.32
2016,2,29,13,30,940.0,98.0,4.0,17.0,755.0,795.69,625.44
2016,2,29,13,45,937.0,95.5,3.9,17.0,735.0,815.24,639.61
2016,2,29,14,0,934.0,93.0,3.8,17.0,715.0,831.31,651.38
2016,2,29,14,15,926.0,91.5,3.65,17.0,687.5,840.99,658.43
2016,2,29,14,30,918.0,90.0,3.5,17.0,660.0,847.04,663.01
2016,2,29,14,45,910.5,86.5,3.35,17.0,625.5,847.62,663.83
2016,2,29,15,0,903.0,83.0,3.2,17.0,591.0,844.57,662.22
2016,2,29,15,15,886.5,80.5,2.9,16.5,550.0,831.81,654.06
2016,2,29,15,30,870.0,78.0,2.6,16.0,509.0,823.04,648.76
2016,2,29,15,45,852.0,73.5,2.35,15.5,463.0,800.11,633.46
2016,2,29,16,0,834.0,69.0,2.1,15.0,417.0,774.11,615.8
2016,2,29,16,15,801.5,65.5,1.85,14.0,366.0,735.14,589.34
2016,2,29,16,30,769.0,62.0,1.6,13.0,315.0,694.09,560.51
2016,2,29,16,45,724.5,56.0,1.4,12.5,263.0,639.16,519.41
2016,2,29,17,0,680.0,50.0,1.2,12.0,211.0,583.48,475.91
2016,2,29,17,15,600.0,43.0,1.2,11.0,159.0,501.51,411.65
2016,2,29,17,30,520.0,36.0,1.2,10.0,107.0,421.73,344.37
2016,2,29,17,45,375.0,25.0,1.25,9.5,64.5,309.08,234.76
2016,2,29,18,0,230.0,14.0,1.3,9.0,22.0,150.4,0.0
2016,2,29,18,15,115.0,7.0,1.3,9.0,11.0,6.37,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,62.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,125.0,11.0,1.3,4.0,14.0,10.01,0.0
2016,3,1,7,15,276.5,24.0,1.45,4.5,53.0,19.39,9.62
2016,3,1,7,30,428.0,37.0,1.6,5.0,92.0,29.63,20.96
2016,3,1,7,45,504.5,47.0,1.8,6.0,140.5,36.71,27.88
2016,3,1,8,0,581.0,57.0,2.0,7.0,189.0,43.54,34.31
2016,3,1,8,15,635.0,63.5,1.9,8.0,240.5,47.21,37.64
2016,3,1,8,30,689.0,70.0,1.8,9.0,292.0,50.79,40.74
2016,3,1,8,45,715.5,77.5,1.7,10.0,340.5,54.84,44.15
2016,3,1,9,0,742.0,85.0,1.6,11.0,389.0,58.69,47.29
2016,3,1,9,15,768.5,89.0,1.65,11.5,435.5,66.06,53.61
2016,3,1,9,30,795.0,93.0,1.7,12.0,482.0,67.5,54.6
2016,3,1,9,45,803.5,100.0,1.75,13.0,521.5,120.67,69.59
2016,3,1,10,0,812.0,107.0,1.8,14.0,561.0,175.52,105.01
2016,3,1,10,15,826.5,109.5,2.05,14.5,596.5,228.42,146.98
2016,3,1,10,30,841.0,112.0,2.3,15.0,632.0,282.23,193.44
2016,3,1,10,45,841.5,118.5,2.55,16.0,658.5,335.96,241.03
2016,3,1,11,0,842.0,125.0,2.8,17.0,685.0,388.76,287.44
2016,3,1,11,15,849.0,126.5,3.05,17.0,706.0,438.76,331.83
2016,3,1,11,30,856.0,128.0,3.3,17.0,727.0,487.97,374.79
2016,3,1,11,45,461.5,230.0,3.55,17.5,554.0,423.79,330.44
2016,3,1,12,0,67.0,332.0,3.8,18.0,381.0,323.84,253.2
2016,3,1,12,15,459.0,235.0,3.9,18.0,569.5,478.37,376.54
2016,3,1,12,30,851.0,138.0,4.0,18.0,758.0,655.91,514.66
2016,3,1,12,45,855.0,135.0,4.15,18.0,755.5,690.46,541.97
2016,3,1,13,0,859.0,132.0,4.3,18.0,753.0,722.6,567.98
2016,3,1,13,15,854.5,131.5,4.35,18.0,740.5,748.6,588.82
2016,3,1,13,30,850.0,131.0,4.4,18.0,728.0,771.49,607.21
2016,3,1,13,45,840.0,130.5,4.45,18.0,707.5,787.01,619.29
2016,3,1,14,0,830.0,130.0,4.5,18.0,687.0,799.07,629.03
2016,3,1,14,15,819.0,128.0,4.45,18.0,658.5,805.3,634.11
2016,3,1,14,30,808.0,126.0,4.4,18.0,630.0,808.03,636.83
2016,3,1,14,45,789.0,124.5,4.4,18.0,594.5,805.49,636.21
2016,3,1,15,0,770.0,123.0,4.4,18.0,559.0,795.95,630.65
2016,3,1,15,15,385.0,92.0,4.3,17.5,310.0,446.31,365.41
2016,3,1,15,30,0.0,61.0,4.2,17.0,61.0,53.92,39.47
2016,3,1,15,45,145.5,114.5,4.1,17.0,176.0,255.64,211.24
2016,3,1,16,0,291.0,168.0,4.0,17.0,291.0,441.61,363.2
2016,3,1,16,15,263.5,153.0,3.95,16.5,253.5,402.7,332.55
2016,3,1,16,30,236.0,138.0,3.9,16.0,216.0,363.64,301.92
2016,3,1,16,45,200.5,118.0,3.85,15.5,177.0,311.81,259.89
2016,3,1,17,0,165.0,98.0,3.8,15.0,138.0,247.12,206.16
2016,3,1,17,15,130.5,76.0,3.9,14.5,103.0,194.67,161.08
2016,3,1,17,30,96.0,54.0,4.0,14.0,68.0,142.54,115.09
2016,3,1,17,45,48.0,32.5,4.1,14.0,39.5,82.1,59.42
2016,3,1,18,0,0.0,11.0,4.2,14.0,11.0,9.68,0.0
2016,3,1,18,15,0.0,5.5,4.35,14.0,5.5,5.0,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,12.73,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,22.94,13.1
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,34.0,25.12
2016,3,2,7,45,526.5,51.5,4.5,3.5,152.0,40.5,31.64
2016,3,2,8,0,615.0,61.0,4.8,4.0,204.0,46.84,37.75
2016,3,2,8,15,669.5,68.0,4.85,4.0,257.5,50.8,41.53
2016,3,2,8,30,724.0,75.0,4.9,4.0,311.0,54.67,45.09
2016,3,2,8,45,764.5,79.0,5.0,4.5,363.5,61.63,51.32
2016,3,2,9,0,805.0,83.0,5.1,5.0,416.0,63.26,52.56
2016,3,2,9,15,830.0,86.5,5.05,5.0,464.5,64.39,53.43
2016,3,2,9,30,855.0,90.0,5.0,5.0,513.0,68.37,56.88
2016,3,2,9,45,877.0,91.5,4.95,5.5,556.5,122.69,69.75
2016,3,2,10,0,899.0,93.0,4.9,6.0,600.0,179.13,107.6
2016,3,2,10,15,552.0,193.0,4.8,6.0,510.5,239.15,173.78
2016,3,2,10,30,205.0,293.0,4.7,6.0,421.0,274.17,218.73
2016,3,2,10,45,578.0,195.5,4.6,6.5,578.0,318.87,245.48
2016,3,2,11,0,951.0,98.0,4.5,7.0,735.0,411.95,317.25
2016,3,2,11,15,957.0,99.0,4.4,7.0,757.0,465.38,366.58
2016,3,2,11,30,963.0,100.0,4.3,7.0,779.0,517.62,413.79
2016,3,2,11,45,695.0,202.0,4.25,7.0,696.5,517.81,418.79
2016,3,2,12,0,427.0,304.0,4.2,7.0,614.0,495.96,403.06
2016,3,2,12,15,701.0,202.0,4.2,7.0,714.5,592.64,483.41
2016,3,2,12,30,975.0,100.0,4.2,7.0,815.0,699.1,570.85
2016,3,2,12,45,977.5,97.5,4.25,7.5,811.5,735.94,600.26
2016,3,2,13,0,980.0,95.0,4.3,8.0,808.0,769.93,627.33
2016,3,2,13,15,976.5,94.5,4.25,8.0,795.0,798.64,649.43
2016,3,2,13,30,973.0,94.0,4.2,8.0,782.0,823.95,668.37
2016,3,2,13,45,968.0,92.5,4.2,8.0,761.0,843.61,683.52
2016,3,2,14,0,963.0,91.0,4.2,8.0,740.0,859.63,696.13
2016,3,2,14,15,954.5,89.5,4.1,7.5,711.5,869.2,704.64
2016,3,2,14,30,946.0,88.0,4.0,7.0,683.0,875.0,710.77
2016,3,2,14,45,932.0,87.0,3.95,7.0,646.5,873.15,710.47
2016,3,2,15,0,918.0,86.0,3.9,7.0,610.0,867.63,707.66
2016,3,2,15,15,901.0,83.5,3.8,6.5,567.5,854.32,700.18
2016,3,2,15,30,884.0,81.0,3.7,6.0,525.0,845.08,695.89
2016,3,2,15,45,856.5,78.5,3.65,6.0,476.5,816.58,676.0
2016,3,2,16,0,829.0,76.0,3.6,6.0,428.0,785.15,653.8
2016,3,2,16,15,794.5,72.0,3.3,5.5,376.0,743.69,623.36
2016,3,2,16,30,760.0,68.0,3.0,5.0,324.0,700.13,590.53
2016,3,2,16,45,711.5,62.0,2.75,4.5,270.5,641.86,545.08
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,589.05,502.13
2016,3,2,17,15,581.5,48.5,2.3,3.5,165.0,505.97,432.21
2016,3,2,17,30,500.0,41.0,2.1,3.0,113.0,425.71,360.31
2016,3,2,17,45,346.0,29.0,1.95,2.5,69.0,297.77,238.99
2016,3,2,18,0,192.0,17.0,1.8,2.0,25.0,160.83,0.0
2016,3,2,18,15,96.0,8.5,1.8,1.5,12.5,62.49,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,17.28,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,24.63,15.28
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,35.53,26.97
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,42.35,33.9
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,48.98,40.41
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.5,52.8,44.0
2016,3,3,8,30,681.0,78.0,2.5,1.0,304.0,56.53,47.37
2016,3,3,8,45,703.0,87.5,2.6,2.0,352.5,61.83,51.99
2016,3,3,9,0,725.0,97.0,2.7,3.0,401.0,66.86,56.26
2016,3,3,9,15,752.0,101.5,2.65,3.0,447.5,68.09,57.21
2016,3,3,9,30,779.0,106.0,2.6,3.0,494.0,75.61,63.89
2016,3,3,9,45,776.5,118.0,2.55,3.5,532.0,132.14,80.8
2016,3,3,10,0,774.0,130.0,2.5,4.0,570.0,188.42,121.3
2016,3,3,10,15,452.5,213.0,2.4,4.0,474.0,237.35,177.03
2016,3,3,10,30,131.0,296.0,2.3,4.0,378.0,259.56,209.59
2016,3,3,10,45,358.0,255.5,2.2,4.5,494.0,305.53,240.92
2016,3,3,11,0,585.0,215.0,2.1,5.0,610.0,374.37,293.78
2016,3,3,11,15,493.5,259.0,1.95,5.0,599.0,407.71,324.81
2016,3,3,11,30,402.0,303.0,1.8,5.0,588.0,433.4,347.84
2016,3,3,11,45,400.0,311.0,1.7,5.0,599.0,463.97,373.3
2016,3,3,12,0,398.0,319.0,1.6,5.0,610.0,493.75,397.47
2016,3,3,12,15,252.5,338.5,1.55,5.0,524.0,449.39,363.01
2016,3,3,12,30,107.0,358.0,1.5,5.0,438.0,386.06,312.53
2016,3,3,12,45,120.5,359.0,1.45,5.0,448.0,409.35,331.64
2016,3,3,13,0,134.0,360.0,1.4,5.0,458.0,429.67,347.82
2016,3,3,13,15,109.5,348.0,1.25,5.0,427.5,403.05,326.47
2016,3,3,13,30,85.0,336.0,1.1,5.0,397.0,380.64,308.51
2016,3,3,13,45,71.5,319.0,1.0,5.0,369.5,359.76,292.12
2016,3,3,14,0,58.0,302.0,0.9,5.0,342.0,337.52,274.54
2016,3,3,14,15,34.0,256.5,0.9,5.0,280.0,275.95,225.52
2016,3,3,14,30,10.0,211.0,0.9,5.0,218.0,202.34,165.69
2016,3,3,14,45,7.0,195.5,0.9,5.0,200.5,186.1,152.87
2016,3,3,15,0,4.0,180.0,0.9,5.0,183.0,169.64,139.5
2016,3,3,15,15,2.0,110.5,0.95,4.5,112.0,100.78,81.88
2016,3,3,15,30,0.0,41.0,1.0,4.0,41.0,36.2,26.26
2016,3,3,15,45,0.0,53.0,1.1,4.0,53.0,46.81,35.74
2016,3,3,16,0,0.0,65.0,1.2,4.0,65.0,57.45,45.2
2016,3,3,16,15,0.0,57.0,1.3,3.5,57.0,50.34,39.13
2016,3,3,16,30,0.0,49.0,1.4,3.0,49.0,43.24,33.0
2016,3,3,16,45,0.0,40.5,1.5,2.5,40.5,35.7,26.38
2016,3,3,17,0,0.0,32.0,1.6,2.0,32.0,28.18,19.65
2016,3,3,17,15,0.0,24.0,1.7,1.5,24.0,21.11,13.23
2016,3,3,17,30,0.0,16.0,1.8,1.0,16.0,14.06,6.76
2016,3,3,17,45,0.0,9.5,1.9,1.0,9.5,8.34,1.33
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.63,0.0
2016,3,3,18,15,0.0,1.5,1.95,1.0,1.5,1.36,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
