Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.0,8.0,2.55,0.0,9.5,7.28,0.0
2016,3,4,7,0,78.0,16.0,2.8,0.0,19.0,12.59,0.0
2016,3,4,7,15,198.0,34.5,2.9,0.5,58.5,26.93,17.56
2016,3,4,7,30,318.0,53.0,3.0,1.0,98.0,40.86,31.78
2016,3,4,7,45,414.5,64.5,3.1,1.5,149.0,48.98,39.85
2016,3,4,8,0,511.0,76.0,3.2,2.0,200.0,58.87,49.27
2016,3,4,8,15,265.0,100.0,3.25,2.5,165.5,75.53,64.71
2016,3,4,8,30,19.0,124.0,3.3,3.0,131.0,102.36,89.17
2016,3,4,8,45,216.5,136.5,3.4,3.5,228.0,98.82,85.56
2016,3,4,9,0,414.0,149.0,3.5,4.0,325.0,101.22,87.34
2016,3,4,9,15,597.5,129.5,3.5,4.5,414.0,87.12,74.14
2016,3,4,9,30,781.0,110.0,3.5,5.0,503.0,81.8,58.02
2016,3,4,9,45,805.5,112.0,3.55,6.0,546.5,140.4,85.1
2016,3,4,10,0,830.0,114.0,3.6,7.0,590.0,193.84,122.03
2016,3,4,10,15,844.0,116.5,3.55,7.5,626.0,247.96,167.44
2016,3,4,10,30,858.0,119.0,3.5,8.0,662.0,302.93,216.7
2016,3,4,10,45,617.0,206.0,3.5,8.5,605.5,344.38,262.79
2016,3,4,11,0,376.0,293.0,3.5,9.0,549.0,365.94,288.58
2016,3,4,11,15,219.5,309.0,3.45,9.0,460.0,343.49,274.97
2016,3,4,11,30,63.0,325.0,3.4,9.0,371.0,303.08,244.55
2016,3,4,11,45,268.5,306.0,3.35,9.5,503.0,396.29,319.0
2016,3,4,12,0,474.0,287.0,3.3,10.0,635.0,511.38,409.9
2016,3,4,12,15,425.0,308.5,3.25,10.0,622.5,527.95,423.19
2016,3,4,12,30,376.0,330.0,3.2,10.0,610.0,536.96,430.56
2016,3,4,12,45,302.5,345.0,3.15,10.0,569.5,522.51,419.24
2016,3,4,13,0,229.0,360.0,3.1,10.0,529.0,496.09,398.39
2016,3,4,13,15,137.5,335.5,3.1,10.0,436.5,419.7,338.27
2016,3,4,13,30,46.0,311.0,3.1,10.0,344.0,327.26,264.0
2016,3,4,13,45,233.0,297.0,3.1,10.0,457.0,483.51,392.59
2016,3,4,14,0,420.0,283.0,3.1,10.0,570.0,638.46,515.22
2016,3,4,14,15,636.0,202.5,3.1,10.0,617.5,748.74,603.2
2016,3,4,14,30,852.0,122.0,3.1,10.0,665.0,849.94,680.15
2016,3,4,14,45,840.5,118.5,3.1,10.0,630.0,847.31,678.68
2016,3,4,15,0,829.0,115.0,3.1,10.0,595.0,841.11,675.66
2016,3,4,15,15,606.5,156.5,3.0,9.5,494.5,710.4,579.96
2016,3,4,15,30,384.0,198.0,2.9,9.0,394.0,552.53,457.04
2016,3,4,15,45,202.5,180.0,2.8,9.0,282.5,368.15,308.37
2016,3,4,16,0,21.0,162.0,2.7,9.0,171.0,173.85,143.62
2016,3,4,16,15,341.0,125.5,2.45,8.5,243.5,448.92,381.26
2016,3,4,16,30,661.0,89.0,2.2,8.0,316.0,659.23,550.7
2016,3,4,16,45,614.0,80.0,2.0,7.5,264.5,600.49,503.4
2016,3,4,17,0,567.0,71.0,1.8,7.0,213.0,541.34,456.27
2016,3,4,17,15,486.0,61.0,1.75,6.5,162.5,456.91,386.4
2016,3,4,17,30,405.0,51.0,1.7,6.0,112.0,374.92,314.84
2016,3,4,17,45,280.5,35.5,1.65,5.5,69.5,264.0,212.79
2016,3,4,18,0,156.0,20.0,1.6,5.0,27.0,144.78,14.95
2016,3,4,18,15,78.0,10.0,1.6,4.5,13.5,53.99,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,44.0,9.5,1.5,-0.5,11.0,8.64,0.0
2016,3,5,7,0,88.0,19.0,1.7,0.0,22.0,14.97,0.0
2016,3,5,7,15,207.5,37.0,1.65,0.5,62.5,28.86,19.59
2016,3,5,7,30,327.0,55.0,1.6,1.0,103.0,42.34,33.26
2016,3,5,7,45,403.5,69.0,1.55,2.0,152.0,52.25,42.86
2016,3,5,8,0,480.0,83.0,1.5,3.0,201.0,61.83,51.86
2016,3,5,8,15,536.0,92.5,1.2,3.5,252.5,69.82,59.2
2016,3,5,8,30,592.0,102.0,0.9,4.0,304.0,74.82,63.6
2016,3,5,8,45,637.0,108.0,0.65,5.0,355.0,76.76,64.96
2016,3,5,9,0,682.0,114.0,0.4,6.0,406.0,78.73,66.27
2016,3,5,9,15,710.0,119.0,0.55,6.5,453.0,79.8,66.91
2016,3,5,9,30,738.0,124.0,0.7,7.0,500.0,94.06,66.04
2016,3,5,9,45,758.5,128.5,0.9,7.5,541.5,145.01,89.01
2016,3,5,10,0,779.0,133.0,1.1,8.0,583.0,198.1,126.46
2016,3,5,10,15,794.0,136.0,1.25,8.0,619.0,250.91,170.57
2016,3,5,10,30,809.0,139.0,1.4,8.0,655.0,304.76,218.39
2016,3,5,10,45,814.5,144.0,1.55,8.5,682.5,358.09,266.4
2016,3,5,11,0,820.0,149.0,1.7,9.0,710.0,415.45,316.97
2016,3,5,11,15,827.0,150.5,1.8,9.0,731.0,464.79,360.77
2016,3,5,11,30,834.0,152.0,1.9,9.0,752.0,513.41,403.07
2016,3,5,11,45,634.5,229.0,2.05,9.5,690.0,519.41,411.06
2016,3,5,12,0,435.0,306.0,2.2,10.0,628.0,508.05,403.5
2016,3,5,12,15,398.5,321.5,2.25,10.0,617.5,523.15,416.44
2016,3,5,12,30,362.0,337.0,2.3,10.0,607.0,536.12,427.07
2016,3,5,12,45,587.0,253.5,2.4,10.0,689.0,635.28,506.84
2016,3,5,13,0,812.0,170.0,2.5,10.0,771.0,742.63,591.26
2016,3,5,13,15,703.0,203.0,2.5,10.0,717.5,724.81,577.05
2016,3,5,13,30,594.0,236.0,2.5,10.0,664.0,695.17,554.71
2016,3,5,13,45,484.5,267.0,2.5,10.0,609.5,660.3,527.94
2016,3,5,14,0,375.0,298.0,2.5,10.0,555.0,609.21,488.61
2016,3,5,14,15,429.5,267.0,2.45,10.0,551.0,645.08,518.14
2016,3,5,14,30,484.0,236.0,2.4,10.0,547.0,669.26,538.48
2016,3,5,14,45,623.5,186.5,2.35,10.0,564.5,747.31,600.5
2016,3,5,15,0,763.0,137.0,2.3,10.0,582.0,818.53,654.19
2016,3,5,15,15,565.0,170.0,2.15,10.0,487.0,686.56,555.43
2016,3,5,15,30,367.0,203.0,2.0,10.0,392.0,545.61,446.19
2016,3,5,15,45,183.5,147.0,1.85,10.0,241.5,328.37,273.36
2016,3,5,16,0,0.0,91.0,1.7,10.0,91.0,81.54,64.34
2016,3,5,16,15,0.0,80.0,1.45,9.5,80.0,71.29,56.21
2016,3,5,16,30,0.0,69.0,1.2,9.0,69.0,61.01,47.59
2016,3,5,16,45,232.5,77.5,1.0,8.5,136.5,298.99,255.97
2016,3,5,17,0,465.0,86.0,0.8,8.0,204.0,482.21,404.13
2016,3,5,17,15,387.5,72.0,0.8,8.0,155.0,399.71,333.74
2016,3,5,17,30,310.0,58.0,0.8,8.0,106.0,320.84,265.94
2016,3,5,17,45,155.0,41.0,0.8,8.0,65.0,178.44,141.84
2016,3,5,18,0,0.0,24.0,0.8,8.0,24.0,27.67,2.12
2016,3,5,18,15,0.0,12.0,0.7,8.0,12.0,10.91,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,9.1,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,16.51,0.0
2016,3,6,7,15,301.0,34.5,2.45,2.5,71.0,28.22,19.12
2016,3,6,7,30,433.0,49.0,2.6,3.0,114.0,39.47,30.43
2016,3,6,7,45,518.0,58.0,2.8,3.5,166.5,45.26,36.21
2016,3,6,8,0,603.0,67.0,3.0,4.0,219.0,50.95,41.63
2016,3,6,8,15,655.0,74.0,3.15,4.5,272.5,54.69,45.06
2016,3,6,8,30,707.0,81.0,3.3,5.0,326.0,58.33,48.27
2016,3,6,8,45,746.0,85.5,3.5,6.0,378.0,59.92,49.4
2016,3,6,9,0,785.0,90.0,3.7,7.0,430.0,67.8,56.2
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.5,68.71,56.73
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,87.71,56.73
2016,3,6,9,45,850.5,100.5,3.55,8.5,567.5,142.37,82.41
2016,3,6,10,0,867.0,104.0,3.5,9.0,610.0,198.59,123.16
2016,3,6,10,15,879.5,106.5,3.35,9.0,646.0,254.56,170.94
2016,3,6,10,30,892.0,109.0,3.2,9.0,682.0,311.13,222.1
2016,3,6,10,45,644.5,200.0,3.05,9.5,623.5,353.5,268.65
2016,3,6,11,0,397.0,291.0,2.9,10.0,565.0,375.73,294.53
2016,3,6,11,15,656.5,204.5,2.7,10.0,673.0,438.93,343.97
2016,3,6,11,30,916.0,118.0,2.5,10.0,781.0,527.73,414.85
2016,3,6,11,45,917.5,119.5,2.4,10.5,793.0,574.91,453.72
2016,3,6,12,0,919.0,121.0,2.3,11.0,805.0,620.17,489.99
2016,3,6,12,15,671.0,219.0,2.1,11.0,720.0,602.24,475.97
2016,3,6,12,30,423.0,317.0,1.9,11.0,635.0,562.24,443.78
2016,3,6,12,45,406.0,322.0,1.75,11.5,625.5,573.61,451.95
2016,3,6,13,0,389.0,327.0,1.6,12.0,616.0,586.37,460.32
2016,3,6,13,15,484.0,284.5,1.5,12.0,639.0,641.57,502.88
2016,3,6,13,30,579.0,242.0,1.4,12.0,662.0,692.3,541.39
2016,3,6,13,45,745.0,176.0,1.3,12.0,701.0,780.18,606.87
2016,3,6,14,0,911.0,110.0,1.2,12.0,740.0,853.94,657.38
2016,3,6,14,15,901.5,108.0,1.15,12.0,711.0,861.46,661.77
2016,3,6,14,30,892.0,106.0,1.1,12.0,682.0,872.49,669.57
2016,3,6,14,45,879.0,103.5,1.1,12.0,646.0,869.63,668.77
2016,3,6,15,0,866.0,101.0,1.1,12.0,610.0,863.13,665.81
2016,3,6,15,15,848.5,98.5,1.05,11.5,568.0,849.3,658.4
2016,3,6,15,30,831.0,96.0,1.0,11.0,526.0,832.08,648.78
2016,3,6,15,45,806.0,92.0,1.0,11.0,478.5,803.65,630.9
2016,3,6,16,0,781.0,88.0,1.0,11.0,431.0,772.35,610.89
2016,3,6,16,15,747.5,83.5,0.9,10.5,380.0,736.18,586.71
2016,3,6,16,30,714.0,79.0,0.8,10.0,329.0,693.55,557.19
2016,3,6,16,45,666.5,72.0,0.75,9.5,276.5,635.44,515.77
2016,3,6,17,0,619.0,65.0,0.7,9.0,224.0,576.94,472.25
2016,3,6,17,15,542.5,56.0,0.75,8.0,172.5,495.23,409.77
2016,3,6,17,30,466.0,47.0,0.8,7.0,121.0,416.01,344.33
2016,3,6,17,45,340.5,34.0,0.9,6.5,77.0,304.05,245.29
2016,3,6,18,0,215.0,21.0,1.0,6.0,33.0,187.31,69.39
2016,3,6,18,15,107.5,10.5,1.0,5.5,16.5,71.98,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,59.0,11.0,1.6,2.0,14.0,10.01,0.0
2016,3,7,7,0,118.0,22.0,1.6,2.0,28.0,17.31,1.4
2016,3,7,7,15,236.5,39.5,1.65,2.0,70.0,30.74,21.61
2016,3,7,7,30,355.0,57.0,1.7,2.0,112.0,43.78,34.58
2016,3,7,7,45,433.5,69.5,1.8,2.5,162.5,52.51,43.11
2016,3,7,8,0,512.0,82.0,1.9,3.0,213.0,63.21,53.16
2016,3,7,8,15,566.5,91.0,2.1,3.5,265.5,67.99,57.52
2016,3,7,8,30,621.0,100.0,2.3,4.0,318.0,72.64,61.59
2016,3,7,8,45,578.5,115.0,2.5,5.0,341.5,81.22,69.02
2016,3,7,9,0,536.0,130.0,2.7,6.0,365.0,88.63,75.24
2016,3,7,9,15,650.0,125.0,2.95,7.0,440.0,82.98,69.65
2016,3,7,9,30,764.0,120.0,3.2,8.0,515.0,98.57,65.04
2016,3,7,9,45,784.0,123.5,3.45,9.0,557.5,150.43,90.85
2016,3,7,10,0,804.0,127.0,3.7,10.0,600.0,204.31,130.2
2016,3,7,10,15,818.0,130.0,3.8,10.5,635.5,264.48,181.06
2016,3,7,10,30,832.0,133.0,3.9,11.0,671.0,318.74,229.45
2016,3,7,10,45,839.0,136.5,4.05,12.0,699.0,371.89,277.2
2016,3,7,11,0,846.0,140.0,4.2,13.0,727.0,424.72,324.03
2016,3,7,11,15,852.5,141.5,4.2,13.5,748.0,475.14,368.24
2016,3,7,11,30,859.0,143.0,4.2,14.0,769.0,524.7,410.56
2016,3,7,11,45,858.5,146.5,4.2,14.5,780.5,571.34,449.41
2016,3,7,12,0,858.0,150.0,4.2,15.0,792.0,616.11,485.68
2016,3,7,12,15,859.0,150.5,4.15,15.0,796.0,657.06,518.96
2016,3,7,12,30,860.0,151.0,4.1,15.0,800.0,695.82,549.93
2016,3,7,12,45,858.0,150.5,4.05,15.0,795.5,729.29,576.4
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,760.0,600.4
2016,3,7,13,15,851.5,149.0,3.85,15.0,778.5,785.51,619.85
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,807.86,636.35
2016,3,7,13,45,830.5,151.0,3.6,15.5,743.0,821.52,645.01
2016,3,7,14,0,814.0,154.0,3.5,16.0,720.0,835.61,654.08
2016,3,7,14,15,667.5,189.0,3.4,15.5,641.5,769.44,606.71
2016,3,7,14,30,521.0,224.0,3.3,15.0,563.0,691.64,549.12
2016,3,7,14,45,478.0,225.5,3.2,15.0,523.5,666.57,531.1
2016,3,7,15,0,435.0,227.0,3.1,15.0,484.0,638.93,510.67
2016,3,7,15,15,436.5,209.0,2.9,15.0,451.5,625.76,501.96
2016,3,7,15,30,438.0,191.0,2.7,15.0,419.0,610.15,491.31
2016,3,7,15,45,376.5,183.0,2.55,15.0,366.5,534.81,434.23
2016,3,7,16,0,315.0,175.0,2.4,15.0,314.0,475.55,388.46
2016,3,7,16,15,462.5,138.0,2.2,14.0,315.5,566.54,464.45
2016,3,7,16,30,610.0,101.0,2.0,13.0,317.0,639.7,523.54
2016,3,7,16,45,550.0,93.0,1.8,12.5,265.0,572.17,471.57
2016,3,7,17,0,490.0,85.0,1.6,12.0,213.0,502.39,416.59
2016,3,7,17,15,412.0,72.0,1.6,11.5,163.0,419.46,349.3
2016,3,7,17,30,334.0,59.0,1.6,11.0,113.0,340.18,281.75
2016,3,7,17,45,230.5,41.0,1.65,10.5,72.0,241.38,194.02
2016,3,7,18,0,127.0,23.0,1.7,10.0,31.0,136.22,60.39
2016,3,7,18,15,63.5,11.5,1.75,10.0,15.5,47.5,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,45.0,11.5,1.2,6.5,14.0,10.46,0.0
2016,3,8,7,0,90.0,23.0,1.2,7.0,28.0,18.72,4.43
2016,3,8,7,15,190.0,43.0,1.2,7.5,69.0,33.32,23.55
2016,3,8,7,30,290.0,63.0,1.2,8.0,110.0,48.11,37.73
2016,3,8,7,45,385.5,74.5,1.2,9.0,160.5,55.98,45.18
2016,3,8,8,0,481.0,86.0,1.2,10.0,211.0,63.65,52.14
2016,3,8,8,15,534.0,95.5,1.3,10.5,262.0,71.3,58.95
2016,3,8,8,30,587.0,105.0,1.4,11.0,313.0,76.18,63.09
2016,3,8,8,45,643.0,106.5,1.5,12.0,365.5,74.58,61.25
2016,3,8,9,0,699.0,108.0,1.6,13.0,418.0,73.34,59.72
2016,3,8,9,15,726.0,113.0,1.7,13.5,465.0,74.58,60.51
2016,3,8,9,30,753.0,118.0,1.8,14.0,512.0,100.15,63.14
2016,3,8,9,45,782.5,118.0,1.9,15.0,555.5,149.87,87.53
2016,3,8,10,0,812.0,118.0,2.0,16.0,599.0,208.77,130.09
2016,3,8,10,15,826.0,120.5,1.95,16.5,635.0,262.21,174.3
2016,3,8,10,30,840.0,123.0,1.9,17.0,671.0,316.5,221.24
2016,3,8,10,45,857.5,121.5,1.85,18.0,701.0,369.28,266.6
2016,3,8,11,0,875.0,120.0,1.8,19.0,731.0,422.67,311.57
2016,3,8,11,15,881.5,121.5,1.65,19.0,752.5,474.29,354.97
2016,3,8,11,30,888.0,123.0,1.5,19.0,774.0,524.97,396.17
2016,3,8,11,45,896.5,121.5,1.4,19.5,788.0,573.78,433.97
2016,3,8,12,0,905.0,120.0,1.3,20.0,802.0,619.47,468.15
2016,3,8,12,15,906.0,120.5,1.35,20.0,806.5,660.82,500.17
2016,3,8,12,30,907.0,121.0,1.4,20.0,811.0,699.87,529.91
2016,3,8,12,45,910.5,118.5,1.5,20.5,807.5,735.37,556.14
2016,3,8,13,0,914.0,116.0,1.6,21.0,804.0,768.29,580.16
2016,3,8,13,15,910.0,115.0,1.75,21.0,791.5,794.37,599.62
2016,3,8,13,30,906.0,114.0,1.9,21.0,779.0,817.2,616.81
2016,3,8,13,45,896.5,114.5,2.05,21.0,757.0,833.92,629.94
2016,3,8,14,0,887.0,115.0,2.2,21.0,735.0,853.65,645.34
2016,3,8,14,15,877.5,113.0,2.2,20.5,706.5,861.22,652.49
2016,3,8,14,30,868.0,111.0,2.2,20.0,678.0,865.15,657.46
2016,3,8,14,45,850.5,110.5,2.25,20.0,641.5,860.41,655.88
2016,3,8,15,0,833.0,110.0,2.3,20.0,605.0,852.08,652.04
2016,3,8,15,15,814.5,106.5,2.15,19.5,563.0,836.07,642.54
2016,3,8,15,30,796.0,103.0,2.0,19.0,521.0,816.75,630.8
2016,3,8,15,45,766.0,100.5,1.9,19.0,473.5,790.74,613.61
2016,3,8,16,0,736.0,98.0,1.8,19.0,426.0,757.85,591.47
2016,3,8,16,15,701.0,92.5,1.65,18.0,375.5,714.9,563.54
2016,3,8,16,30,666.0,87.0,1.5,17.0,325.0,670.23,533.59
2016,3,8,16,45,615.0,79.5,1.35,16.5,273.0,609.31,489.46
2016,3,8,17,0,564.0,72.0,1.2,16.0,221.0,548.2,443.57
2016,3,8,17,15,488.5,62.0,1.2,15.0,170.5,466.75,380.99
2016,3,8,17,30,413.0,52.0,1.2,14.0,120.0,387.7,316.15
2016,3,8,17,45,299.0,37.0,1.3,13.5,77.0,281.97,224.79
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,174.04,89.53
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,64.19,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,10.91,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,18.88,6.23
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,31.25,21.58
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,42.28,32.13
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.5,47.51,37.17
2016,3,9,8,0,589.0,70.0,2.3,12.0,227.0,52.66,41.9
2016,3,9,8,15,638.5,77.0,2.45,12.5,279.5,56.29,45.08
2016,3,9,8,30,688.0,84.0,2.6,13.0,332.0,59.81,48.04
2016,3,9,8,45,729.5,87.0,2.8,14.0,384.0,60.21,48.07
2016,3,9,9,0,771.0,90.0,3.0,15.0,436.0,66.94,53.64
2016,3,9,9,15,794.5,93.5,3.15,15.5,483.0,67.84,54.14
2016,3,9,9,30,818.0,97.0,3.3,16.0,530.0,98.06,57.74
2016,3,9,9,45,839.0,98.5,3.5,16.5,572.5,151.0,85.23
2016,3,9,10,0,860.0,100.0,3.7,17.0,615.0,205.97,125.71
2016,3,9,10,15,753.5,142.0,3.8,17.5,612.0,261.01,176.75
2016,3,9,10,30,647.0,184.0,3.9,18.0,609.0,310.63,223.85
2016,3,9,10,45,775.5,145.5,4.0,18.5,676.0,361.3,264.8
2016,3,9,11,0,904.0,107.0,4.1,19.0,743.0,430.82,321.48
2016,3,9,11,15,664.5,207.5,4.1,19.0,682.5,453.6,346.34
2016,3,9,11,30,425.0,308.0,4.1,19.0,622.0,458.68,354.05
2016,3,9,11,45,480.0,291.0,4.15,19.5,651.0,500.77,387.39
2016,3,9,12,0,535.0,274.0,4.2,20.0,680.0,546.01,422.74
2016,3,9,12,15,456.0,307.5,4.2,20.0,655.0,555.99,430.76
2016,3,9,12,30,377.0,341.0,4.2,20.0,630.0,556.15,430.92
2016,3,9,12,45,641.5,229.5,4.25,20.0,717.5,663.42,515.85
2016,3,9,13,0,906.0,118.0,4.3,20.0,805.0,768.32,598.07
2016,3,9,13,15,902.0,117.5,4.25,20.0,792.0,794.63,616.64
2016,3,9,13,30,898.0,117.0,4.2,20.0,779.0,817.75,633.29
2016,3,9,13,45,883.0,119.5,4.2,20.5,756.0,838.04,646.98
2016,3,9,14,0,868.0,122.0,4.2,21.0,733.0,849.3,654.37
2016,3,9,14,15,858.0,120.0,4.15,20.5,704.0,856.2,661.16
2016,3,9,14,30,848.0,118.0,4.1,20.0,675.0,859.5,665.6
2016,3,9,14,45,825.0,119.0,4.05,20.0,637.5,851.51,660.95
2016,3,9,15,0,802.0,120.0,4.0,20.0,600.0,839.92,653.94
2016,3,9,15,15,672.0,142.5,3.8,20.0,525.5,763.38,599.48
2016,3,9,15,30,542.0,165.0,3.6,20.0,451.0,672.39,532.9
2016,3,9,15,45,647.0,122.0,3.45,20.0,433.5,718.83,569.8
2016,3,9,16,0,752.0,79.0,3.3,20.0,416.0,745.85,590.4
2016,3,9,16,15,680.5,88.0,3.05,19.0,367.0,694.87,555.31
2016,3,9,16,30,609.0,97.0,2.8,18.0,318.0,638.76,515.9
2016,3,9,16,45,570.5,87.0,2.55,17.5,268.5,585.53,476.48
2016,3,9,17,0,532.0,77.0,2.3,17.0,219.0,531.65,435.03
2016,3,9,17,15,457.5,66.0,2.25,16.5,169.0,450.22,369.93
2016,3,9,17,30,383.0,55.0,2.2,16.0,119.0,371.17,303.59
2016,3,9,17,45,270.0,39.5,2.15,15.5,76.5,265.24,211.72
2016,3,9,18,0,157.0,24.0,2.1,15.0,34.0,159.32,89.77
2016,3,9,18,15,78.5,12.0,2.15,15.0,17.0,57.1,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,8.5,2.4,12.5,8.5,7.73,0.0
2016,3,10,7,0,0.0,17.0,2.6,13.0,17.0,14.97,4.68
2016,3,10,7,15,0.0,36.0,2.7,13.5,36.0,31.21,21.36
2016,3,10,7,30,0.0,55.0,2.8,14.0,55.0,46.93,35.86
2016,3,10,7,45,5.0,76.0,2.95,14.5,77.5,63.97,51.3
2016,3,10,8,0,10.0,97.0,3.1,15.0,100.0,80.81,66.29
2016,3,10,8,15,17.0,117.0,3.3,15.5,123.0,96.8,80.21
2016,3,10,8,30,24.0,137.0,3.5,16.0,146.0,112.62,93.71
2016,3,10,8,45,56.0,165.5,3.7,16.5,190.0,127.53,106.18
2016,3,10,9,0,88.0,194.0,3.9,17.0,234.0,146.53,121.96
2016,3,10,9,15,161.0,214.5,4.0,17.0,297.0,152.57,126.73
2016,3,10,9,30,234.0,235.0,4.1,17.0,360.0,178.03,135.64
2016,3,10,9,45,319.5,237.5,4.2,17.5,422.5,199.73,145.1
2016,3,10,10,0,405.0,240.0,4.3,18.0,485.0,239.16,171.49
2016,3,10,10,15,417.0,253.0,4.35,18.5,517.5,273.12,198.92
2016,3,10,10,30,429.0,266.0,4.4,19.0,550.0,314.96,233.57
2016,3,10,10,45,427.0,280.5,4.5,19.5,573.0,354.59,266.99
2016,3,10,11,0,425.0,295.0,4.6,20.0,596.0,393.93,299.7
2016,3,10,11,15,303.5,330.5,4.7,20.0,548.5,400.03,307.92
2016,3,10,11,30,182.0,366.0,4.8,20.0,501.0,393.26,304.51
2016,3,10,11,45,164.5,372.0,4.9,20.5,495.5,403.84,312.83
2016,3,10,12,0,147.0,378.0,5.0,21.0,490.0,412.6,319.41
2016,3,10,12,15,210.5,374.5,5.05,21.0,536.0,461.01,357.42
2016,3,10,12,30,274.0,371.0,5.1,21.0,582.0,517.55,401.42
2016,3,10,12,45,324.5,356.0,5.2,21.5,604.0,556.15,431.18
2016,3,10,13,0,375.0,341.0,5.3,22.0,626.0,596.47,462.19
2016,3,10,13,15,391.0,330.0,5.3,22.0,623.5,616.03,477.82
2016,3,10,13,30,407.0,319.0,5.3,22.0,621.0,634.66,492.85
2016,3,10,13,45,433.5,298.0,5.3,22.0,612.0,660.55,513.45
2016,3,10,14,0,460.0,277.0,5.3,22.0,603.0,676.63,527.02
2016,3,10,14,15,465.5,263.5,5.2,21.5,582.0,680.99,532.27
2016,3,10,14,30,471.0,250.0,5.1,21.0,561.0,683.09,535.98
2016,3,10,14,45,515.0,219.5,5.05,21.0,543.5,697.61,549.21
2016,3,10,15,0,559.0,189.0,5.0,21.0,526.0,709.04,560.23
2016,3,10,15,15,624.0,165.0,4.8,20.5,517.0,749.16,592.91
2016,3,10,15,30,689.0,141.0,4.6,20.0,508.0,780.08,617.28
2016,3,10,15,45,663.5,134.0,4.45,20.0,462.0,748.82,594.99
2016,3,10,16,0,638.0,127.0,4.3,20.0,416.0,715.02,571.09
2016,3,10,16,15,600.0,119.5,4.15,19.5,366.5,668.11,538.26
2016,3,10,16,30,562.0,112.0,4.0,19.0,317.0,619.58,503.45
2016,3,10,16,45,523.5,99.0,3.85,19.0,267.5,559.53,457.72
2016,3,10,17,0,485.0,86.0,3.7,19.0,218.0,504.23,413.93
2016,3,10,17,15,410.5,73.5,3.65,18.5,168.5,423.71,348.67
2016,3,10,17,30,336.0,61.0,3.6,18.0,119.0,346.64,283.48
2016,3,10,17,45,238.5,43.5,3.6,18.0,77.0,251.24,199.95
2016,3,10,18,0,141.0,26.0,3.6,18.0,35.0,154.42,92.6
2016,3,10,18,15,70.5,13.0,3.65,17.5,17.5,53.48,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,10.91,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,20.89,9.67
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,37.62,26.84
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,52.66,40.8
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,69.15,55.69
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,85.16,69.85
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.5,100.07,82.7
2016,3,11,8,30,138.0,154.0,2.4,17.0,206.0,114.51,94.88
2016,3,11,8,45,215.0,170.0,2.4,17.5,263.0,119.53,98.73
2016,3,11,9,0,292.0,186.0,2.4,18.0,320.0,129.21,106.5
2016,3,11,9,15,375.5,189.5,2.3,18.0,380.0,131.17,107.8
2016,3,11,9,30,459.0,193.0,2.2,18.0,440.0,148.08,104.1
2016,3,11,9,45,602.5,160.0,2.1,18.5,510.0,171.71,109.72
2016,3,11,10,0,746.0,127.0,2.0,19.0,580.0,209.26,131.88
2016,3,11,10,15,513.5,216.5,1.9,19.0,536.5,270.51,191.76
2016,3,11,10,30,281.0,306.0,1.8,19.0,493.0,309.32,231.68
2016,3,11,10,45,244.5,325.5,1.75,19.5,493.5,338.25,255.67
2016,3,11,11,0,208.0,345.0,1.7,20.0,494.0,357.42,271.43
2016,3,11,11,15,120.0,324.5,1.65,20.0,411.0,320.59,245.37
2016,3,11,11,30,32.0,304.0,1.6,20.0,328.0,274.6,211.1
2016,3,11,11,45,113.5,342.5,1.6,20.5,429.5,354.09,271.33
2016,3,11,12,0,195.0,381.0,1.6,21.0,531.0,443.43,337.31
2016,3,11,12,15,253.0,373.0,1.65,21.0,568.5,489.32,371.67
2016,3,11,12,30,311.0,365.0,1.7,21.0,606.0,537.78,408.1
2016,3,11,12,45,249.5,373.0,1.75,21.5,566.0,521.39,395.2
2016,3,11,13,0,188.0,381.0,1.8,22.0,526.0,493.51,374.15
2016,3,11,13,15,340.5,331.5,1.85,22.0,588.0,581.25,441.57
2016,3,11,13,30,493.0,282.0,1.9,22.0,650.0,676.8,512.68
2016,3,11,13,45,452.0,291.5,1.95,22.0,622.0,671.07,508.26
2016,3,11,14,0,411.0,301.0,2.0,22.0,594.0,651.3,494.93
2016,3,11,14,15,412.0,286.5,1.95,22.0,570.5,649.44,494.75
2016,3,11,14,30,413.0,272.0,1.9,22.0,547.0,645.48,493.01
2016,3,11,14,45,361.5,268.0,1.85,22.0,500.0,606.07,464.83
2016,3,11,15,0,310.0,264.0,1.8,22.0,453.0,564.67,435.12
2016,3,11,15,15,476.0,199.5,1.7,21.5,466.5,656.19,507.1
2016,3,11,15,30,642.0,135.0,1.6,21.0,480.0,735.61,567.11
2016,3,11,15,45,492.5,156.0,1.5,21.0,407.0,623.9,486.1
2016,3,11,16,0,343.0,177.0,1.4,21.0,334.0,505.34,398.09
2016,3,11,16,15,322.5,160.5,1.3,20.5,294.5,468.2,372.46
2016,3,11,16,30,302.0,144.0,1.2,20.0,255.0,430.31,344.97
2016,3,11,16,45,274.5,125.0,1.1,19.5,214.5,383.04,309.38
2016,3,11,17,0,247.0,106.0,1.0,19.0,174.0,335.76,272.64
2016,3,11,17,15,208.5,86.0,1.05,18.5,135.0,279.2,227.29
2016,3,11,17,30,170.0,66.0,1.1,18.0,96.0,223.76,180.97
2016,3,11,17,45,107.5,45.5,1.15,18.0,62.0,152.53,119.4
2016,3,11,18,0,45.0,25.0,1.2,18.0,28.0,67.76,39.89
2016,3,11,18,15,22.5,12.5,1.2,17.5,14.0,24.72,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,2.05,13.0,6.0,5.46,0.0
2016,3,12,7,0,0.0,12.0,2.1,13.0,12.0,10.54,2.51
2016,3,12,7,15,0.0,29.5,2.1,13.5,29.5,26.01,17.05
2016,3,12,7,30,0.0,47.0,2.1,14.0,47.0,41.05,30.8
2016,3,12,7,45,0.0,68.0,2.1,14.5,68.0,58.32,46.38
2016,3,12,8,0,0.0,89.0,2.1,15.0,89.0,75.33,61.46
2016,3,12,8,15,2.0,109.0,2.1,15.0,110.0,91.39,75.56
2016,3,12,8,30,4.0,129.0,2.1,15.0,131.0,107.27,89.27
2016,3,12,8,45,14.0,152.5,2.1,15.5,159.0,125.46,104.58
2016,3,12,9,0,24.0,176.0,2.1,16.0,187.0,143.38,119.4
2016,3,12,9,15,24.5,195.5,2.0,16.5,208.0,158.27,131.39
2016,3,12,9,30,25.0,215.0,1.9,17.0,229.0,175.83,138.36
2016,3,12,9,45,144.0,246.0,1.85,17.5,333.5,197.26,149.38
2016,3,12,10,0,263.0,277.0,1.8,18.0,438.0,243.57,179.91
2016,3,12,10,15,306.0,285.0,1.7,18.0,482.5,279.96,207.35
2016,3,12,10,30,349.0,293.0,1.6,18.0,527.0,320.89,239.25
2016,3,12,10,45,507.0,254.0,1.55,18.5,609.5,365.8,271.84
2016,3,12,11,0,665.0,215.0,1.5,19.0,692.0,429.7,320.27
2016,3,12,11,15,673.5,217.5,1.5,19.5,712.0,474.66,356.5
2016,3,12,11,30,682.0,220.0,1.5,20.0,732.0,519.41,391.66
2016,3,12,11,45,699.0,214.5,1.5,20.5,746.5,561.55,424.03
2016,3,12,12,0,716.0,209.0,1.5,21.0,761.0,603.51,455.47
2016,3,12,12,15,575.0,266.5,1.5,21.0,711.5,600.86,453.72
2016,3,12,12,30,434.0,324.0,1.5,21.0,662.0,587.58,443.63
2016,3,12,12,45,430.0,324.0,1.55,21.5,657.5,608.28,458.78
2016,3,12,13,0,426.0,324.0,1.6,22.0,653.0,627.29,472.27
2016,3,12,13,15,237.5,327.5,1.65,22.0,510.5,501.11,380.42
2016,3,12,13,30,49.0,331.0,1.7,22.0,368.0,350.59,267.13
2016,3,12,13,45,24.5,223.0,1.75,22.0,241.5,229.39,176.2
2016,3,12,14,0,0.0,115.0,1.8,22.0,115.0,102.51,76.84
2016,3,12,14,15,130.0,213.0,1.8,22.0,300.0,324.64,254.27
2016,3,12,14,30,260.0,311.0,1.8,22.0,485.0,558.8,429.01
2016,3,12,14,45,165.5,291.0,1.85,22.0,400.0,449.48,346.74
2016,3,12,15,0,71.0,271.0,1.9,22.0,315.0,336.75,261.26
2016,3,12,15,15,216.0,244.0,1.75,21.5,363.5,451.76,353.93
2016,3,12,15,30,361.0,217.0,1.6,21.0,412.0,565.78,442.07
2016,3,12,15,45,322.5,202.5,1.5,21.0,365.5,518.4,406.55
2016,3,12,16,0,284.0,188.0,1.4,21.0,319.0,470.25,371.22
2016,3,12,16,15,251.5,175.0,1.3,20.5,281.0,428.8,341.05
2016,3,12,16,30,219.0,162.0,1.2,20.0,243.0,372.53,298.98
2016,3,12,16,45,203.0,139.0,1.1,20.0,205.5,331.86,267.86
2016,3,12,17,0,187.0,116.0,1.0,20.0,168.0,304.79,246.25
2016,3,12,17,15,152.5,93.5,1.0,19.5,130.0,236.22,191.3
2016,3,12,17,30,118.0,71.0,1.0,19.0,92.0,182.49,146.49
2016,3,12,17,45,81.0,49.0,1.05,18.5,61.0,128.46,99.9
2016,3,12,18,0,44.0,27.0,1.1,18.0,30.0,71.41,44.28
2016,3,12,18,15,22.0,13.5,1.1,17.5,15.0,25.39,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,1.9,14.5,5.0,4.55,0.0
2016,3,13,7,0,0.0,10.0,2.1,15.0,10.0,8.78,1.32
2016,3,13,7,15,0.0,19.5,2.1,15.0,19.5,17.15,9.29
2016,3,13,7,30,0.0,29.0,2.1,15.0,29.0,25.54,17.01
2016,3,13,7,45,0.0,40.0,2.1,15.5,40.0,35.27,25.81
2016,3,13,8,0,0.0,51.0,2.1,16.0,51.0,45.01,34.48
2016,3,13,8,15,0.0,83.5,2.15,16.0,83.5,72.37,58.6
2016,3,13,8,30,0.0,116.0,2.2,16.0,116.0,97.99,80.85
2016,3,13,8,45,0.0,111.0,2.3,16.5,111.0,95.22,78.02
2016,3,13,9,0,0.0,106.0,2.4,17.0,106.0,91.99,74.82
2016,3,13,9,15,0.0,127.5,2.4,17.0,127.5,109.27,89.46
2016,3,13,9,30,0.0,149.0,2.4,17.0,149.0,126.85,99.55
2016,3,13,9,45,0.5,159.0,2.4,17.5,159.5,135.84,106.33
2016,3,13,10,0,1.0,169.0,2.4,18.0,170.0,144.9,113.12
2016,3,13,10,15,2.5,177.5,2.4,18.0,180.0,153.09,119.38
2016,3,13,10,30,4.0,186.0,2.4,18.0,190.0,161.46,125.8
2016,3,13,10,45,6.0,197.5,2.4,18.0,202.5,172.66,134.48
2016,3,13,11,0,8.0,209.0,2.4,18.0,215.0,184.16,143.41
2016,3,13,11,15,6.0,192.5,2.45,18.0,197.0,170.7,132.63
2016,3,13,11,30,4.0,176.0,2.5,18.0,179.0,156.54,121.33
2016,3,13,11,45,12.5,233.0,2.65,18.5,242.5,210.77,163.98
2016,3,13,12,0,21.0,290.0,2.8,19.0,306.0,266.33,206.87
2016,3,13,12,15,39.5,324.0,2.9,19.0,355.0,311.58,241.92
2016,3,13,12,30,58.0,358.0,3.0,19.0,404.0,359.25,278.63
2016,3,13,12,45,29.0,240.0,3.15,19.0,263.0,237.96,185.14
2016,3,13,13,0,0.0,122.0,3.3,19.0,122.0,108.56,82.47
2016,3,13,13,15,3.0,156.5,3.35,19.0,159.0,142.03,109.57
2016,3,13,13,30,6.0,191.0,3.4,19.0,196.0,176.28,136.96
2016,3,13,13,45,6.0,195.5,3.45,19.5,200.5,181.14,140.64
2016,3,13,14,0,6.0,200.0,3.5,20.0,205.0,186.15,144.51
2016,3,13,14,15,43.5,255.0,3.45,20.0,285.0,283.11,222.0
2016,3,13,14,30,81.0,310.0,3.4,20.0,365.0,377.58,295.91
2016,3,13,14,45,142.0,298.0,3.4,20.5,387.5,437.47,343.11
2016,3,13,15,0,203.0,286.0,3.4,21.0,410.0,483.53,379.64
2016,3,13,15,15,475.0,197.0,3.15,21.0,462.0,656.14,515.46
2016,3,13,15,30,747.0,108.0,2.9,21.0,514.0,799.28,620.92
2016,3,13,15,45,721.5,104.0,2.7,21.0,468.5,770.51,599.83
2016,3,13,16,0,696.0,100.0,2.5,21.0,423.0,739.26,578.22
2016,3,13,16,15,662.5,95.0,2.15,20.5,374.5,697.91,549.19
2016,3,13,16,30,629.0,90.0,1.8,20.0,326.0,654.95,518.39
2016,3,13,16,45,595.5,80.0,1.45,20.0,277.0,604.56,480.27
2016,3,13,17,0,562.0,70.0,1.1,20.0,228.0,553.36,440.39
2016,3,13,17,15,492.0,61.5,1.05,19.0,178.5,476.65,383.09
2016,3,13,17,30,422.0,53.0,1.0,18.0,129.0,402.15,323.64
2016,3,13,17,45,325.5,39.5,1.0,17.5,86.0,307.38,244.1
2016,3,13,18,0,229.0,26.0,1.0,17.0,43.0,217.18,149.7
2016,3,13,18,15,114.5,13.0,1.0,16.5,21.5,80.35,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
