Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,136.5,14.0,0.95,14.0,26.0,11.28,0.0
2016,3,14,7,0,273.0,28.0,1.0,15.0,52.0,22.64,12.76
2016,3,14,7,15,381.5,39.5,1.05,15.5,98.0,31.25,21.59
2016,3,14,7,30,490.0,51.0,1.1,16.0,144.0,39.55,29.33
2016,3,14,7,45,250.0,77.5,1.15,16.5,125.5,59.95,47.5
2016,3,14,8,0,10.0,104.0,1.2,17.0,107.0,86.53,70.75
2016,3,14,8,15,81.0,133.0,1.25,17.5,163.5,104.63,86.2
2016,3,14,8,30,152.0,162.0,1.3,18.0,220.0,119.78,98.8
2016,3,14,8,45,115.0,182.5,1.4,18.5,230.0,132.64,109.26
2016,3,14,9,0,78.0,203.0,1.5,19.0,240.0,152.56,125.5
2016,3,14,9,15,68.0,219.5,1.6,19.5,254.0,163.73,134.18
2016,3,14,9,30,58.0,236.0,1.7,20.0,268.0,182.11,140.39
2016,3,14,9,45,204.5,250.5,1.8,20.5,375.5,209.56,154.5
2016,3,14,10,0,351.0,265.0,1.9,21.0,483.0,254.47,182.69
2016,3,14,10,15,317.0,289.5,1.95,21.0,495.0,288.94,211.88
2016,3,14,10,30,283.0,314.0,2.0,21.0,507.0,320.11,238.54
2016,3,14,10,45,570.5,216.5,2.1,21.5,624.5,364.29,268.02
2016,3,14,11,0,858.0,119.0,2.2,22.0,742.0,438.57,323.69
2016,3,14,11,15,863.0,120.0,2.25,22.0,761.5,488.3,365.43
2016,3,14,11,30,868.0,121.0,2.3,22.0,781.0,538.63,406.59
2016,3,14,11,45,521.0,256.0,2.35,22.0,654.0,505.47,384.11
2016,3,14,12,0,174.0,391.0,2.4,22.0,527.0,442.58,336.33
2016,3,14,12,15,241.5,382.5,2.4,22.0,572.5,491.65,374.07
2016,3,14,12,30,309.0,374.0,2.4,22.0,618.0,548.86,416.96
2016,3,14,12,45,359.5,355.5,2.4,22.0,637.0,586.34,445.33
2016,3,14,13,0,410.0,337.0,2.4,22.0,656.0,625.22,474.74
2016,3,14,13,15,236.5,342.5,2.4,22.0,526.0,516.89,394.28
2016,3,14,13,30,63.0,348.0,2.4,22.0,396.0,378.72,289.53
2016,3,14,13,45,123.5,351.5,2.4,22.0,442.0,448.46,343.94
2016,3,14,14,0,184.0,355.0,2.4,22.0,488.0,510.83,391.45
2016,3,14,14,15,222.5,335.5,2.35,22.0,490.5,532.1,408.38
2016,3,14,14,30,261.0,316.0,2.3,22.0,493.0,567.05,435.29
2016,3,14,14,45,302.5,290.0,2.3,22.0,484.5,583.19,449.09
2016,3,14,15,0,344.0,264.0,2.3,22.0,476.0,597.62,461.9
2016,3,14,15,15,335.0,248.5,2.05,21.5,443.5,577.97,448.57
2016,3,14,15,30,326.0,233.0,1.8,21.0,411.0,556.64,434.11
2016,3,14,15,45,470.5,181.0,1.6,20.5,413.5,639.22,499.05
2016,3,14,16,0,615.0,129.0,1.4,20.0,416.0,706.85,550.16
2016,3,14,16,15,578.5,121.5,1.25,19.5,367.5,660.88,517.79
2016,3,14,16,30,542.0,114.0,1.1,19.0,319.0,607.81,480.68
2016,3,14,16,45,483.0,106.0,1.0,19.0,268.5,542.63,432.67
2016,3,14,17,0,424.0,98.0,0.9,19.0,218.0,478.6,383.76
2016,3,14,17,15,355.0,83.5,0.85,18.5,170.0,400.4,323.06
2016,3,14,17,30,286.0,69.0,0.8,18.0,122.0,325.33,262.13
2016,3,14,17,45,196.0,50.0,0.8,17.5,80.5,233.59,185.24
2016,3,14,18,0,106.0,31.0,0.8,17.0,39.0,132.28,91.94
2016,3,14,18,15,53.0,15.5,0.8,17.0,19.5,45.95,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,6,45,160.0,15.0,2.55,12.5,30.0,12.08,0.0
2016,3,15,7,0,320.0,30.0,2.8,13.0,60.0,24.37,14.61
2016,3,15,7,15,425.0,40.5,2.8,13.5,107.5,32.05,22.52
2016,3,15,7,30,530.0,51.0,2.8,14.0,155.0,39.49,29.53
2016,3,15,7,45,599.0,57.0,2.8,14.5,208.0,42.85,32.69
2016,3,15,8,0,668.0,63.0,2.8,15.0,261.0,46.2,35.66
2016,3,15,8,15,709.5,68.0,2.85,15.5,313.5,53.22,41.77
2016,3,15,8,30,751.0,73.0,2.9,16.0,366.0,55.8,43.85
2016,3,15,8,45,784.0,75.5,3.0,16.5,417.5,56.34,44.08
2016,3,15,9,0,817.0,78.0,3.1,17.0,469.0,56.93,44.35
2016,3,15,9,15,837.5,81.0,3.05,17.5,515.5,58.97,45.88
2016,3,15,9,30,858.0,84.0,3.0,18.0,562.0,122.0,66.58
2016,3,15,9,45,875.5,85.0,3.0,18.5,604.0,176.46,100.94
2016,3,15,10,0,893.0,86.0,3.0,19.0,646.0,232.29,144.97
2016,3,15,10,15,904.0,87.5,2.95,19.5,681.0,288.12,193.0
2016,3,15,10,30,915.0,89.0,2.9,20.0,716.0,344.19,242.25
2016,3,15,10,45,923.5,90.0,2.85,20.5,744.0,399.0,290.17
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,453.31,336.59
2016,3,15,11,15,936.5,92.0,2.7,21.0,792.5,505.1,380.35
2016,3,15,11,30,941.0,93.0,2.6,21.0,813.0,555.54,421.76
2016,3,15,11,45,942.5,94.0,2.55,21.5,824.5,602.78,458.85
2016,3,15,12,0,944.0,95.0,2.5,22.0,836.0,648.0,493.24
2016,3,15,12,15,944.5,95.0,2.45,22.0,839.5,689.48,524.92
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,728.45,554.08
2016,3,15,12,45,941.5,96.0,2.35,22.0,837.0,762.9,579.1
2016,3,15,13,0,938.0,97.0,2.3,22.0,831.0,794.32,600.42
2016,3,15,13,15,934.0,96.5,2.3,22.0,817.5,820.73,618.62
2016,3,15,13,30,930.0,96.0,2.3,22.0,804.0,843.82,634.62
2016,3,15,13,45,919.5,97.0,2.3,22.5,781.5,859.79,644.64
2016,3,15,14,0,909.0,98.0,2.3,23.0,759.0,872.14,652.36
2016,3,15,14,15,900.0,96.5,2.25,22.5,730.0,879.47,658.95
2016,3,15,14,30,891.0,95.0,2.2,22.0,701.0,883.19,663.32
2016,3,15,14,45,873.5,95.5,2.2,22.0,663.5,878.23,661.2
2016,3,15,15,0,856.0,96.0,2.2,22.0,626.0,877.89,662.46
2016,3,15,15,15,839.0,93.0,2.1,22.0,584.5,862.72,652.82
2016,3,15,15,30,822.0,90.0,2.0,22.0,543.0,844.24,641.14
2016,3,15,15,45,795.0,88.0,1.95,22.0,495.0,815.22,622.7
2016,3,15,16,0,768.0,86.0,1.9,22.0,447.0,783.5,602.34
2016,3,15,16,15,736.5,82.0,1.7,21.5,397.0,743.17,575.48
2016,3,15,16,30,705.0,78.0,1.5,21.0,347.0,705.95,550.34
2016,3,15,16,45,660.0,72.0,1.35,20.5,294.5,649.45,510.86
2016,3,15,17,0,615.0,66.0,1.2,20.0,242.0,592.62,469.83
2016,3,15,17,15,547.5,58.0,1.2,19.0,191.0,516.52,414.13
2016,3,15,17,30,480.0,50.0,1.2,18.0,140.0,442.57,356.58
2016,3,15,17,45,375.5,38.5,1.25,17.5,94.5,342.1,273.03
2016,3,15,18,0,271.0,27.0,1.3,17.0,49.0,249.23,180.54
2016,3,15,18,15,135.5,13.5,1.35,16.5,24.5,94.04,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,72.5,18.5,2.1,14.0,25.5,15.17,0.0
2016,3,16,7,0,145.0,37.0,2.4,15.0,51.0,29.63,19.11
2016,3,16,7,15,230.0,56.0,2.45,15.0,95.0,42.78,31.79
2016,3,16,7,30,315.0,75.0,2.5,15.0,139.0,56.36,44.32
2016,3,16,7,45,364.5,92.0,2.6,15.5,186.5,67.8,54.64
2016,3,16,8,0,414.0,109.0,2.7,16.0,234.0,78.77,64.25
2016,3,16,8,15,460.5,120.5,2.8,16.5,283.5,85.36,69.81
2016,3,16,8,30,507.0,132.0,2.9,17.0,333.0,91.68,74.99
2016,3,16,8,45,542.0,140.5,3.0,17.5,381.0,95.63,78.02
2016,3,16,9,0,577.0,149.0,3.1,18.0,429.0,99.41,80.86
2016,3,16,9,15,604.0,156.0,3.2,18.5,473.5,105.94,86.02
2016,3,16,9,30,631.0,163.0,3.3,19.0,518.0,151.46,96.8
2016,3,16,9,45,662.5,163.0,3.4,20.0,560.0,195.59,124.51
2016,3,16,10,0,694.0,163.0,3.5,21.0,602.0,243.24,160.91
2016,3,16,10,15,708.5,167.0,3.55,21.5,636.0,293.0,202.68
2016,3,16,10,30,723.0,171.0,3.6,22.0,670.0,343.89,246.14
2016,3,16,10,45,739.5,170.5,3.7,22.5,698.0,392.85,287.94
2016,3,16,11,0,756.0,170.0,3.8,23.0,726.0,442.56,329.63
2016,3,16,11,15,763.5,172.0,3.85,23.5,746.5,490.7,369.21
2016,3,16,11,30,771.0,174.0,3.9,24.0,767.0,538.27,407.28
2016,3,16,11,45,783.0,171.0,3.95,24.5,781.0,583.24,442.52
2016,3,16,12,0,795.0,168.0,4.0,25.0,795.0,628.14,476.83
2016,3,16,12,15,798.0,168.0,4.05,25.0,800.0,667.41,507.26
2016,3,16,12,30,801.0,168.0,4.1,25.0,805.0,704.8,535.82
2016,3,16,12,45,833.0,150.5,4.15,25.0,809.5,744.5,566.24
2016,3,16,13,0,865.0,133.0,4.2,25.0,814.0,782.88,595.17
2016,3,16,13,15,864.0,132.5,4.2,25.0,803.5,811.02,615.01
2016,3,16,13,30,863.0,132.0,4.2,25.0,793.0,836.18,632.85
2016,3,16,13,45,731.0,185.0,4.25,25.0,735.0,808.97,614.34
2016,3,16,14,0,599.0,238.0,4.3,25.0,677.0,765.89,582.57
2016,3,16,14,15,728.0,178.5,4.2,24.5,691.0,835.07,635.89
2016,3,16,14,30,857.0,119.0,4.1,24.0,705.0,891.28,676.5
2016,3,16,14,45,771.0,138.0,4.0,24.0,644.5,851.75,649.39
2016,3,16,15,0,685.0,157.0,3.9,24.0,584.0,804.6,617.43
2016,3,16,15,15,719.5,132.5,3.65,23.5,554.5,811.27,624.05
2016,3,16,15,30,754.0,108.0,3.4,23.0,525.0,808.63,623.79
2016,3,16,15,45,774.0,91.5,3.15,22.5,487.5,803.86,622.11
2016,3,16,16,0,794.0,75.0,2.9,22.0,450.0,794.61,617.23
2016,3,16,16,15,739.5,81.5,2.65,21.0,400.5,747.46,586.19
2016,3,16,16,30,685.0,88.0,2.4,20.0,351.0,704.62,557.79
2016,3,16,16,45,642.5,81.0,2.15,19.5,299.5,649.08,517.98
2016,3,16,17,0,600.0,74.0,1.9,19.0,248.0,593.0,476.45
2016,3,16,17,15,532.5,65.5,1.85,18.0,196.5,516.25,418.96
2016,3,16,17,30,465.0,57.0,1.8,17.0,145.0,441.33,359.26
2016,3,16,17,45,362.0,43.5,1.75,16.5,98.5,339.53,273.52
2016,3,16,18,0,259.0,30.0,1.7,16.0,52.0,245.11,181.59
2016,3,16,18,15,129.5,15.0,1.75,15.5,26.0,92.1,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,174.5,16.0,1.65,9.0,34.0,12.75,0.0
2016,3,17,7,0,349.0,32.0,1.8,10.0,68.0,25.86,16.59
2016,3,17,7,15,452.0,42.0,1.65,10.5,117.0,33.06,23.87
2016,3,17,7,30,555.0,52.0,1.5,11.0,166.0,40.04,30.5
2016,3,17,7,45,613.0,59.5,1.4,12.0,219.5,44.57,34.64
2016,3,17,8,0,671.0,67.0,1.3,13.0,273.0,48.95,38.45
2016,3,17,8,15,712.5,72.5,1.15,13.5,326.5,51.57,40.65
2016,3,17,8,30,754.0,78.0,1.0,14.0,380.0,59.43,47.42
2016,3,17,8,45,780.5,82.5,0.9,15.0,430.5,61.3,48.7
2016,3,17,9,0,807.0,87.0,0.8,16.0,481.0,63.11,49.91
2016,3,17,9,15,828.5,90.5,0.85,16.5,528.5,73.34,48.49
2016,3,17,9,30,850.0,94.0,0.9,17.0,576.0,128.13,69.59
2016,3,17,9,45,865.5,96.5,0.95,18.0,617.5,183.65,106.31
2016,3,17,10,0,881.0,99.0,1.0,19.0,659.0,247.67,156.83
2016,3,17,10,15,892.5,101.0,1.25,19.0,694.5,303.62,205.0
2016,3,17,10,30,904.0,103.0,1.5,19.0,730.0,359.88,254.49
2016,3,17,10,45,911.5,104.5,1.75,19.5,758.5,414.41,302.01
2016,3,17,11,0,919.0,106.0,2.0,20.0,787.0,468.36,348.13
2016,3,17,11,15,924.5,107.0,2.15,20.0,807.0,520.19,391.97
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,570.79,433.83
2016,3,17,11,45,931.0,109.5,2.5,20.0,838.5,617.88,472.34
2016,3,17,12,0,932.0,111.0,2.7,20.0,850.0,662.96,508.55
2016,3,17,12,15,932.0,111.0,2.8,20.0,853.0,703.86,540.65
2016,3,17,12,30,932.0,111.0,2.9,20.0,856.0,742.26,570.4
2016,3,17,12,45,931.5,110.0,3.0,20.5,851.0,776.71,595.57
2016,3,17,13,0,931.0,109.0,3.1,21.0,846.0,808.28,617.07
2016,3,17,13,15,926.5,108.5,3.1,21.0,831.5,834.22,635.26
2016,3,17,13,30,922.0,108.0,3.1,21.0,817.0,856.84,651.23
2016,3,17,13,45,912.0,108.5,3.15,21.0,794.5,872.57,662.87
2016,3,17,14,0,902.0,109.0,3.2,21.0,772.0,884.7,672.23
2016,3,17,14,15,892.5,107.5,3.15,21.0,742.0,891.56,677.5
2016,3,17,14,30,883.0,106.0,3.1,21.0,712.0,894.82,680.48
2016,3,17,14,45,868.0,104.5,3.1,21.0,675.5,897.85,683.85
2016,3,17,15,0,853.0,103.0,3.1,21.0,639.0,889.52,679.54
2016,3,17,15,15,836.0,100.0,2.9,20.5,596.5,874.21,670.54
2016,3,17,15,30,819.0,97.0,2.7,20.0,554.0,855.58,659.3
2016,3,17,15,45,793.5,94.5,2.55,20.0,506.0,827.01,640.19
2016,3,17,16,0,768.0,92.0,2.4,20.0,458.0,795.67,619.12
2016,3,17,16,15,736.5,87.5,2.15,19.0,407.0,759.42,595.87
2016,3,17,16,30,705.0,83.0,1.9,18.0,356.0,716.84,567.44
2016,3,17,16,45,654.5,78.0,1.65,17.5,303.0,656.83,524.27
2016,3,17,17,0,604.0,73.0,1.4,17.0,250.0,596.64,479.63
2016,3,17,17,15,536.0,64.5,1.4,16.0,198.0,519.23,422.27
2016,3,17,17,30,468.0,56.0,1.4,15.0,146.0,443.8,362.75
2016,3,17,17,45,355.0,43.5,1.45,14.5,99.5,335.84,272.42
2016,3,17,18,0,242.0,31.0,1.5,14.0,53.0,234.56,177.22
2016,3,17,18,15,121.0,15.5,1.6,13.5,26.5,87.7,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,171.0,17.5,1.35,8.0,36.0,13.96,1.02
2016,3,18,7,0,342.0,35.0,1.5,9.0,72.0,28.4,19.06
2016,3,18,7,15,443.0,46.0,1.5,9.5,122.0,36.35,26.98
2016,3,18,7,30,544.0,57.0,1.5,10.0,172.0,44.04,34.26
2016,3,18,7,45,609.5,64.0,1.55,10.5,226.5,48.0,37.96
2016,3,18,8,0,675.0,71.0,1.6,11.0,281.0,51.89,41.41
2016,3,18,8,15,716.5,76.5,1.55,12.0,335.0,54.38,43.4
2016,3,18,8,30,758.0,82.0,1.5,13.0,389.0,62.47,50.29
2016,3,18,8,45,783.0,87.5,1.5,14.0,440.0,64.99,52.13
2016,3,18,9,0,808.0,93.0,1.5,15.0,491.0,67.4,53.84
2016,3,18,9,15,829.0,96.5,1.55,15.0,538.5,81.58,52.88
2016,3,18,9,30,850.0,100.0,1.6,15.0,586.0,136.49,76.09
2016,3,18,9,45,866.0,102.5,1.65,15.5,628.0,192.19,114.35
2016,3,18,10,0,882.0,105.0,1.7,16.0,670.0,249.31,160.79
2016,3,18,10,15,893.0,107.0,1.75,16.0,705.5,312.24,215.2
2016,3,18,10,30,904.0,109.0,1.8,16.0,741.0,368.5,265.04
2016,3,18,10,45,916.0,108.5,1.85,16.5,770.0,423.22,312.7
2016,3,18,11,0,928.0,108.0,1.9,17.0,799.0,477.74,359.08
2016,3,18,11,15,933.0,109.0,1.9,17.0,819.0,529.81,402.89
2016,3,18,11,30,938.0,110.0,1.9,17.0,839.0,580.59,444.45
2016,3,18,11,45,941.0,110.0,1.95,17.5,851.0,627.89,481.66
2016,3,18,12,0,944.0,110.0,2.0,18.0,863.0,673.26,516.39
2016,3,18,12,15,944.0,110.5,2.05,18.0,866.0,715.03,548.65
2016,3,18,12,30,944.0,111.0,2.1,18.0,869.0,754.28,578.49
2016,3,18,12,45,944.0,109.0,2.15,18.5,864.0,788.53,602.78
2016,3,18,13,0,944.0,107.0,2.2,19.0,859.0,819.84,623.62
2016,3,18,13,15,940.5,106.5,2.15,19.0,845.0,846.82,641.81
2016,3,18,13,30,937.0,106.0,2.1,19.0,831.0,870.49,657.75
2016,3,18,13,45,932.0,104.5,2.05,19.0,809.5,888.49,669.89
2016,3,18,14,0,927.0,103.0,2.0,19.0,788.0,902.95,679.76
2016,3,18,14,15,918.5,101.5,1.9,19.0,758.5,910.81,684.78
2016,3,18,14,30,910.0,100.0,1.8,19.0,729.0,915.01,687.51
2016,3,18,14,45,899.0,98.0,1.7,19.0,692.5,912.83,686.11
2016,3,18,15,0,888.0,96.0,1.6,19.0,656.0,907.07,682.51
2016,3,18,15,15,872.0,93.5,1.45,18.5,613.0,901.23,679.63
2016,3,18,15,30,856.0,91.0,1.3,18.0,570.0,883.77,668.93
2016,3,18,15,45,834.5,87.5,1.2,18.0,522.0,857.04,651.55
2016,3,18,16,0,813.0,84.0,1.1,18.0,474.0,827.37,632.21
2016,3,18,16,15,782.5,80.0,1.0,17.5,422.5,786.78,606.28
2016,3,18,16,30,752.0,76.0,0.9,17.0,371.0,744.09,578.44
2016,3,18,16,45,706.0,71.5,0.8,17.0,316.5,691.76,541.87
2016,3,18,17,0,660.0,67.0,0.7,17.0,262.0,634.46,500.56
2016,3,18,17,15,593.5,59.5,0.7,16.5,208.5,557.77,444.99
2016,3,18,17,30,527.0,52.0,0.7,16.0,155.0,483.01,387.65
2016,3,18,17,45,413.5,41.5,0.75,15.5,106.5,374.86,300.08
2016,3,18,18,0,300.0,31.0,0.8,15.0,58.0,274.24,207.5
2016,3,18,18,15,150.0,15.5,0.85,14.5,29.0,133.9,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,14.0,0.8,9.5,14.0,12.32,1.67
2016,3,19,7,0,0.0,28.0,0.9,10.0,28.0,24.69,15.92
2016,3,19,7,15,7.0,54.5,1.3,10.0,56.0,46.4,35.96
2016,3,19,7,30,14.0,81.0,1.7,10.0,84.0,67.37,55.25
2016,3,19,7,45,44.5,103.5,2.1,10.0,117.0,82.55,69.13
2016,3,19,8,0,75.0,126.0,2.5,10.0,150.0,99.18,84.03
2016,3,19,8,15,40.5,134.0,2.65,10.0,147.5,106.05,89.99
2016,3,19,8,30,6.0,142.0,2.8,10.0,145.0,117.69,100.07
2016,3,19,8,45,3.0,93.5,2.95,10.5,95.0,81.93,67.88
2016,3,19,9,0,0.0,45.0,3.1,11.0,45.0,39.73,30.02
2016,3,19,9,15,0.0,62.0,3.1,11.0,62.0,54.83,41.31
2016,3,19,9,30,0.0,79.0,3.1,11.0,79.0,69.96,53.99
2016,3,19,9,45,0.0,61.5,3.1,11.5,61.5,54.43,40.61
2016,3,19,10,0,0.0,44.0,3.1,12.0,44.0,38.92,27.36
2016,3,19,10,15,0.0,53.0,3.0,12.0,53.0,46.93,34.04
2016,3,19,10,30,0.0,62.0,2.9,12.0,62.0,54.95,40.69
2016,3,19,10,45,0.0,57.0,2.8,12.0,57.0,50.52,36.91
2016,3,19,11,0,0.0,52.0,2.7,12.0,52.0,46.1,33.15
2016,3,19,11,15,0.0,53.0,2.55,12.0,53.0,47.0,33.87
2016,3,19,11,30,0.0,54.0,2.4,12.0,54.0,47.91,34.59
2016,3,19,11,45,1.5,107.5,2.3,12.5,108.5,96.23,74.55
2016,3,19,12,0,3.0,161.0,2.2,13.0,163.0,144.29,113.54
2016,3,19,12,15,3.0,161.5,2.1,13.0,164.0,145.15,114.11
2016,3,19,12,30,3.0,162.0,2.0,13.0,165.0,146.0,114.78
2016,3,19,12,45,1.5,126.5,1.9,13.0,128.0,113.61,88.43
2016,3,19,13,0,0.0,91.0,1.8,13.0,91.0,80.88,61.63
2016,3,19,13,15,0.0,93.0,1.8,13.0,93.0,82.66,63.18
2016,3,19,13,30,0.0,95.0,1.8,13.0,95.0,84.44,64.69
2016,3,19,13,45,0.0,85.0,1.85,13.0,85.0,75.48,57.36
2016,3,19,14,0,0.0,75.0,1.9,13.0,75.0,66.55,50.04
2016,3,19,14,15,0.0,85.0,2.1,12.5,85.0,75.43,57.62
2016,3,19,14,30,0.0,95.0,2.3,12.0,95.0,84.33,65.25
2016,3,19,14,45,6.0,154.5,2.5,12.0,158.0,145.16,116.02
2016,3,19,15,0,12.0,214.0,2.7,12.0,221.0,209.76,169.25
2016,3,19,15,15,6.0,159.5,2.85,11.5,163.0,151.41,121.79
2016,3,19,15,30,0.0,105.0,3.0,11.0,105.0,93.85,74.12
2016,3,19,15,45,0.0,95.0,3.15,11.0,95.0,84.58,66.58
2016,3,19,16,0,0.0,85.0,3.3,11.0,85.0,75.29,58.92
2016,3,19,16,15,0.0,75.0,3.45,10.5,75.0,66.34,51.59
2016,3,19,16,30,0.0,65.0,3.6,10.0,65.0,57.44,44.2
2016,3,19,16,45,0.0,55.0,3.75,10.0,55.0,48.56,36.63
2016,3,19,17,0,0.0,45.0,3.9,10.0,45.0,39.69,28.97
2016,3,19,17,15,0.0,34.5,4.05,9.5,34.5,30.39,20.89
2016,3,19,17,30,0.0,24.0,4.2,9.0,24.0,21.11,12.71
2016,3,19,17,45,0.0,16.0,4.35,8.5,16.0,14.06,6.41
2016,3,19,18,0,0.0,8.0,4.5,8.0,8.0,7.02,0.04
2016,3,19,18,15,0.0,4.0,4.5,7.5,4.0,3.5,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,54.5,25.5,3.0,2.5,31.5,21.29,9.08
2016,3,20,7,0,109.0,51.0,3.1,3.0,63.0,39.87,30.08
2016,3,20,7,15,178.0,75.5,3.1,3.0,109.0,57.79,47.41
2016,3,20,7,30,247.0,100.0,3.1,3.0,155.0,75.14,63.93
2016,3,20,7,45,123.5,71.5,3.1,3.0,99.0,55.04,45.62
2016,3,20,8,0,0.0,43.0,3.1,3.0,43.0,37.92,29.74
2016,3,20,8,15,0.0,41.5,3.05,3.0,41.5,36.6,28.46
2016,3,20,8,30,0.0,40.0,3.0,3.0,40.0,35.28,27.15
2016,3,20,8,45,0.0,60.0,3.0,3.5,60.0,53.02,43.31
2016,3,20,9,0,0.0,80.0,3.0,4.0,80.0,70.81,59.28
2016,3,20,9,15,7.0,143.0,2.95,4.0,147.0,122.13,100.52
2016,3,20,9,30,14.0,206.0,2.9,4.0,214.0,171.75,141.88
2016,3,20,9,45,12.5,211.0,2.85,4.5,219.0,178.33,146.67
2016,3,20,10,0,11.0,216.0,2.8,5.0,224.0,184.47,151.27
2016,3,20,10,15,5.5,143.5,2.7,5.0,147.5,126.66,102.71
2016,3,20,10,30,0.0,71.0,2.6,5.0,71.0,62.95,48.65
2016,3,20,10,45,0.0,91.5,2.55,5.5,91.5,81.24,64.11
2016,3,20,11,0,0.0,112.0,2.5,6.0,112.0,99.11,78.99
2016,3,20,11,15,5.5,173.0,2.45,6.0,177.0,154.37,125.14
2016,3,20,11,30,11.0,234.0,2.4,6.0,242.0,210.07,170.9
2016,3,20,11,45,8.0,206.0,2.4,6.5,212.0,185.71,150.41
2016,3,20,12,0,5.0,178.0,2.4,7.0,182.0,160.42,129.32
2016,3,20,12,15,3.5,167.5,2.35,7.0,170.5,150.79,121.37
2016,3,20,12,30,2.0,157.0,2.3,7.0,159.0,140.89,113.15
2016,3,20,12,45,1.0,149.5,2.25,7.0,151.0,133.8,107.27
2016,3,20,13,0,0.0,142.0,2.2,7.0,143.0,126.55,101.26
2016,3,20,13,15,0.0,136.0,2.1,7.0,136.5,121.3,96.95
2016,3,20,13,30,0.0,130.0,2.0,7.0,130.0,116.01,92.61
2016,3,20,13,45,0.0,130.0,1.95,7.0,130.0,116.12,92.8
2016,3,20,14,0,0.0,130.0,1.9,7.0,130.0,116.23,93.01
2016,3,20,14,15,8.5,188.5,1.85,7.0,194.5,178.33,145.1
2016,3,20,14,30,17.0,247.0,1.8,7.0,259.0,243.42,198.73
2016,3,20,14,45,8.5,185.5,1.75,7.0,191.5,177.15,144.26
2016,3,20,15,0,0.0,124.0,1.7,7.0,124.0,111.32,89.43
2016,3,20,15,15,4.5,156.5,1.7,7.0,159.0,147.09,120.09
2016,3,20,15,30,9.0,189.0,1.7,7.0,194.0,185.27,152.41
2016,3,20,15,45,4.5,104.0,1.7,7.0,106.5,97.15,78.35
2016,3,20,16,0,0.0,19.0,1.7,7.0,19.0,16.74,9.0
2016,3,20,16,15,0.0,17.0,1.65,6.5,17.0,14.97,7.54
2016,3,20,16,30,0.0,15.0,1.6,6.0,15.0,13.2,6.04
2016,3,20,16,45,0.0,12.5,1.55,6.0,12.5,10.99,4.11
2016,3,20,17,0,0.0,10.0,1.5,6.0,10.0,8.79,2.16
2016,3,20,17,15,0.0,8.0,1.3,5.5,8.0,7.02,0.59
2016,3,20,17,30,0.0,6.0,1.1,5.0,6.0,5.26,0.0
2016,3,20,17,45,0.0,4.0,0.95,5.0,4.0,3.51,0.0
2016,3,20,18,0,0.0,2.0,0.8,5.0,2.0,1.75,0.0
2016,3,20,18,15,0.0,1.0,0.7,5.0,1.0,0.87,0.0
2016,3,20,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,21.5,2.55,1.5,42.0,16.82,7.02
2016,3,21,7,0,340.0,43.0,2.9,2.0,84.0,35.14,26.1
2016,3,21,7,15,435.0,55.0,3.15,2.5,135.5,43.67,34.63
2016,3,21,7,30,530.0,67.0,3.4,3.0,187.0,51.89,42.56
2016,3,21,7,45,602.5,73.0,3.65,3.5,243.0,54.67,45.21
2016,3,21,8,0,675.0,79.0,3.9,4.0,299.0,57.5,47.72
2016,3,21,8,15,717.0,85.0,4.0,4.5,354.5,60.11,49.92
2016,3,21,8,30,759.0,91.0,4.1,5.0,410.0,62.64,51.97
2016,3,21,8,45,799.5,92.0,4.2,5.5,465.0,67.94,56.51
2016,3,21,9,0,840.0,93.0,4.3,6.0,520.0,66.99,55.35
2016,3,21,9,15,861.0,96.5,4.25,6.5,568.5,94.33,57.68
2016,3,21,9,30,882.0,100.0,4.2,7.0,617.0,151.34,87.35
2016,3,21,9,45,902.5,100.5,4.2,7.5,661.0,208.25,130.04
2016,3,21,10,0,923.0,101.0,4.2,8.0,705.0,274.11,186.57
2016,3,21,10,15,933.0,103.0,4.15,8.0,741.0,332.11,239.89
2016,3,21,10,30,943.0,105.0,4.1,8.0,777.0,390.19,293.78
2016,3,21,10,45,950.0,106.5,4.1,8.5,805.0,446.63,345.21
2016,3,21,11,0,957.0,108.0,4.1,9.0,833.0,502.36,394.75
2016,3,21,11,15,961.0,109.0,4.1,9.0,853.0,555.33,441.48
2016,3,21,11,30,965.0,110.0,4.1,9.0,873.0,606.85,485.79
2016,3,21,11,45,965.5,111.5,4.1,9.5,884.0,655.12,525.45
2016,3,21,12,0,966.0,113.0,4.1,10.0,895.0,701.23,562.29
2016,3,21,12,15,966.0,113.0,4.1,10.0,897.5,743.35,596.28
2016,3,21,12,30,966.0,113.0,4.1,10.0,900.0,782.87,627.66
2016,3,21,12,45,967.0,111.0,4.15,10.5,895.0,818.5,653.69
2016,3,21,13,0,968.0,109.0,4.2,11.0,890.0,851.18,676.73
2016,3,21,13,15,964.0,108.5,4.2,11.0,875.5,878.27,696.59
2016,3,21,13,30,960.0,108.0,4.2,11.0,861.0,901.95,714.06
2016,3,21,13,45,956.5,105.5,4.2,11.0,839.0,920.49,727.94
2016,3,21,14,0,953.0,103.0,4.2,11.0,817.0,935.4,739.39
2016,3,21,14,15,944.0,101.5,4.15,11.0,786.0,942.91,745.37
2016,3,21,14,30,935.0,100.0,4.1,11.0,755.0,946.65,748.94
2016,3,21,14,45,924.0,97.5,4.05,11.0,717.5,943.77,747.97
2016,3,21,15,0,913.0,95.0,4.0,11.0,680.0,937.19,744.56
2016,3,21,15,15,897.0,92.5,3.9,10.5,636.5,922.55,736.57
2016,3,21,15,30,881.0,90.0,3.8,10.0,593.0,913.14,732.54
2016,3,21,15,45,858.5,87.5,3.7,10.0,543.5,886.15,714.35
2016,3,21,16,0,836.0,85.0,3.6,10.0,494.0,856.19,694.03
2016,3,21,16,15,806.5,81.0,3.25,9.5,441.0,815.66,665.44
2016,3,21,16,30,777.0,77.0,2.9,9.0,388.0,772.94,634.73
2016,3,21,16,45,733.0,72.0,2.6,9.0,332.5,715.28,591.04
2016,3,21,17,0,689.0,67.0,2.3,9.0,277.0,662.78,550.21
2016,3,21,17,15,624.5,60.0,2.1,8.0,222.5,586.77,491.63
2016,3,21,17,30,560.0,53.0,1.9,7.0,168.0,512.52,431.43
2016,3,21,17,45,455.5,43.0,1.7,6.0,118.0,409.08,343.43
2016,3,21,18,0,351.0,33.0,1.5,5.0,68.0,312.24,252.33
2016,3,21,18,15,175.5,16.5,1.5,4.5,34.0,155.5,16.41
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,35.0,5.5,0.95,1.0,6.5,0.0,0.0
2016,3,22,6,30,70.0,11.0,1.0,2.0,13.0,10.01,0.0
2016,3,22,6,45,226.5,26.0,1.1,3.0,51.5,21.17,11.11
2016,3,22,7,0,383.0,41.0,1.2,4.0,90.0,33.11,24.22
2016,3,22,7,15,476.0,51.5,1.2,4.5,141.5,40.42,31.49
2016,3,22,7,30,569.0,62.0,1.2,5.0,193.0,47.49,38.26
2016,3,22,7,45,637.0,67.0,1.2,6.0,249.5,49.73,40.28
2016,3,22,8,0,705.0,72.0,1.2,7.0,306.0,52.03,42.2
2016,3,22,8,15,743.5,77.5,1.45,7.5,360.5,59.88,49.14
2016,3,22,8,30,782.0,83.0,1.7,8.0,415.0,62.57,51.31
2016,3,22,8,45,813.5,85.5,1.95,9.0,468.0,62.83,51.15
2016,3,22,9,0,845.0,88.0,2.2,10.0,521.0,63.14,51.05
2016,3,22,9,15,864.0,91.0,2.4,10.5,568.5,94.46,54.69
2016,3,22,9,30,883.0,94.0,2.6,11.0,616.0,151.11,84.95
2016,3,22,9,45,898.0,96.0,2.8,11.5,658.0,216.12,134.5
2016,3,22,10,0,913.0,98.0,3.0,12.0,700.0,273.98,183.97
2016,3,22,10,15,923.5,99.5,3.1,12.0,735.5,331.12,235.7
2016,3,22,10,30,934.0,101.0,3.2,12.0,771.0,388.41,287.96
2016,3,22,10,45,941.5,102.5,3.35,12.5,799.0,444.46,338.14
2016,3,22,11,0,949.0,104.0,3.5,13.0,827.0,499.88,386.6
2016,3,22,11,15,954.0,105.0,3.6,13.0,847.5,552.82,432.52
2016,3,22,11,30,959.0,106.0,3.7,13.0,868.0,604.41,476.22
2016,3,22,11,45,961.5,106.5,3.8,13.5,880.0,652.58,515.33
2016,3,22,12,0,964.0,107.0,3.9,14.0,892.0,698.73,551.88
2016,3,22,12,15,964.5,107.0,3.95,14.0,895.0,740.92,585.52
2016,3,22,12,30,965.0,107.0,4.0,14.0,898.0,780.54,616.66
2016,3,22,12,45,964.0,106.5,4.05,14.5,892.5,815.87,641.6
2016,3,22,13,0,963.0,106.0,4.1,15.0,887.0,848.19,663.93
2016,3,22,13,15,959.0,105.5,4.1,15.0,872.5,874.99,683.28
2016,3,22,13,30,955.0,105.0,4.1,15.0,858.0,898.38,700.29
2016,3,22,13,45,947.0,105.0,4.15,15.0,835.0,915.44,713.18
2016,3,22,14,0,939.0,105.0,4.2,15.0,812.0,928.83,723.67
2016,3,22,14,15,930.5,103.5,4.2,15.0,781.5,936.51,730.04
2016,3,22,14,30,922.0,102.0,4.2,15.0,751.0,940.49,734.01
2016,3,22,14,45,906.0,101.5,4.25,15.0,713.0,935.21,731.89
2016,3,22,15,0,890.0,101.0,4.3,15.0,675.0,926.34,727.52
2016,3,22,15,15,874.0,98.0,4.2,15.0,631.0,919.86,724.08
2016,3,22,15,30,858.0,95.0,4.1,15.0,587.0,901.36,712.21
2016,3,22,15,45,832.5,93.0,4.05,15.0,537.5,872.38,693.14
2016,3,22,16,0,807.0,91.0,4.0,15.0,488.0,840.55,671.95
2016,3,22,16,15,777.0,86.5,3.75,14.5,436.0,799.27,643.81
2016,3,22,16,30,747.0,82.0,3.5,14.0,384.0,755.87,613.61
2016,3,22,16,45,703.5,76.5,3.3,13.5,329.0,704.22,576.57
2016,3,22,17,0,660.0,71.0,3.1,13.0,274.0,646.87,533.89
2016,3,22,17,15,597.5,63.0,2.95,12.0,220.0,571.64,476.37
2016,3,22,17,30,535.0,55.0,2.8,11.0,166.0,498.11,417.17
2016,3,22,17,45,434.5,44.0,2.65,10.5,117.0,396.74,330.62
2016,3,22,18,0,334.0,33.0,2.5,10.0,68.0,301.88,242.48
2016,3,22,18,15,167.0,16.5,2.6,9.5,34.0,151.67,35.67
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,23.5,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,47.0,10.0,3.0,6.0,12.0,9.1,0.0
2016,3,23,6,45,161.5,30.0,3.15,6.5,49.5,23.43,13.31
2016,3,23,7,0,276.0,50.0,3.3,7.0,87.0,38.57,28.81
2016,3,23,7,15,360.5,65.5,3.35,7.5,137.0,49.7,39.49
2016,3,23,7,30,445.0,81.0,3.4,8.0,187.0,60.44,49.54
2016,3,23,7,45,521.5,89.0,3.45,9.0,242.5,67.23,55.62
2016,3,23,8,0,598.0,97.0,3.5,10.0,298.0,71.02,58.78
2016,3,23,8,15,640.0,104.5,3.6,10.5,352.0,74.12,61.29
2016,3,23,8,30,682.0,112.0,3.7,11.0,406.0,77.09,63.63
2016,3,23,8,45,724.5,114.0,3.85,12.0,459.5,75.92,62.12
2016,3,23,9,0,767.0,116.0,4.0,13.0,513.0,74.94,60.81
2016,3,23,9,15,789.0,120.5,4.1,13.5,560.5,108.89,66.04
2016,3,23,9,30,811.0,125.0,4.2,14.0,608.0,170.86,102.76
2016,3,23,9,45,834.5,125.0,4.3,15.0,651.5,224.0,142.25
2016,3,23,10,0,858.0,125.0,4.4,16.0,695.0,279.47,188.69
2016,3,23,10,15,869.5,127.5,4.45,16.0,730.5,335.62,238.84
2016,3,23,10,30,881.0,130.0,4.5,16.0,766.0,392.25,289.69
2016,3,23,10,45,894.0,129.0,4.6,16.5,795.0,446.87,337.86
2016,3,23,11,0,907.0,128.0,4.7,17.0,824.0,504.53,387.25
2016,3,23,11,15,912.0,129.0,4.75,17.5,844.0,555.76,430.44
2016,3,23,11,30,917.0,130.0,4.8,18.0,864.0,605.73,471.42
2016,3,23,11,45,925.5,127.5,4.85,18.5,876.5,653.37,509.59
2016,3,23,12,0,934.0,125.0,4.9,19.0,889.0,699.5,545.67
2016,3,23,12,15,934.5,125.5,4.9,19.0,892.0,741.2,578.46
2016,3,23,12,30,935.0,126.0,4.9,19.0,895.0,780.45,608.86
2016,3,23,12,45,939.0,122.5,4.95,19.0,891.0,816.0,635.57
2016,3,23,13,0,943.0,119.0,5.0,19.0,887.0,848.83,659.51
2016,3,23,13,15,939.0,118.0,5.0,19.0,872.5,874.78,678.26
2016,3,23,13,30,935.0,117.0,5.0,19.0,858.0,897.37,694.72
2016,3,23,13,45,931.5,114.5,5.0,19.5,836.0,915.42,706.69
2016,3,23,14,0,928.0,112.0,5.0,20.0,814.0,929.92,716.26
2016,3,23,14,15,919.0,110.5,4.95,19.5,783.5,937.06,723.28
2016,3,23,14,30,910.0,109.0,4.9,19.0,753.0,940.52,727.93
2016,3,23,14,45,898.5,106.5,4.9,19.0,716.0,937.01,726.79
2016,3,23,15,0,887.0,104.0,4.9,19.0,679.0,938.61,729.52
2016,3,23,15,15,871.0,101.0,4.75,18.5,635.0,923.48,720.79
2016,3,23,15,30,855.0,98.0,4.6,18.0,591.0,904.91,709.79
2016,3,23,15,45,830.5,95.5,4.45,18.0,541.5,876.11,690.11
2016,3,23,16,0,806.0,93.0,4.3,18.0,492.0,844.44,668.44
2016,3,23,16,15,775.5,88.5,4.05,17.5,439.5,802.59,640.24
2016,3,23,16,30,745.0,84.0,3.8,17.0,387.0,764.04,614.03
2016,3,23,16,45,695.5,79.5,3.6,16.5,331.5,703.46,570.69
2016,3,23,17,0,646.0,75.0,3.4,16.0,276.0,642.6,525.81
2016,3,23,17,15,583.0,67.0,3.25,15.0,222.0,567.12,468.62
2016,3,23,17,30,520.0,59.0,3.1,14.0,168.0,493.26,409.72
2016,3,23,17,45,415.5,47.5,3.0,13.5,118.5,388.54,321.18
2016,3,23,18,0,311.0,36.0,2.9,13.0,69.0,290.4,232.1
2016,3,23,18,15,155.5,18.0,2.9,12.5,34.5,148.13,49.99
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,13.64,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,25.32,15.12
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,38.54,28.39
2016,3,24,7,15,383.5,63.5,3.0,11.5,140.5,48.15,37.53
2016,3,24,7,30,468.0,77.0,3.0,12.0,190.0,57.45,46.11
