Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,658.24,518.53
2016,4,3,11,45,975.5,105.0,2.45,11.5,935.0,705.28,554.68
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,750.16,588.13
2016,4,3,12,15,976.5,105.0,2.35,12.5,946.5,791.28,617.8
2016,4,3,12,30,976.0,105.0,2.3,13.0,948.0,829.71,643.11
2016,4,3,12,45,976.5,103.5,2.25,13.5,941.5,864.67,665.68
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,896.63,685.97
2016,4,3,13,15,973.0,101.5,2.15,14.0,919.5,922.67,703.36
2016,4,3,13,30,969.0,101.0,2.1,14.0,904.0,945.25,718.43
2016,4,3,13,45,963.0,100.0,2.1,14.5,880.5,962.01,728.86
2016,4,3,14,0,957.0,99.0,2.1,15.0,857.0,975.09,736.96
2016,4,3,14,15,949.0,97.5,2.05,15.0,826.0,982.1,741.94
2016,4,3,14,30,941.0,96.0,2.0,15.0,795.0,985.37,744.63
2016,4,3,14,45,930.0,94.5,2.0,15.0,757.0,982.13,743.8
2016,4,3,15,0,919.0,93.0,2.0,15.0,719.0,975.25,740.77
2016,4,3,15,15,904.5,90.5,1.95,15.0,675.0,960.39,731.93
2016,4,3,15,30,890.0,88.0,1.9,15.0,631.0,942.13,721.0
2016,4,3,15,45,868.5,86.0,1.85,15.0,581.5,914.85,703.99
2016,4,3,16,0,847.0,84.0,1.8,15.0,532.0,893.83,691.38
2016,4,3,16,15,821.5,80.5,1.65,14.5,479.0,855.57,666.7
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,815.06,640.21
2016,4,3,16,45,758.5,72.5,1.4,14.0,370.5,761.16,602.96
2016,4,3,17,0,721.0,68.0,1.3,14.0,315.0,706.23,564.08
2016,4,3,17,15,668.0,62.0,1.25,13.0,260.0,642.13,519.31
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,574.22,469.07
2016,4,3,17,45,530.0,47.5,1.15,11.0,152.5,481.38,396.04
2016,4,3,18,0,445.0,39.0,1.1,10.0,100.0,393.42,321.76
2016,4,3,18,15,298.0,26.5,1.15,9.5,59.5,266.93,202.02
2016,4,3,18,30,151.0,14.0,1.2,9.0,19.0,103.85,0.0
2016,4,3,18,45,75.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,162.5,14.0,2.35,5.5,28.0,11.29,0.0
2016,4,4,6,30,325.0,28.0,2.5,6.0,56.0,22.72,13.41
2016,4,4,6,45,436.5,38.0,2.7,7.0,104.5,30.04,21.32
2016,4,4,7,0,548.0,48.0,2.9,8.0,153.0,37.15,28.14
2016,4,4,7,15,614.0,55.0,2.95,8.5,207.5,41.4,32.2
2016,4,4,7,30,680.0,62.0,3.0,9.0,262.0,49.83,39.87
2016,4,4,7,45,725.5,66.5,3.1,10.0,318.5,52.06,41.67
2016,4,4,8,0,771.0,71.0,3.2,11.0,375.0,54.26,43.36
2016,4,4,8,15,801.0,75.0,3.45,12.0,429.0,55.91,44.5
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,57.5,45.56
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,58.24,45.86
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,98.93,57.24
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,154.67,86.17
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,211.96,128.62
2016,4,4,9,45,917.0,92.0,4.5,17.0,718.5,269.25,176.91
2016,4,4,10,0,928.0,94.0,4.6,18.0,759.0,327.15,227.83
2016,4,4,10,15,936.0,95.5,4.6,18.0,792.5,384.07,279.15
2016,4,4,10,30,944.0,97.0,4.6,18.0,826.0,440.8,329.71
2016,4,4,10,45,949.5,98.5,4.65,18.5,852.0,496.03,377.43
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,550.37,423.07
2016,4,4,11,15,958.5,101.0,4.7,19.0,896.5,602.12,466.15
2016,4,4,11,30,962.0,102.0,4.7,19.0,915.0,652.33,506.95
2016,4,4,11,45,963.0,102.5,4.75,19.5,925.0,698.82,543.15
2016,4,4,12,0,964.0,103.0,4.8,20.0,935.0,743.14,576.85
2016,4,4,12,15,964.0,103.0,4.8,20.0,936.5,783.97,607.91
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,822.19,635.1
2016,4,4,12,45,962.0,102.5,4.85,20.5,931.0,855.6,657.81
2016,4,4,13,0,960.0,102.0,4.9,21.0,924.0,885.94,678.28
2016,4,4,13,15,956.0,101.5,4.9,21.0,908.5,911.41,696.35
2016,4,4,13,30,952.0,101.0,4.9,21.0,893.0,933.48,712.13
2016,4,4,13,45,943.0,101.5,4.95,21.0,869.0,948.68,723.62
2016,4,4,14,0,934.0,102.0,5.0,21.0,845.0,960.22,732.76
2016,4,4,14,15,925.5,100.5,5.0,21.0,813.5,966.43,738.02
2016,4,4,14,30,917.0,99.0,5.0,21.0,782.0,968.96,740.93
2016,4,4,14,45,899.5,99.5,5.0,21.0,743.0,961.72,737.23
2016,4,4,15,0,882.0,100.0,5.0,21.0,704.0,950.96,731.28
2016,4,4,15,15,866.5,97.5,4.9,20.5,660.0,935.27,722.73
2016,4,4,15,30,851.0,95.0,4.8,20.0,616.0,925.66,718.6
2016,4,4,15,45,820.5,95.0,4.7,20.0,565.5,892.86,696.62
2016,4,4,16,0,790.0,95.0,4.6,20.0,515.0,857.46,672.83
2016,4,4,16,15,762.0,91.0,4.5,19.5,463.0,817.16,646.59
2016,4,4,16,30,734.0,87.0,4.4,19.0,411.0,779.93,622.19
2016,4,4,16,45,681.0,84.5,4.3,18.5,355.0,717.24,578.12
2016,4,4,17,0,628.0,82.0,4.2,18.0,299.0,654.54,532.95
2016,4,4,17,15,571.5,74.0,4.05,17.5,245.5,582.56,478.7
2016,4,4,17,30,515.0,66.0,3.9,17.0,192.0,511.97,423.22
2016,4,4,17,45,415.5,56.0,3.8,16.5,141.5,409.62,338.98
2016,4,4,18,0,316.0,46.0,3.7,16.0,91.0,311.16,254.05
2016,4,4,18,15,198.5,29.5,3.55,15.5,53.5,203.46,153.49
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,60.84,0.0
2016,4,4,18,45,40.5,6.5,3.25,15.0,8.0,5.91,0.0
2016,4,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,17.0,4.25,2.0,30.5,13.92,0.0
2016,4,5,6,30,292.0,34.0,4.4,2.0,61.0,28.09,18.6
2016,4,5,6,45,413.0,45.0,4.6,2.5,111.5,36.05,27.25
2016,4,5,7,0,534.0,56.0,4.8,3.0,162.0,43.79,34.86
2016,4,5,7,15,602.0,64.5,4.8,3.0,217.5,48.96,39.92
2016,4,5,7,30,670.0,73.0,4.8,3.0,273.0,53.96,44.63
2016,4,5,7,45,713.5,79.5,4.85,3.5,330.0,57.06,47.35
2016,4,5,8,0,757.0,86.0,4.9,4.0,387.0,60.04,49.86
2016,4,5,8,15,788.5,90.5,4.85,4.0,442.5,67.67,56.68
2016,4,5,8,30,820.0,95.0,4.8,4.0,498.0,69.16,57.83
2016,4,5,8,45,839.0,100.5,4.75,4.5,549.5,71.2,59.37
2016,4,5,9,0,858.0,106.0,4.7,5.0,601.0,107.69,65.51
2016,4,5,9,15,875.5,109.0,4.6,5.5,648.5,163.58,97.09
2016,4,5,9,30,893.0,112.0,4.5,6.0,696.0,221.43,142.1
2016,4,5,9,45,903.5,116.0,4.4,6.5,737.0,280.24,193.87
2016,4,5,10,0,914.0,120.0,4.3,7.0,778.0,346.08,253.36
2016,4,5,10,15,924.0,122.0,4.2,7.0,813.0,403.64,306.65
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,461.24,359.2
2016,4,5,10,45,940.0,126.0,4.0,7.5,875.0,516.91,408.25
2016,4,5,11,0,946.0,128.0,3.9,8.0,902.0,571.78,455.11
2016,4,5,11,15,950.0,129.0,3.8,8.0,921.0,623.75,499.14
2016,4,5,11,30,954.0,130.0,3.7,8.0,940.0,674.26,540.76
2016,4,5,11,45,956.5,130.5,3.6,8.5,950.5,721.77,577.91
2016,4,5,12,0,959.0,131.0,3.5,9.0,961.0,767.28,612.44
2016,4,5,12,15,959.0,131.0,3.4,9.0,963.0,808.38,643.92
2016,4,5,12,30,959.0,131.0,3.3,9.0,965.0,846.92,671.51
2016,4,5,12,45,963.0,127.0,3.25,9.5,959.5,882.21,695.2
2016,4,5,13,0,967.0,123.0,3.2,10.0,954.0,914.67,716.69
2016,4,5,13,15,963.0,122.0,3.1,10.0,938.5,940.24,734.13
2016,4,5,13,30,959.0,121.0,3.0,10.0,923.0,962.36,749.18
2016,4,5,13,45,957.0,118.0,2.9,10.5,900.0,980.73,760.24
2016,4,5,14,0,955.0,115.0,2.8,11.0,877.0,995.49,768.84
2016,4,5,14,15,947.0,113.0,2.7,11.0,845.5,1002.13,773.35
2016,4,5,14,30,939.0,111.0,2.6,11.0,814.0,1005.0,775.48
2016,4,5,14,45,930.0,108.0,2.55,11.0,776.0,1002.11,774.37
2016,4,5,15,0,921.0,105.0,2.5,11.0,738.0,995.51,770.94
2016,4,5,15,15,906.0,102.5,2.4,10.5,693.0,980.26,762.6
2016,4,5,15,30,891.0,100.0,2.3,10.0,648.0,971.11,758.69
2016,4,5,15,45,873.0,96.0,2.25,10.0,598.5,944.57,741.83
2016,4,5,16,0,855.0,92.0,2.2,10.0,549.0,914.94,722.96
2016,4,5,16,15,829.0,88.0,2.05,9.5,495.0,875.29,697.06
2016,4,5,16,30,803.0,84.0,1.9,9.0,441.0,833.34,669.17
2016,4,5,16,45,767.0,79.0,1.75,9.0,385.0,779.63,630.88
2016,4,5,17,0,731.0,74.0,1.6,9.0,329.0,730.56,595.21
2016,4,5,17,15,677.0,67.5,1.45,8.0,272.5,659.43,543.49
2016,4,5,17,30,623.0,61.0,1.3,7.0,216.0,589.36,490.14
2016,4,5,17,45,537.5,52.0,1.15,6.5,162.0,494.67,413.35
2016,4,5,18,0,452.0,43.0,1.0,6.0,108.0,404.64,335.73
2016,4,5,18,15,305.0,29.5,1.05,5.5,65.5,275.8,216.41
2016,4,5,18,30,158.0,16.0,1.1,5.0,23.0,138.65,0.0
2016,4,5,18,45,79.0,8.0,1.15,4.5,11.5,7.28,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,165.5,16.0,1.2,-0.5,32.0,12.87,0.0
2016,4,6,6,30,331.0,32.0,1.4,0.0,64.0,26.04,17.32
2016,4,6,6,45,434.0,43.0,1.65,0.5,113.5,34.09,25.81
2016,4,6,7,0,537.0,54.0,1.9,1.0,163.0,41.85,33.43
2016,4,6,7,15,602.0,62.0,2.05,1.5,218.0,46.69,38.1
2016,4,6,7,30,667.0,70.0,2.2,2.0,273.0,51.36,42.42
2016,4,6,7,45,705.5,76.5,2.4,3.0,328.0,54.54,45.12
2016,4,6,8,0,744.0,83.0,2.6,4.0,383.0,57.56,47.59
2016,4,6,8,15,774.5,87.5,2.65,4.5,437.0,64.97,54.1
2016,4,6,8,30,805.0,92.0,2.7,5.0,491.0,66.54,55.21
2016,4,6,8,45,828.5,95.5,2.75,6.0,542.0,67.24,55.43
2016,4,6,9,0,852.0,99.0,2.8,7.0,593.0,106.07,61.99
2016,4,6,9,15,868.0,101.5,2.85,7.5,639.5,161.08,93.87
2016,4,6,9,30,884.0,104.0,2.9,8.0,686.0,217.85,138.19
2016,4,6,9,45,897.5,105.5,2.95,8.5,726.5,282.33,194.09
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,339.63,245.9
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,396.27,297.4
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,452.81,347.87
2016,4,6,10,45,930.0,114.5,3.2,10.5,859.5,507.31,395.57
2016,4,6,11,0,932.0,118.0,3.3,11.0,885.0,560.63,440.9
2016,4,6,11,15,936.0,119.0,3.35,11.0,903.5,611.68,483.89
2016,4,6,11,30,940.0,120.0,3.4,11.0,922.0,661.3,524.68
2016,4,6,11,45,934.0,125.5,3.45,11.5,930.0,706.7,560.19
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,749.57,592.89
2016,4,6,12,15,928.0,131.5,3.55,12.0,940.0,789.79,624.17
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,827.54,651.9
2016,4,6,12,45,705.0,239.0,3.65,12.5,852.0,794.26,624.05
2016,4,6,13,0,482.0,346.0,3.7,13.0,762.0,737.68,577.65
2016,4,6,13,15,547.0,315.5,3.7,13.0,780.0,785.71,615.46
2016,4,6,13,30,612.0,285.0,3.7,13.0,798.0,833.53,652.24
2016,4,6,13,45,743.0,215.5,3.75,13.0,822.0,904.86,707.27
2016,4,6,14,0,874.0,146.0,3.8,13.0,846.0,965.54,750.73
2016,4,6,14,15,746.5,190.0,3.8,13.0,772.5,915.94,716.2
2016,4,6,14,30,619.0,234.0,3.8,13.0,699.0,854.34,672.37
2016,4,6,14,45,446.0,275.0,3.8,13.0,602.0,739.52,586.27
2016,4,6,15,0,273.0,316.0,3.8,13.0,505.0,612.72,488.86
2016,4,6,15,15,190.5,299.0,3.65,12.5,427.0,504.28,406.52
2016,4,6,15,30,108.0,282.0,3.5,12.0,349.0,395.03,320.75
2016,4,6,15,45,187.0,255.5,3.35,12.0,360.5,459.08,375.19
2016,4,6,16,0,266.0,229.0,3.2,12.0,372.0,520.45,426.17
2016,4,6,16,15,175.5,208.5,3.0,11.5,299.0,397.77,328.62
2016,4,6,16,30,85.0,188.0,2.8,11.0,226.0,278.75,231.37
2016,4,6,16,45,72.0,166.5,2.65,10.5,196.0,244.94,204.52
2016,4,6,17,0,59.0,145.0,2.5,10.0,166.0,211.32,176.96
2016,4,6,17,15,50.0,121.0,2.45,9.5,137.0,177.5,148.8
2016,4,6,17,30,41.0,97.0,2.4,9.0,108.0,143.36,119.61
2016,4,6,17,45,28.0,74.0,2.4,9.0,80.5,107.36,87.81
2016,4,6,18,0,15.0,51.0,2.4,9.0,53.0,70.68,55.03
2016,4,6,18,15,7.5,31.0,2.35,8.5,32.0,36.29,23.91
2016,4,6,18,30,0.0,11.0,2.3,8.0,11.0,9.67,0.0
2016,4,6,18,45,0.0,5.5,2.3,8.0,5.5,5.0,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.5,28.0,15.98,0.0
2016,4,7,6,30,160.0,39.0,4.7,11.0,56.0,30.23,20.17
2016,4,7,6,45,325.0,47.5,4.75,11.0,107.0,36.41,26.73
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,43.19,33.28
2016,4,7,7,15,557.5,64.0,4.85,11.0,211.5,47.93,37.76
2016,4,7,7,30,625.0,72.0,4.9,11.0,265.0,52.5,41.93
2016,4,7,7,45,473.5,112.5,4.95,11.0,274.5,79.47,66.08
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,109.83,92.91
2016,4,7,8,15,237.5,186.5,4.95,11.5,290.5,129.16,109.43
2016,4,7,8,30,153.0,220.0,4.9,12.0,297.0,155.63,131.94
2016,4,7,8,45,511.5,153.5,4.85,12.5,446.5,98.47,81.42
2016,4,7,9,0,870.0,87.0,4.8,13.0,596.0,111.55,63.11
2016,4,7,9,15,885.0,89.5,4.75,13.0,642.0,167.0,95.86
2016,4,7,9,30,900.0,92.0,4.7,13.0,688.0,223.91,140.48
2016,4,7,9,45,912.0,94.0,4.7,13.5,728.0,281.06,190.22
2016,4,7,10,0,924.0,96.0,4.7,14.0,768.0,338.91,242.32
2016,4,7,10,15,931.5,97.5,4.75,14.0,801.0,395.34,294.02
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,451.53,344.82
2016,4,7,10,45,619.0,247.5,4.9,14.5,738.5,469.36,365.73
2016,4,7,11,0,299.0,396.0,5.0,15.0,643.0,466.97,366.0
2016,4,7,11,15,626.5,250.0,5.15,15.0,782.0,549.48,433.4
2016,4,7,11,30,954.0,104.0,5.3,15.0,921.0,659.65,523.08
2016,4,7,11,45,579.0,274.0,5.5,15.5,772.0,609.85,482.28
2016,4,7,12,0,204.0,444.0,5.7,16.0,623.0,528.73,414.74
2016,4,7,12,15,110.5,369.5,5.8,16.0,466.5,412.41,325.18
2016,4,7,12,30,17.0,295.0,5.9,16.0,310.0,275.55,216.71
2016,4,7,12,45,265.5,320.5,6.05,16.5,550.5,515.12,409.51
2016,4,7,13,0,514.0,346.0,6.2,17.0,791.0,765.64,601.66
2016,4,7,13,15,526.5,328.5,6.25,17.0,778.0,782.3,614.54
2016,4,7,13,30,539.0,311.0,6.3,17.0,765.0,796.86,626.87
2016,4,7,13,45,327.5,353.5,6.4,17.0,627.5,656.52,518.42
2016,4,7,14,0,116.0,396.0,6.5,17.0,490.0,506.24,399.09
2016,4,7,14,15,495.5,259.5,6.45,17.0,636.5,752.09,598.56
2016,4,7,14,30,875.0,123.0,6.4,17.0,783.0,972.35,764.81
2016,4,7,14,45,860.0,122.5,6.4,17.0,745.0,966.53,760.88
2016,4,7,15,0,845.0,122.0,6.4,17.0,707.0,957.18,755.69
2016,4,7,15,15,521.0,204.5,6.3,16.5,558.0,744.56,598.6
2016,4,7,15,30,197.0,287.0,6.2,16.0,409.0,501.83,405.43
2016,4,7,15,45,98.5,207.5,6.1,16.0,268.5,319.81,260.34
2016,4,7,16,0,0.0,128.0,6.0,16.0,128.0,116.7,91.79
2016,4,7,16,15,179.5,148.0,5.8,15.5,228.5,343.31,285.44
2016,4,7,16,30,359.0,168.0,5.6,15.0,329.0,527.77,438.95
2016,4,7,16,45,330.5,153.5,5.4,15.0,287.5,481.62,401.85
2016,4,7,17,0,302.0,139.0,5.2,15.0,246.0,435.83,365.1
2016,4,7,17,15,414.5,105.5,5.0,14.5,225.5,494.05,415.5
2016,4,7,17,30,527.0,72.0,4.8,14.0,205.0,531.28,446.38
2016,4,7,17,45,457.0,59.5,4.65,13.5,155.0,446.49,375.11
2016,4,7,18,0,387.0,47.0,4.5,13.0,105.0,365.5,303.63
2016,4,7,18,15,255.5,32.5,4.45,12.5,64.0,247.52,195.12
2016,4,7,18,30,124.0,18.0,4.4,12.0,23.0,120.71,0.0
2016,4,7,18,45,62.0,9.0,4.35,11.5,11.5,43.47,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,36.0,13.55,0.55
2016,4,8,6,30,356.0,34.0,2.0,5.0,72.0,27.55,18.61
2016,4,8,6,45,464.0,43.5,2.35,6.0,123.0,34.24,25.44
2016,4,8,7,0,572.0,53.0,2.7,7.0,174.0,40.77,31.68
2016,4,8,7,15,634.5,60.0,2.8,7.0,230.0,44.87,35.61
2016,4,8,7,30,697.0,67.0,2.9,7.0,286.0,48.84,39.28
2016,4,8,7,45,742.0,71.5,3.05,7.5,343.0,55.61,45.28
2016,4,8,8,0,787.0,76.0,3.2,8.0,400.0,57.67,46.92
2016,4,8,8,15,816.0,80.0,3.15,8.5,455.0,59.18,48.01
2016,4,8,8,30,845.0,84.0,3.1,9.0,510.0,60.62,49.03
2016,4,8,8,45,868.5,86.0,3.05,9.5,562.0,60.53,48.68
2016,4,8,9,0,892.0,88.0,3.0,10.0,614.0,117.3,66.48
2016,4,8,9,15,907.0,90.5,2.95,10.0,660.5,174.03,101.22
2016,4,8,9,30,922.0,93.0,2.9,10.0,707.0,232.21,147.54
2016,4,8,9,45,935.0,94.5,2.9,10.5,748.0,290.47,198.55
2016,4,8,10,0,948.0,96.0,2.9,11.0,789.0,349.51,251.72
2016,4,8,10,15,955.5,97.5,2.9,11.5,823.0,407.22,303.79
2016,4,8,10,30,963.0,99.0,2.9,12.0,857.0,464.65,354.51
2016,4,8,10,45,969.5,99.5,2.95,12.5,883.0,520.34,402.54
2016,4,8,11,0,976.0,100.0,3.0,13.0,909.0,575.17,448.39
2016,4,8,11,15,979.0,101.0,3.05,13.0,927.5,627.39,491.75
2016,4,8,11,30,982.0,102.0,3.1,13.0,946.0,677.99,532.75
2016,4,8,11,45,984.0,102.0,3.15,13.0,956.0,725.27,570.31
2016,4,8,12,0,986.0,102.0,3.2,13.0,966.0,770.4,605.5
2016,4,8,12,15,985.5,102.0,3.2,13.0,967.0,811.38,635.69
2016,4,8,12,30,985.0,102.0,3.2,13.0,968.0,849.67,662.76
2016,4,8,12,45,499.5,185.5,3.25,13.5,624.5,585.81,465.71
2016,4,8,13,0,14.0,269.0,3.3,14.0,281.0,253.16,198.89
2016,4,8,13,15,289.5,290.0,3.35,14.0,535.0,534.97,425.73
2016,4,8,13,30,565.0,311.0,3.4,14.0,789.0,821.33,640.0
2016,4,8,13,45,493.0,324.5,3.45,14.0,733.5,788.67,614.02
2016,4,8,14,0,421.0,338.0,3.5,14.0,678.0,751.5,586.84
2016,4,8,14,15,398.0,334.5,3.55,14.0,646.5,726.51,569.9
2016,4,8,14,30,375.0,331.0,3.6,14.0,615.0,711.41,559.75
2016,4,8,14,45,514.5,262.0,3.65,14.0,631.5,792.85,624.89
2016,4,8,15,0,654.0,193.0,3.7,14.0,648.0,862.88,680.04
2016,4,8,15,15,328.0,182.5,3.65,13.5,411.0,538.04,435.35
2016,4,8,15,30,2.0,172.0,3.6,13.0,174.0,160.4,127.7
2016,4,8,15,45,66.0,207.0,3.55,13.0,243.5,272.41,222.76
2016,4,8,16,0,130.0,242.0,3.5,13.0,313.0,394.54,322.89
2016,4,8,16,15,99.0,214.5,3.25,12.5,265.5,319.63,263.05
2016,4,8,16,30,68.0,187.0,3.0,12.0,218.0,262.07,216.59
2016,4,8,16,45,62.5,165.0,2.8,11.5,190.5,234.23,194.66
2016,4,8,17,0,57.0,143.0,2.6,11.0,163.0,206.16,172.0
2016,4,8,17,15,327.0,102.5,2.35,10.5,189.0,420.39,356.54
2016,4,8,17,30,597.0,62.0,2.1,10.0,215.0,573.97,480.01
2016,4,8,17,45,521.5,52.5,1.85,9.5,163.0,486.37,406.69
2016,4,8,18,0,446.0,43.0,1.6,9.0,111.0,402.91,334.52
2016,4,8,18,15,311.5,30.5,1.55,8.5,69.0,282.54,225.36
2016,4,8,18,30,177.0,18.0,1.5,8.0,27.0,156.82,12.07
2016,4,8,18,45,88.5,9.0,1.45,7.5,13.5,58.68,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,17.0,3.65,3.5,17.0,14.98,3.02
2016,4,9,6,30,0.0,34.0,4.0,4.0,34.0,29.48,20.51
2016,4,9,6,45,7.0,55.0,4.4,4.5,56.5,46.73,36.98
2016,4,9,7,0,14.0,76.0,4.8,5.0,79.0,63.79,53.03
2016,4,9,7,15,23.0,97.5,5.2,5.0,104.0,78.58,66.86
2016,4,9,7,30,32.0,119.0,5.6,5.0,129.0,94.58,81.53
2016,4,9,7,45,214.0,131.5,6.0,5.5,219.0,95.71,82.25
2016,4,9,8,0,396.0,144.0,6.4,6.0,309.0,98.13,84.05
2016,4,9,8,15,627.0,114.5,6.5,6.0,415.0,76.31,64.0
2016,4,9,8,30,858.0,85.0,6.6,6.0,521.0,61.29,50.18
2016,4,9,8,45,883.5,87.0,6.7,6.0,574.5,61.21,49.93
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,122.88,70.41
2016,4,9,9,15,739.0,149.5,6.75,6.0,609.5,183.64,118.41
2016,4,9,9,30,569.0,210.0,6.7,6.0,591.0,243.85,176.2
2016,4,9,9,45,497.5,254.0,6.65,6.0,601.5,294.55,223.92
2016,4,9,10,0,426.0,298.0,6.6,6.0,612.0,338.13,265.48
2016,4,9,10,15,704.5,199.0,6.55,6.0,744.5,390.24,305.8
2016,4,9,10,30,983.0,100.0,6.5,6.0,877.0,477.08,378.23
2016,4,9,10,45,987.5,101.5,6.45,6.5,903.5,533.67,429.38
2016,4,9,11,0,992.0,103.0,6.4,7.0,930.0,589.17,478.2
2016,4,9,11,15,995.0,104.0,6.35,7.0,948.5,642.16,524.5
2016,4,9,11,30,998.0,105.0,6.3,7.0,967.0,693.48,568.31
2016,4,9,11,45,998.5,106.0,6.25,7.5,976.5,741.34,607.25
2016,4,9,12,0,999.0,107.0,6.2,8.0,986.0,786.92,643.41
2016,4,9,12,15,999.0,107.0,6.1,8.0,987.5,828.8,675.77
2016,4,9,12,30,999.0,107.0,6.0,8.0,989.0,867.98,704.87
2016,4,9,12,45,998.0,106.5,5.95,8.0,981.5,903.03,730.95
2016,4,9,13,0,997.0,106.0,5.9,8.0,974.0,934.97,754.64
2016,4,9,13,15,993.5,105.5,5.85,8.0,958.5,961.52,774.33
2016,4,9,13,30,990.0,105.0,5.8,8.0,943.0,984.57,791.5
2016,4,9,13,45,983.5,104.5,5.75,8.0,919.0,1001.35,804.15
2016,4,9,14,0,977.0,104.0,5.7,8.0,895.0,1014.39,814.2
2016,4,9,14,15,969.5,103.0,5.6,8.0,863.5,1022.21,820.24
2016,4,9,14,30,962.0,102.0,5.5,8.0,832.0,1026.26,823.7
2016,4,9,14,45,950.5,100.5,5.45,8.0,793.0,1022.21,821.82
2016,4,9,15,0,939.0,99.0,5.4,8.0,754.0,1014.46,817.47
2016,4,9,15,15,925.0,97.0,5.3,7.5,709.5,1000.16,809.62
2016,4,9,15,30,911.0,95.0,5.2,7.0,665.0,982.43,799.39
2016,4,9,15,45,890.0,93.0,5.1,7.0,614.5,964.4,787.56
2016,4,9,16,0,869.0,91.0,5.0,7.0,564.0,933.88,766.43
2016,4,9,16,15,844.0,87.0,4.8,6.5,510.0,894.51,739.25
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,852.79,709.98
2016,4,9,16,45,778.5,79.5,4.4,6.0,398.5,796.26,667.46
2016,4,9,17,0,738.0,76.0,4.2,6.0,341.0,744.54,627.93
2016,4,9,17,15,686.5,69.5,3.8,5.5,284.5,674.67,573.07
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,605.69,517.34
2016,4,9,17,45,554.0,54.5,3.0,4.5,173.5,513.77,440.13
2016,4,9,18,0,473.0,46.0,2.6,4.0,119.0,426.06,362.45
2016,4,9,18,15,336.0,33.0,2.45,3.5,74.5,301.92,247.62
2016,4,9,18,30,199.0,20.0,2.3,3.0,30.0,174.0,39.09
2016,4,9,18,45,99.5,10.0,2.15,2.5,15.0,66.02,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.5,17.0,0.95,-1.5,41.0,13.37,3.42
2016,4,10,6,30,411.0,34.0,1.1,-1.0,82.0,27.3,19.19
2016,4,10,6,45,502.5,43.5,1.25,-0.5,133.0,34.02,26.08
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,40.52,32.45
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,44.24,36.02
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,52.4,43.57
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,55.7,46.36
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,58.87,48.94
2016,4,10,8,15,808.5,82.0,1.0,3.5,460.0,60.29,49.97
2016,4,10,8,30,836.0,86.0,0.8,4.0,514.0,61.65,50.93
2016,4,10,8,45,851.5,91.0,0.65,4.5,563.5,63.87,52.66
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,119.58,67.55
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.5,183.87,110.76
2016,4,10,9,30,895.0,101.0,0.4,6.0,704.0,240.49,156.02
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.5,298.02,205.98
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,355.43,256.42
2016,4,10,10,15,910.5,114.0,0.45,7.5,812.0,411.18,305.87
2016,4,10,10,30,918.0,116.0,0.6,8.0,845.0,466.71,354.19
2016,4,10,10,45,913.5,123.0,0.75,8.5,867.5,520.16,399.73
2016,4,10,11,0,909.0,130.0,0.9,9.0,890.0,571.87,442.56
2016,4,10,11,15,912.5,131.0,1.0,9.0,907.5,621.42,483.04
2016,4,10,11,30,916.0,132.0,1.1,9.0,925.0,669.55,521.5
2016,4,10,11,45,908.5,138.0,1.25,9.5,931.5,713.03,555.17
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,753.94,586.24
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,791.86,614.8
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,827.31,640.0
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,858.19,661.13
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,886.14,680.26
2016,4,10,13,15,695.5,238.0,1.75,11.0,840.0,848.74,653.83
2016,4,10,13,30,500.0,331.0,1.8,11.0,756.0,786.55,606.98
2016,4,10,13,45,519.0,314.0,1.85,11.5,745.0,804.79,621.34
2016,4,10,14,0,538.0,297.0,1.9,12.0,734.0,820.94,633.43
2016,4,10,14,15,688.5,219.0,1.95,12.0,757.5,899.74,693.67
2016,4,10,14,30,839.0,141.0,2.0,12.0,781.0,964.54,738.9
2016,4,10,14,45,825.5,139.0,2.05,12.0,743.0,958.17,735.74
2016,4,10,15,0,812.0,137.0,2.1,12.0,705.0,948.34,731.17
2016,4,10,15,15,795.0,133.5,2.1,12.0,662.0,930.19,720.44
2016,4,10,15,30,778.0,130.0,2.1,12.0,619.0,914.97,711.92
2016,4,10,15,45,759.0,124.5,2.1,12.0,571.0,886.8,694.35
2016,4,10,16,0,740.0,119.0,2.1,12.0,523.0,855.94,674.9
2016,4,10,16,15,702.0,108.0,2.0,11.5,462.0,798.55,636.41
2016,4,10,16,30,664.0,97.0,1.9,11.0,401.0,739.58,596.16
2016,4,10,16,45,596.0,102.5,1.85,11.0,350.0,674.44,549.61
2016,4,10,17,0,528.0,108.0,1.8,11.0,299.0,602.99,496.92
2016,4,10,17,15,512.0,92.5,1.6,10.0,252.5,562.79,467.73
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,515.88,431.4
2016,4,10,17,45,421.0,64.5,1.25,8.5,156.5,427.94,359.01
2016,4,10,18,0,346.0,52.0,1.1,8.0,107.0,342.73,285.73
2016,4,10,18,15,230.5,36.0,1.15,7.5,67.0,234.67,189.16
2016,4,10,18,30,115.0,20.0,1.2,7.0,27.0,121.44,38.13
2016,4,10,18,45,57.5,10.0,1.3,7.0,13.5,42.07,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,19.0,2.75,5.5,19.0,16.74,6.39
2016,4,11,6,30,0.0,38.0,2.9,6.0,38.0,32.76,23.49
2016,4,11,6,45,12.5,60.5,3.1,6.5,63.5,51.07,40.74
2016,4,11,7,0,25.0,83.0,3.3,7.0,89.0,67.31,55.9
2016,4,11,7,15,40.5,105.0,3.3,7.5,117.0,83.89,71.05
2016,4,11,7,30,56.0,127.0,3.3,8.0,145.0,100.15,85.56
2016,4,11,7,45,32.0,136.5,3.35,8.5,147.0,108.01,92.23
2016,4,11,8,0,8.0,146.0,3.4,9.0,149.0,120.98,103.31
2016,4,11,8,15,4.0,148.0,3.5,9.5,149.5,123.81,105.25
2016,4,11,8,30,0.0,150.0,3.6,10.0,150.0,126.34,106.91
2016,4,11,8,45,37.5,207.0,3.7,10.5,229.5,158.17,134.09
2016,4,11,9,0,75.0,264.0,3.8,11.0,309.0,202.19,161.12
2016,4,11,9,15,123.0,291.5,3.95,11.5,372.0,225.12,176.13
2016,4,11,9,30,171.0,319.0,4.1,12.0,435.0,264.43,205.17
2016,4,11,9,45,141.0,336.5,4.25,13.0,436.0,284.58,222.17
2016,4,11,10,0,111.0,354.0,4.4,14.0,437.0,310.33,243.3
2016,4,11,10,15,185.0,368.5,4.5,14.5,513.5,350.33,273.36
2016,4,11,10,30,259.0,383.0,4.6,15.0,590.0,400.12,311.78
2016,4,11,10,45,526.5,282.5,4.75,15.5,719.5,464.41,361.61
2016,4,11,11,0,794.0,182.0,4.9,16.0,849.0,556.13,434.45
2016,4,11,11,15,533.5,304.0,4.95,16.5,756.5,550.97,430.83
2016,4,11,11,30,273.0,426.0,5.0,17.0,664.0,524.63,408.64
2016,4,11,11,45,552.5,299.0,5.05,17.5,786.5,622.61,487.02
2016,4,11,12,0,832.0,172.0,5.1,18.0,909.0,736.32,576.19
2016,4,11,12,15,566.5,301.5,5.1,18.0,804.0,695.08,541.51
2016,4,11,12,30,301.0,431.0,5.1,18.0,699.0,629.93,488.23
2016,4,11,12,45,563.5,303.0,5.1,18.5,799.0,749.06,582.23
2016,4,11,13,0,826.0,175.0,5.1,19.0,899.0,870.1,673.45
2016,4,11,13,15,588.5,286.5,5.05,19.0,798.0,802.31,620.5
2016,4,11,13,30,351.0,398.0,5.0,19.0,697.0,711.5,549.13
2016,4,11,13,45,308.5,395.5,5.0,19.0,653.5,685.44,530.34
2016,4,11,14,0,266.0,393.0,5.0,19.0,610.0,656.5,508.96
2016,4,11,14,15,525.0,278.5,5.0,19.0,686.5,804.7,625.87
2016,4,11,14,30,784.0,164.0,5.0,19.0,763.0,938.64,725.63
2016,4,11,14,45,662.0,200.0,5.05,19.0,689.0,876.97,682.53
2016,4,11,15,0,540.0,236.0,5.1,19.0,615.0,798.88,625.94
2016,4,11,15,15,594.5,200.5,5.0,19.0,594.5,821.31,645.41
2016,4,11,15,30,649.0,165.0,4.9,19.0,574.0,834.91,656.61
2016,4,11,15,45,649.0,157.0,4.8,19.0,539.5,823.07,649.17
2016,4,11,16,0,649.0,149.0,4.7,19.0,505.0,808.34,639.86
2016,4,11,16,15,624.0,132.5,4.4,18.5,448.0,758.42,604.67
2016,4,11,16,30,599.0,116.0,4.1,18.0,391.0,706.46,568.04
2016,4,11,16,45,527.5,120.0,3.85,18.0,340.5,629.57,511.03
2016,4,11,17,0,456.0,124.0,3.6,18.0,290.0,564.01,460.76
2016,4,11,17,15,406.0,110.5,3.35,17.5,240.5,496.08,408.31
2016,4,11,17,30,356.0,97.0,3.1,17.0,191.0,429.95,355.43
2016,4,11,17,45,291.5,79.5,2.85,16.5,144.5,350.17,289.4
2016,4,11,18,0,227.0,62.0,2.6,16.0,98.0,260.58,213.46
2016,4,11,18,15,140.5,41.5,2.6,15.5,61.0,170.18,133.7
2016,4,11,18,30,54.0,21.0,2.6,15.0,24.0,74.49,26.73
2016,4,11,18,45,27.0,10.5,2.65,15.0,12.0,25.07,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.8,13.0,2.0,0.0,0.0
2016,4,12,6,0,0.0,4.0,2.8,13.0,4.0,3.64,0.0
2016,4,12,6,15,0.0,21.5,2.75,13.0,21.5,18.93,8.4
2016,4,12,6,30,0.0,39.0,2.7,13.0,39.0,33.64,23.64
2016,4,12,6,45,9.5,61.0,2.65,13.0,63.0,51.57,40.19
2016,4,12,7,0,19.0,83.0,2.6,13.0,87.0,67.47,54.77
2016,4,12,7,15,32.0,105.0,2.6,13.0,114.5,84.04,69.68
2016,4,12,7,30,45.0,127.0,2.6,13.0,142.0,100.27,84.01
2016,4,12,7,45,22.5,119.0,2.65,13.5,126.5,96.54,80.36
2016,4,12,8,0,0.0,111.0,2.7,14.0,111.0,95.26,78.83
2016,4,12,8,15,0.0,117.5,2.65,14.0,117.5,101.04,83.59
2016,4,12,8,30,0.0,124.0,2.6,14.0,124.0,106.72,88.22
2016,4,12,8,45,0.0,113.0,2.6,14.5,113.0,98.54,80.67
2016,4,12,9,0,0.0,102.0,2.6,15.0,102.0,89.92,69.53
2016,4,12,9,15,6.0,162.5,2.5,15.0,166.5,140.09,110.19
2016,4,12,9,30,12.0,223.0,2.4,15.0,231.0,189.71,149.59
2016,4,12,9,45,6.0,174.5,2.3,15.0,178.5,152.06,119.15
2016,4,12,10,0,0.0,126.0,2.2,15.0,126.0,110.82,85.78
2016,4,12,10,15,0.0,101.5,2.25,15.0,101.5,89.95,68.69
2016,4,12,10,30,0.0,77.0,2.3,15.0,77.0,68.4,50.96
2016,4,12,10,45,3.5,136.0,2.35,15.5,139.0,121.53,94.0
2016,4,12,11,0,7.0,195.0,2.4,16.0,201.0,174.33,135.91
2016,4,12,11,15,12.0,245.5,2.5,16.0,256.5,221.12,172.72
2016,4,12,11,30,17.0,296.0,2.6,16.0,312.0,268.77,209.82
2016,4,12,11,45,20.0,315.0,2.75,16.0,333.5,289.22,225.62
2016,4,12,12,0,23.0,334.0,2.9,16.0,355.0,310.23,241.91
2016,4,12,12,15,17.5,289.0,2.95,16.0,305.0,269.16,210.1
2016,4,12,12,30,12.0,244.0,3.0,16.0,255.0,226.63,176.98
2016,4,12,12,45,11.5,239.0,3.1,16.5,249.5,222.93,173.94
2016,4,12,13,0,11.0,234.0,3.2,17.0,244.0,219.07,170.72
2016,4,12,13,15,47.0,323.0,3.15,17.0,363.5,342.19,267.45
2016,4,12,13,30,83.0,412.0,3.1,17.0,483.0,466.0,361.62
2016,4,12,13,45,72.0,393.0,3.1,17.0,453.5,443.75,344.55
2016,4,12,14,0,61.0,374.0,3.1,17.0,424.0,420.22,327.12
2016,4,12,14,15,30.5,253.0,3.05,17.0,278.0,272.16,213.46
2016,4,12,14,30,0.0,132.0,3.0,17.0,132.0,118.37,91.02
2016,4,12,14,45,0.0,114.5,3.0,17.0,114.5,102.28,78.36
2016,4,12,15,0,0.0,97.0,3.0,17.0,97.0,86.18,65.43
2016,4,12,15,15,209.5,172.0,2.9,17.0,304.5,396.53,320.71
2016,4,12,15,30,419.0,247.0,2.8,17.0,512.0,702.33,553.11
2016,4,12,15,45,605.5,173.0,2.75,17.0,524.0,800.98,628.08
2016,4,12,16,0,792.0,99.0,2.7,17.0,536.0,877.29,683.14
2016,4,12,16,15,769.0,95.0,2.5,16.5,486.0,840.74,658.45
2016,4,12,16,30,746.0,91.0,2.3,16.0,436.0,801.99,632.89
2016,4,12,16,45,724.0,83.0,2.1,16.0,384.5,762.71,605.34
2016,4,12,17,0,702.0,75.0,1.9,16.0,333.0,716.65,572.22
2016,4,12,17,15,654.0,69.0,1.7,15.0,279.0,651.02,525.56
2016,4,12,17,30,606.0,63.0,1.5,14.0,225.0,586.22,477.52
2016,4,12,17,45,534.0,54.5,1.3,13.0,173.0,501.59,411.44
2016,4,12,18,0,462.0,46.0,1.1,12.0,121.0,420.7,344.44
2016,4,12,18,15,334.5,33.5,1.15,11.5,77.5,303.03,242.45
2016,4,12,18,30,207.0,21.0,1.2,11.0,34.0,184.89,88.53
2016,4,12,18,45,103.5,10.5,1.25,10.5,17.0,69.19,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,41.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,83.0,12.0,2.8,4.0,14.0,10.91,0.0
2016,4,13,6,15,233.0,26.0,3.0,4.5,52.0,21.11,11.17
2016,4,13,6,30,383.0,40.0,3.2,5.0,90.0,32.13,23.21
2016,4,13,6,45,475.5,50.0,3.4,6.0,141.5,39.04,30.01
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,45.72,36.3
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,49.57,39.86
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,53.3,43.14
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,55.28,44.74
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,62.94,51.4
2016,4,13,8,15,793.0,88.5,4.3,9.5,470.0,64.55,52.55
2016,4,13,8,30,821.0,93.0,4.3,10.0,524.0,66.07,53.6
2016,4,13,8,45,842.0,96.5,4.35,10.5,574.5,78.27,52.07
2016,4,13,9,0,863.0,100.0,4.4,11.0,625.0,132.87,74.36
2016,4,13,9,15,878.0,102.5,4.2,11.0,671.0,188.44,112.91
2016,4,13,9,30,893.0,105.0,4.0,11.0,717.0,253.59,167.05
2016,4,13,9,45,898.5,110.5,3.85,11.5,755.0,311.25,218.34
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,368.95,270.35
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,424.83,320.02
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,480.53,368.09
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.5,534.25,412.88
2016,4,13,11,0,921.0,129.0,2.5,14.0,908.0,586.67,454.72
2016,4,13,11,15,925.0,130.0,2.45,14.0,926.0,636.85,495.06
2016,4,13,11,30,929.0,131.0,2.4,14.0,944.0,685.63,533.18
2016,4,13,11,45,928.5,132.5,2.35,14.5,953.0,730.26,566.2
2016,4,13,12,0,928.0,134.0,2.3,15.0,962.0,772.75,596.7
2016,4,13,12,15,928.0,134.5,2.25,15.0,963.0,812.45,625.05
2016,4,13,12,30,928.0,135.0,2.2,15.0,964.0,849.7,650.21
2016,4,13,12,45,921.0,137.5,2.15,15.5,955.5,880.48,669.47
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,908.13,686.49
2016,4,13,13,15,910.0,139.5,1.95,16.0,931.5,932.39,701.33
2016,4,13,13,30,906.0,139.0,1.8,16.0,916.0,953.42,713.83
2016,4,13,13,45,768.5,200.5,1.7,16.0,848.0,927.24,695.55
2016,4,13,14,0,631.0,262.0,1.6,16.0,780.0,879.21,661.39
2016,4,13,14,15,578.5,268.5,1.5,16.0,730.0,847.28,639.31
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,815.33,616.79
2016,4,13,14,45,493.0,271.5,1.3,16.0,636.5,788.52,598.3
2016,4,13,15,0,460.0,268.0,1.2,16.0,593.0,759.23,577.97
2016,4,13,15,15,541.5,221.5,1.2,16.0,582.0,790.15,603.7
2016,4,13,15,30,623.0,175.0,1.2,16.0,571.0,823.84,629.6
