Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,45,514.5,191.5,1.2,16.0,502.5,730.64,564.98
2016,4,13,16,0,406.0,208.0,1.2,16.0,434.0,645.86,504.72
2016,4,13,16,15,364.0,194.0,1.15,15.5,382.0,570.28,452.32
2016,4,13,16,30,322.0,180.0,1.1,15.0,330.0,513.02,411.52
2016,4,13,16,45,288.5,166.5,1.05,15.0,288.5,464.49,375.56
2016,4,13,17,0,255.0,153.0,1.0,15.0,247.0,416.86,339.33
2016,4,13,17,15,234.0,130.5,0.95,14.0,206.5,368.07,302.82
2016,4,13,17,30,213.0,108.0,0.9,13.0,166.0,319.32,264.82
2016,4,13,17,45,171.5,86.5,0.9,12.5,126.5,257.08,213.35
2016,4,13,18,0,130.0,65.0,0.9,12.0,87.0,196.8,161.66
2016,4,13,18,15,77.0,43.5,0.9,11.5,55.0,118.12,92.96
2016,4,13,18,30,24.0,22.0,0.9,11.0,23.0,48.47,21.97
2016,4,13,18,45,12.0,11.0,0.95,10.5,11.5,16.94,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,12.0,1.7,4.0,15.0,10.91,0.0
2016,4,14,6,15,225.0,27.5,1.9,4.5,53.0,22.32,12.68
2016,4,14,6,30,361.0,43.0,2.1,5.0,91.0,34.62,25.54
2016,4,14,6,45,449.0,53.5,2.3,5.5,141.5,41.82,32.66
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,48.77,39.27
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,52.84,43.03
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,56.77,46.49
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,59.28,48.46
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,61.67,50.24
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,69.8,57.23
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,71.44,58.36
2016,4,14,8,45,807.0,105.0,2.85,10.5,566.0,86.88,57.3
2016,4,14,9,0,827.0,109.0,2.9,11.0,616.0,139.81,80.55
2016,4,14,9,15,843.0,112.5,2.9,11.5,661.0,194.24,118.68
2016,4,14,9,30,859.0,116.0,2.9,12.0,706.0,250.42,165.13
2016,4,14,9,45,869.5,119.0,2.9,12.5,745.5,306.38,214.51
2016,4,14,10,0,880.0,122.0,2.9,13.0,785.0,369.16,269.84
2016,4,14,10,15,889.0,124.0,2.9,13.5,818.0,424.12,318.41
2016,4,14,10,30,898.0,126.0,2.9,14.0,851.0,479.03,365.8
2016,4,14,10,45,904.0,127.5,2.9,14.5,876.5,531.9,410.26
2016,4,14,11,0,910.0,129.0,2.9,15.0,902.0,583.99,452.7
2016,4,14,11,15,914.0,130.0,2.85,15.0,920.0,633.56,492.66
2016,4,14,11,30,918.0,131.0,2.8,15.0,938.0,681.74,530.47
2016,4,14,11,45,919.5,132.0,2.8,15.5,947.5,726.71,564.16
2016,4,14,12,0,921.0,133.0,2.8,16.0,957.0,769.71,595.53
2016,4,14,12,15,921.5,133.0,2.75,16.0,958.0,808.98,623.73
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,845.83,648.92
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,878.25,670.0
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,907.85,689.05
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,932.0,705.64
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,952.87,720.12
2016,4,14,13,45,912.5,124.5,2.7,17.0,892.0,969.0,731.51
2016,4,14,14,0,908.0,123.0,2.7,17.0,869.0,981.67,740.75
2016,4,14,14,15,899.5,121.0,2.7,17.0,838.5,986.57,744.92
2016,4,14,14,30,891.0,119.0,2.7,17.0,808.0,987.88,746.93
2016,4,14,14,45,881.0,116.5,2.7,17.0,770.5,983.67,745.43
2016,4,14,15,0,871.0,114.0,2.7,17.0,733.0,986.04,748.6
2016,4,14,15,15,856.5,111.5,2.65,16.5,689.5,970.74,740.82
2016,4,14,15,30,842.0,109.0,2.6,16.0,646.0,952.14,731.03
2016,4,14,15,45,824.0,105.0,2.6,16.0,598.0,925.32,714.71
2016,4,14,16,0,806.0,101.0,2.6,16.0,550.0,895.62,696.4
2016,4,14,16,15,780.5,97.0,2.45,15.5,497.5,856.4,671.25
2016,4,14,16,30,755.0,93.0,2.3,15.0,445.0,815.04,644.27
2016,4,14,16,45,720.5,87.5,2.15,15.0,391.0,768.03,611.54
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,714.76,573.5
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,646.4,524.69
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,578.96,474.51
2016,4,14,17,45,511.0,59.0,1.45,12.5,175.0,491.77,405.72
2016,4,14,18,0,436.0,50.0,1.3,12.0,123.0,408.43,336.07
2016,4,14,18,15,316.0,36.5,1.3,11.0,79.5,295.05,238.34
2016,4,14,18,30,196.0,23.0,1.3,10.0,36.0,183.5,107.29
2016,4,14,18,45,98.0,11.5,1.35,9.5,18.0,67.2,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.28,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,14.55,0.0
2016,4,15,6,15,136.0,32.0,2.7,4.5,50.5,24.9,15.22
2016,4,15,6,30,272.0,48.0,2.8,5.0,85.0,36.91,27.67
2016,4,15,6,45,336.0,63.5,2.9,5.5,130.5,47.98,38.3
2016,4,15,7,0,400.0,79.0,3.0,6.0,176.0,58.62,48.29
2016,4,15,7,15,470.0,83.0,3.15,6.5,224.5,61.44,50.88
2016,4,15,7,30,540.0,87.0,3.3,7.0,273.0,62.14,51.36
2016,4,15,7,45,648.0,88.5,3.5,7.5,348.0,61.39,50.44
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,60.98,49.8
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,68.67,56.42
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,70.0,57.29
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,89.48,57.07
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,143.86,82.25
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.5,199.19,121.82
2016,4,15,9,30,882.0,113.0,4.1,12.0,723.0,256.14,169.49
2016,4,15,9,45,891.5,116.0,4.15,12.5,762.0,320.09,225.84
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,376.8,276.93
2016,4,15,10,15,909.0,121.0,4.15,13.0,833.5,432.44,327.12
2016,4,15,10,30,917.0,123.0,4.1,13.0,866.0,487.91,376.12
2016,4,15,10,45,921.0,125.5,4.1,13.5,891.0,541.47,421.73
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,594.04,465.19
2016,4,15,11,15,711.5,240.5,4.0,14.0,854.0,608.04,476.98
2016,4,15,11,30,498.0,353.0,3.9,14.0,792.0,607.89,475.85
2016,4,15,11,45,715.5,242.5,3.85,14.5,880.0,689.73,540.55
2016,4,15,12,0,933.0,132.0,3.8,15.0,968.0,779.98,610.4
2016,4,15,12,15,932.5,131.5,3.7,15.0,969.0,818.44,637.85
2016,4,15,12,30,932.0,131.0,3.6,15.0,970.0,854.36,662.71
2016,4,15,12,45,711.5,245.0,3.55,15.5,882.5,824.23,637.63
2016,4,15,13,0,491.0,359.0,3.5,16.0,795.0,770.79,593.5
2016,4,15,13,15,707.5,242.5,3.4,16.0,859.0,872.99,672.44
2016,4,15,13,30,924.0,126.0,3.3,16.0,923.0,961.31,733.83
2016,4,15,13,45,918.5,124.5,3.25,16.5,899.5,976.59,742.44
2016,4,15,14,0,913.0,123.0,3.2,17.0,876.0,988.35,749.37
2016,4,15,14,15,904.5,121.0,3.15,17.0,844.5,993.22,753.19
2016,4,15,14,30,896.0,119.0,3.1,17.0,813.0,994.5,754.78
2016,4,15,14,45,772.5,159.5,3.05,17.0,737.5,944.73,721.69
2016,4,15,15,0,649.0,200.0,3.0,17.0,662.0,875.77,675.34
2016,4,15,15,15,746.5,154.5,2.9,16.5,656.0,922.01,710.35
2016,4,15,15,30,844.0,109.0,2.8,16.0,650.0,955.62,735.57
2016,4,15,15,45,823.0,106.5,2.75,16.0,601.0,927.65,717.47
2016,4,15,16,0,802.0,104.0,2.7,16.0,552.0,896.87,697.96
2016,4,15,16,15,639.0,127.5,2.55,15.5,463.5,770.87,610.44
2016,4,15,16,30,476.0,151.0,2.4,15.0,375.0,634.6,511.87
2016,4,15,16,45,439.5,141.5,2.25,15.0,329.0,583.11,474.23
2016,4,15,17,0,403.0,132.0,2.1,15.0,283.0,531.83,435.27
2016,4,15,17,15,377.0,113.5,1.9,14.0,237.5,478.39,395.35
2016,4,15,17,30,351.0,95.0,1.7,13.0,192.0,425.01,353.86
2016,4,15,17,45,303.0,78.0,1.5,12.0,148.0,357.64,298.73
2016,4,15,18,0,255.0,61.0,1.3,11.0,104.0,292.93,243.43
2016,4,15,18,15,178.0,43.0,1.3,10.5,67.5,210.63,170.55
2016,4,15,18,30,101.0,25.0,1.3,10.0,31.0,113.13,68.8
2016,4,15,18,45,50.5,12.5,1.35,9.5,15.5,40.68,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.01,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,18.45,0.0
2016,4,16,6,15,215.5,33.5,2.2,4.5,64.0,26.16,16.64
2016,4,16,6,30,431.0,45.0,2.3,5.0,106.0,36.22,27.12
2016,4,16,6,45,519.5,54.0,2.45,5.5,159.5,42.11,33.0
2016,4,16,7,0,608.0,63.0,2.6,6.0,213.0,47.86,38.46
2016,4,16,7,15,663.0,70.0,2.65,6.5,269.5,51.64,41.93
2016,4,16,7,30,718.0,77.0,2.7,7.0,326.0,55.29,45.12
2016,4,16,7,45,757.5,81.5,2.8,8.0,383.0,62.51,51.36
2016,4,16,8,0,797.0,86.0,2.9,9.0,440.0,64.24,52.52
2016,4,16,8,15,762.5,94.5,2.85,9.5,466.5,68.28,55.84
2016,4,16,8,30,728.0,103.0,2.8,10.0,493.0,64.82,52.45
2016,4,16,8,45,808.5,101.0,2.8,10.5,571.5,90.58,56.32
2016,4,16,9,0,889.0,99.0,2.8,11.0,650.0,144.87,80.81
2016,4,16,9,15,902.5,101.5,2.75,11.5,695.5,210.21,128.96
2016,4,16,9,30,916.0,104.0,2.7,12.0,741.0,267.85,177.25
2016,4,16,9,45,926.0,106.5,2.65,12.5,780.5,325.64,228.43
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,383.88,280.33
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.5,440.48,330.21
2016,4,16,10,30,950.0,112.0,2.5,14.0,885.0,496.75,378.43
2016,4,16,10,45,954.0,113.5,2.5,14.5,910.0,551.03,423.72
2016,4,16,11,0,958.0,115.0,2.5,15.0,935.0,604.23,466.66
2016,4,16,11,15,961.0,116.0,2.5,15.0,952.0,655.17,507.47
2016,4,16,11,30,964.0,117.0,2.5,15.0,969.0,704.54,545.99
2016,4,16,11,45,965.5,117.0,2.5,15.5,978.0,750.29,579.88
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,793.92,611.35
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,834.13,639.26
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,871.75,665.01
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.5,904.53,686.03
2016,4,16,13,0,963.0,116.0,2.5,17.0,973.0,934.26,704.88
2016,4,16,13,15,959.0,115.0,2.45,17.0,957.0,958.57,720.91
2016,4,16,13,30,955.0,114.0,2.4,17.0,941.0,979.47,734.71
2016,4,16,13,45,948.5,113.5,2.4,17.0,916.5,995.09,745.6
2016,4,16,14,0,942.0,113.0,2.4,17.0,892.0,1007.11,754.29
2016,4,16,14,15,934.0,111.5,2.35,17.0,860.5,1013.05,758.57
2016,4,16,14,30,926.0,110.0,2.3,17.0,829.0,1015.32,760.63
2016,4,16,14,45,914.5,108.0,2.3,17.0,790.5,1010.05,758.47
2016,4,16,15,0,903.0,106.0,2.3,17.0,752.0,1001.2,754.17
2016,4,16,15,15,889.0,103.5,2.25,17.0,707.5,985.92,745.19
2016,4,16,15,30,875.0,101.0,2.2,17.0,663.0,977.24,740.85
2016,4,16,15,45,855.5,97.5,2.15,17.0,613.5,949.06,723.36
2016,4,16,16,0,836.0,94.0,2.1,17.0,564.0,917.97,704.06
2016,4,16,16,15,810.5,90.5,1.95,16.5,511.0,878.71,679.24
2016,4,16,16,30,785.0,87.0,1.8,16.0,458.0,837.27,652.62
2016,4,16,16,45,750.0,82.0,1.65,16.0,402.5,783.82,615.78
2016,4,16,17,0,715.0,77.0,1.5,16.0,347.0,734.76,581.43
2016,4,16,17,15,666.0,71.0,1.35,15.0,291.5,667.51,534.68
2016,4,16,17,30,617.0,65.0,1.2,14.0,236.0,601.13,486.59
2016,4,16,17,45,543.5,56.5,1.1,13.5,183.0,514.45,419.82
2016,4,16,18,0,470.0,48.0,1.0,13.0,130.0,431.6,352.41
2016,4,16,18,15,351.0,36.0,1.05,12.5,85.0,318.83,256.57
2016,4,16,18,30,232.0,24.0,1.1,12.0,40.0,210.48,136.85
2016,4,16,18,45,116.0,12.0,1.15,11.5,20.0,78.4,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,62.5,8.5,0.85,4.5,11.0,7.73,0.0
2016,4,17,6,0,125.0,17.0,0.9,5.0,22.0,13.4,0.0
2016,4,17,6,15,256.5,31.5,1.1,5.5,62.5,25.55,16.34
2016,4,17,6,30,388.0,46.0,1.3,6.0,103.0,36.81,27.63
2016,4,17,6,45,476.0,56.0,1.5,7.0,155.0,43.51,34.11
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,49.98,40.11
2016,4,17,7,15,619.0,73.5,1.7,9.0,262.5,54.01,43.67
2016,4,17,7,30,674.0,81.0,1.7,10.0,318.0,57.89,46.93
2016,4,17,7,45,715.0,86.0,1.7,11.0,374.0,59.64,48.17
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,61.33,49.31
2016,4,17,8,15,783.0,95.5,1.7,12.5,483.5,69.04,55.83
2016,4,17,8,30,810.0,100.0,1.7,13.0,537.0,70.33,56.64
2016,4,17,8,45,829.5,103.5,1.75,13.5,587.0,96.37,58.25
2016,4,17,9,0,849.0,107.0,1.8,14.0,637.0,150.23,85.09
2016,4,17,9,15,864.0,110.0,1.85,14.5,681.5,205.37,124.97
2016,4,17,9,30,879.0,113.0,1.9,15.0,726.0,262.12,172.01
2016,4,17,9,45,883.5,118.5,1.95,15.5,763.5,326.23,227.42
2016,4,17,10,0,888.0,124.0,2.0,16.0,801.0,382.61,276.87
2016,4,17,10,15,896.0,125.5,2.05,16.5,833.5,437.13,324.07
2016,4,17,10,30,904.0,127.0,2.1,17.0,866.0,491.47,369.92
2016,4,17,10,45,909.0,129.0,2.15,17.5,891.0,544.36,413.31
2016,4,17,11,0,914.0,131.0,2.2,18.0,916.0,596.36,454.66
2016,4,17,11,15,917.5,132.0,2.2,18.0,933.0,645.63,493.44
2016,4,17,11,30,921.0,133.0,2.2,18.0,950.0,693.47,530.14
2016,4,17,11,45,922.5,133.0,2.2,18.5,959.0,737.53,562.21
2016,4,17,12,0,924.0,133.0,2.2,19.0,968.0,779.59,592.02
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.5,818.36,619.0
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,854.67,643.49
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,887.06,665.22
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,916.62,685.02
2016,4,17,13,15,919.0,130.5,2.2,19.0,939.5,940.59,701.12
2016,4,17,13,30,915.0,130.0,2.2,19.0,924.0,961.31,715.16
2016,4,17,13,45,909.0,128.5,2.2,19.5,900.0,975.87,723.87
2016,4,17,14,0,903.0,127.0,2.2,20.0,876.0,986.94,730.44
2016,4,17,14,15,895.0,125.0,2.15,20.0,845.5,992.09,734.11
2016,4,17,14,30,887.0,123.0,2.1,20.0,815.0,993.69,735.67
2016,4,17,14,45,876.0,121.0,2.1,20.0,777.5,988.9,733.83
2016,4,17,15,0,865.0,119.0,2.1,20.0,740.0,991.02,736.77
2016,4,17,15,15,850.5,116.0,2.05,19.5,696.0,974.98,728.62
2016,4,17,15,30,836.0,113.0,2.0,19.0,652.0,955.65,718.56
2016,4,17,15,45,817.5,109.0,1.95,19.0,604.0,928.23,701.77
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,897.96,683.1
2016,4,17,16,15,773.0,101.0,1.75,18.5,503.5,858.16,657.96
2016,4,17,16,30,747.0,97.0,1.6,18.0,451.0,822.03,635.1
2016,4,17,16,45,713.5,91.0,1.45,18.0,397.0,769.83,599.3
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,716.69,562.25
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.0,648.62,515.67
2016,4,17,17,30,581.0,71.0,1.1,16.0,233.0,581.43,467.68
2016,4,17,17,45,508.5,61.5,1.0,15.5,181.0,495.24,401.71
2016,4,17,18,0,436.0,52.0,0.9,15.0,129.0,412.76,334.77
2016,4,17,18,15,321.5,38.5,0.95,14.5,85.0,302.35,241.92
2016,4,17,18,30,207.0,25.0,1.0,14.0,41.0,197.59,132.17
2016,4,17,18,45,103.5,12.5,1.1,13.5,20.5,71.73,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.0,8.5,1.1,8.5,12.0,7.73,0.0
2016,4,18,6,0,148.0,17.0,1.1,9.0,24.0,13.7,0.0
2016,4,18,6,15,277.0,31.0,1.3,10.0,65.0,24.95,15.68
2016,4,18,6,30,406.0,45.0,1.5,11.0,106.0,35.75,26.16
2016,4,18,6,45,485.5,55.0,1.7,12.5,157.5,42.48,32.46
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,48.96,38.24
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,52.63,41.48
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,56.17,44.46
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,58.68,46.44
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,61.03,48.24
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,68.72,54.53
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,69.99,55.2
2016,4,18,8,45,813.0,104.5,1.3,19.0,581.0,99.62,58.3
2016,4,18,9,0,831.0,109.0,1.2,20.0,630.0,153.13,85.44
2016,4,18,9,15,846.0,112.0,1.15,20.5,674.5,207.24,123.99
2016,4,18,9,30,861.0,115.0,1.1,21.0,719.0,262.97,168.96
2016,4,18,9,45,877.0,114.5,1.1,22.0,759.0,324.8,220.01
2016,4,18,10,0,893.0,114.0,1.1,23.0,799.0,380.09,266.01
2016,4,18,10,15,901.0,116.0,1.0,23.0,831.0,435.05,311.71
2016,4,18,10,30,909.0,118.0,0.9,23.0,863.0,489.83,355.82
2016,4,18,10,45,914.5,119.5,0.8,23.5,888.0,542.63,396.12
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,594.58,434.0
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.5,643.91,469.84
2016,4,18,11,30,927.0,123.0,0.6,24.0,948.0,691.78,503.47
2016,4,18,11,45,928.0,124.0,0.55,24.5,956.5,736.34,532.76
2016,4,18,12,0,929.0,125.0,0.5,25.0,965.0,778.87,559.72
2016,4,18,12,15,929.0,125.0,0.5,25.0,966.0,817.59,584.11
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,853.84,606.49
2016,4,18,12,45,928.5,123.5,0.55,25.5,960.0,885.69,625.75
2016,4,18,13,0,928.0,122.0,0.6,26.0,953.0,914.65,643.2
2016,4,18,13,15,924.5,121.0,0.6,26.0,937.0,938.44,657.77
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,958.95,670.45
2016,4,18,13,45,914.0,119.5,0.65,26.0,897.5,973.4,680.63
2016,4,18,14,0,907.0,119.0,0.7,26.0,874.0,984.36,688.91
2016,4,18,14,15,899.0,117.5,0.7,26.0,843.0,989.82,693.0
2016,4,18,14,30,891.0,116.0,0.7,26.0,812.0,991.74,695.17
2016,4,18,14,45,879.0,114.0,0.75,26.0,774.0,985.77,693.81
2016,4,18,15,0,867.0,112.0,0.8,26.0,736.0,976.36,690.55
2016,4,18,15,15,852.5,109.0,0.75,26.0,692.5,970.21,687.45
2016,4,18,15,30,838.0,106.0,0.7,26.0,649.0,950.72,676.17
2016,4,18,15,45,819.0,103.0,0.7,26.0,601.0,923.87,661.54
2016,4,18,16,0,800.0,100.0,0.7,26.0,553.0,894.22,645.17
2016,4,18,16,15,775.0,95.5,0.65,26.0,501.0,854.67,621.4
2016,4,18,16,30,750.0,91.0,0.6,26.0,449.0,813.03,596.1
2016,4,18,16,45,716.0,86.0,0.55,26.0,395.5,766.46,567.09
2016,4,18,17,0,682.0,81.0,0.5,26.0,342.0,714.1,533.52
2016,4,18,17,15,634.5,74.5,0.55,25.0,287.5,648.21,492.82
2016,4,18,17,30,587.0,68.0,0.6,24.0,233.0,583.14,450.31
2016,4,18,17,45,517.0,59.0,0.65,23.5,181.5,499.23,390.2
2016,4,18,18,0,447.0,50.0,0.7,23.0,130.0,418.94,328.73
2016,4,18,18,15,338.0,37.5,0.8,22.0,86.0,312.76,243.22
2016,4,18,18,30,229.0,25.0,0.9,21.0,42.0,213.12,143.11
2016,4,18,18,45,114.5,12.5,1.05,20.0,21.0,78.29,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,10.91,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,20.33,1.5
2016,4,19,6,15,161.0,38.0,2.05,11.5,63.5,29.43,19.53
2016,4,19,6,30,322.0,52.0,2.2,12.0,103.0,39.85,29.7
2016,4,19,6,45,392.0,66.0,2.35,13.0,151.5,49.72,38.84
2016,4,19,7,0,462.0,80.0,2.5,14.0,200.0,59.23,47.38
2016,4,19,7,15,505.5,85.5,2.4,14.5,244.5,62.74,50.44
2016,4,19,7,30,549.0,91.0,2.3,15.0,289.0,64.45,51.76
2016,4,19,7,45,449.0,130.5,2.25,16.0,309.5,89.7,73.5
2016,4,19,8,0,349.0,170.0,2.2,17.0,330.0,119.95,99.03
2016,4,19,8,15,527.5,149.5,2.1,17.5,423.0,98.35,79.91
2016,4,19,8,30,706.0,129.0,2.0,18.0,516.0,81.32,64.9
2016,4,19,8,45,652.0,154.5,1.9,19.0,536.5,122.32,79.08
2016,4,19,9,0,598.0,180.0,1.8,20.0,557.0,175.14,111.93
2016,4,19,9,15,578.5,204.0,1.85,21.0,589.5,227.9,151.56
2016,4,19,9,30,559.0,228.0,1.9,22.0,622.0,277.23,191.53
2016,4,19,9,45,531.5,254.5,2.0,23.0,645.0,324.4,230.8
2016,4,19,10,0,504.0,281.0,2.1,24.0,668.0,368.96,267.44
2016,4,19,10,15,666.0,220.0,2.1,24.5,754.0,417.13,303.6
2016,4,19,10,30,828.0,159.0,2.1,25.0,840.0,485.16,355.41
2016,4,19,10,45,830.0,163.5,2.1,25.5,863.5,535.97,395.22
2016,4,19,11,0,832.0,168.0,2.1,26.0,887.0,585.89,433.15
2016,4,19,11,15,836.0,169.0,2.05,26.0,903.5,633.06,468.65
2016,4,19,11,30,840.0,170.0,2.0,26.0,920.0,679.1,502.36
2016,4,19,11,45,836.0,174.5,2.0,26.0,927.0,721.39,532.82
2016,4,19,12,0,832.0,179.0,2.0,26.0,934.0,761.6,561.21
2016,4,19,12,15,662.0,277.5,2.0,26.0,879.0,759.04,556.73
2016,4,19,12,30,492.0,376.0,2.0,26.0,824.0,743.46,543.07
2016,4,19,12,45,499.5,369.5,2.05,26.5,821.5,769.17,560.59
2016,4,19,13,0,507.0,363.0,2.1,27.0,819.0,793.38,576.63
2016,4,19,13,15,673.5,260.5,2.1,27.0,855.0,866.85,630.25
2016,4,19,13,30,840.0,158.0,2.1,27.0,891.0,934.0,675.32
2016,4,19,13,45,689.5,234.0,2.1,27.0,825.5,898.48,652.08
2016,4,19,14,0,539.0,310.0,2.1,27.0,760.0,846.68,615.33
2016,4,19,14,15,399.0,342.0,2.05,27.0,668.5,745.4,545.96
2016,4,19,14,30,259.0,374.0,2.0,27.0,577.0,654.87,482.0
2016,4,19,14,45,269.0,353.0,1.95,27.0,555.0,649.89,480.5
2016,4,19,15,0,279.0,332.0,1.9,27.0,533.0,643.16,477.23
2016,4,19,15,15,400.5,273.5,1.8,26.5,543.5,699.74,521.75
2016,4,19,15,30,522.0,215.0,1.7,26.0,554.0,771.06,574.83
2016,4,19,15,45,467.5,214.0,1.65,25.5,501.0,716.96,538.44
2016,4,19,16,0,413.0,213.0,1.6,25.0,448.0,662.09,501.97
2016,4,19,16,15,381.0,204.0,1.4,24.5,405.5,601.06,460.36
2016,4,19,16,30,349.0,195.0,1.2,24.0,363.0,558.47,430.79
2016,4,19,16,45,326.0,175.5,1.05,23.5,317.5,510.59,397.44
2016,4,19,17,0,303.0,156.0,0.9,23.0,272.0,462.47,363.14
2016,4,19,17,15,272.5,136.0,0.9,22.5,228.5,407.56,323.39
2016,4,19,17,30,242.0,116.0,0.9,22.0,185.0,353.5,282.75
2016,4,19,17,45,202.5,94.5,0.9,22.0,143.5,291.51,233.57
2016,4,19,18,0,163.0,73.0,0.9,22.0,102.0,231.39,184.1
2016,4,19,18,15,106.5,50.5,0.9,21.5,67.0,159.76,123.9
2016,4,19,18,30,50.0,28.0,0.9,21.0,32.0,76.47,49.71
2016,4,19,18,45,25.0,14.0,0.95,20.5,16.0,27.38,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,8.64,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,16.65,2.32
2016,4,20,6,15,68.0,42.5,3.2,13.0,53.5,34.5,23.86
2016,4,20,6,30,136.0,66.0,3.4,13.0,88.0,50.99,39.41
2016,4,20,6,45,196.0,88.5,3.65,13.5,133.0,67.15,54.23
2016,4,20,7,0,256.0,111.0,3.9,14.0,178.0,82.79,68.28
2016,4,20,7,15,351.0,111.0,3.95,14.0,225.5,79.42,65.33
2016,4,20,7,30,446.0,111.0,4.0,14.0,273.0,78.09,64.04
2016,4,20,7,45,395.0,142.0,4.1,14.5,302.0,96.98,80.34
2016,4,20,8,0,344.0,173.0,4.2,15.0,331.0,121.7,101.42
2016,4,20,8,15,407.5,181.0,4.15,15.0,390.0,117.47,97.36
2016,4,20,8,30,471.0,189.0,4.1,15.0,449.0,120.02,99.23
2016,4,20,8,45,573.5,180.5,4.1,15.5,525.0,140.31,95.97
2016,4,20,9,0,676.0,172.0,4.1,16.0,601.0,179.89,114.37
2016,4,20,9,15,695.0,177.0,4.0,16.5,644.5,228.23,150.24
2016,4,20,9,30,714.0,182.0,3.9,17.0,688.0,278.85,192.01
2016,4,20,9,45,753.5,172.0,3.85,17.5,731.5,326.27,232.36
2016,4,20,10,0,793.0,162.0,3.8,18.0,775.0,383.3,280.77
2016,4,20,10,15,802.5,164.5,3.7,18.0,806.5,435.03,325.76
2016,4,20,10,30,812.0,167.0,3.6,18.0,838.0,487.04,370.0
2016,4,20,10,45,821.0,167.5,3.5,18.5,863.0,537.28,411.0
2016,4,20,11,0,830.0,168.0,3.4,19.0,888.0,587.28,450.52
2016,4,20,11,15,834.5,169.5,3.3,19.0,905.0,634.99,488.0
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,681.63,523.69
2016,4,20,11,45,840.5,172.0,3.15,19.5,930.5,724.55,554.95
2016,4,20,12,0,842.0,173.0,3.1,20.0,939.0,765.75,584.17
2016,4,20,12,15,842.0,173.0,3.0,20.0,939.5,803.03,610.84
2016,4,20,12,30,842.0,173.0,2.9,20.0,940.0,838.06,634.71
2016,4,20,12,45,842.0,171.0,2.85,20.5,933.0,868.83,654.14
2016,4,20,13,0,842.0,169.0,2.8,21.0,926.0,896.94,671.61
2016,4,20,13,15,837.5,167.5,2.7,21.0,910.5,918.72,685.67
2016,4,20,13,30,833.0,166.0,2.6,21.0,895.0,937.35,697.63
2016,4,20,13,45,644.0,250.5,2.55,21.0,805.0,873.89,653.79
2016,4,20,14,0,455.0,335.0,2.5,21.0,715.0,793.52,594.88
2016,4,20,14,15,499.0,306.5,2.45,21.0,709.5,819.24,615.24
2016,4,20,14,30,543.0,278.0,2.4,21.0,704.0,842.58,633.11
2016,4,20,14,45,654.0,217.5,2.35,21.0,708.0,899.83,675.62
2016,4,20,15,0,765.0,157.0,2.3,21.0,712.0,947.23,707.79
2016,4,20,15,15,748.5,153.0,2.25,21.0,669.5,928.83,696.09
2016,4,20,15,30,732.0,149.0,2.2,21.0,627.0,907.44,683.14
2016,4,20,15,45,709.0,145.0,2.15,21.0,579.5,877.06,664.13
2016,4,20,16,0,686.0,141.0,2.1,21.0,532.0,844.25,643.46
2016,4,20,16,15,658.0,134.5,2.0,20.5,482.0,801.71,616.62
2016,4,20,16,30,630.0,128.0,1.9,20.0,432.0,757.45,588.2
2016,4,20,16,45,592.5,120.5,1.8,20.0,379.5,702.24,550.27
2016,4,20,17,0,555.0,113.0,1.7,20.0,327.0,646.38,511.09
2016,4,20,17,15,505.5,102.5,1.55,19.0,275.0,572.03,458.44
2016,4,20,17,30,456.0,92.0,1.4,18.0,223.0,505.75,409.56
2016,4,20,17,45,386.0,79.0,1.3,17.5,174.0,422.77,344.3
2016,4,20,18,0,316.0,66.0,1.2,17.0,125.0,344.21,279.74
2016,4,20,18,15,225.0,48.0,1.2,16.0,83.0,249.29,199.87
2016,4,20,18,30,134.0,30.0,1.2,15.0,41.0,161.64,115.46
2016,4,20,18,45,67.0,15.0,1.3,14.5,20.5,52.99,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,17.0,10.0,1.95,11.5,11.0,9.1,0.0
2016,4,21,6,0,34.0,20.0,2.1,12.0,22.0,17.05,4.17
2016,4,21,6,15,98.5,45.0,2.15,12.0,59.5,35.49,24.99
2016,4,21,6,30,163.0,70.0,2.2,12.0,97.0,53.88,42.2
2016,4,21,6,45,111.0,89.5,2.25,12.5,111.0,69.44,56.52
2016,4,21,7,0,59.0,109.0,2.3,13.0,125.0,86.01,71.39
2016,4,21,7,15,87.5,129.0,2.35,13.5,158.5,101.09,84.59
2016,4,21,7,30,116.0,149.0,2.4,14.0,192.0,111.24,93.15
2016,4,21,7,45,300.5,159.5,2.45,15.0,293.5,113.66,94.61
2016,4,21,8,0,485.0,170.0,2.5,16.0,395.0,113.72,93.97
2016,4,21,8,15,398.5,199.0,2.6,16.5,398.0,136.87,113.3
2016,4,21,8,30,312.0,228.0,2.7,17.0,401.0,151.7,125.25
2016,4,21,8,45,439.5,210.5,2.8,17.5,477.5,154.58,109.33
2016,4,21,9,0,567.0,193.0,2.9,18.0,554.0,186.66,122.91
2016,4,21,9,15,550.5,223.5,2.95,18.5,594.0,240.66,164.8
2016,4,21,9,30,534.0,254.0,3.0,19.0,634.0,293.55,208.44
2016,4,21,9,45,274.0,254.0,3.05,19.5,449.5,264.58,196.97
2016,4,21,10,0,14.0,254.0,3.1,20.0,265.0,220.59,170.1
2016,4,21,10,15,143.5,326.0,3.1,20.5,445.0,313.42,239.38
2016,4,21,10,30,273.0,398.0,3.1,21.0,625.0,427.99,324.43
2016,4,21,10,45,296.0,404.5,3.15,21.5,657.0,465.77,352.63
2016,4,21,11,0,319.0,411.0,3.2,22.0,689.0,505.7,382.41
2016,4,21,11,15,282.5,429.5,3.2,22.0,679.5,521.84,394.64
2016,4,21,11,30,246.0,448.0,3.2,22.0,670.0,534.83,404.2
2016,4,21,11,45,280.5,444.0,3.25,22.5,699.0,574.78,433.37
2016,4,21,12,0,315.0,440.0,3.3,23.0,728.0,616.89,463.69
2016,4,21,12,15,300.0,445.0,3.35,23.0,719.0,630.98,473.85
2016,4,21,12,30,285.0,450.0,3.4,23.0,710.0,643.37,482.83
2016,4,21,12,45,307.0,439.5,3.45,23.0,718.5,670.58,503.23
2016,4,21,13,0,329.0,429.0,3.5,23.0,727.0,697.64,523.42
2016,4,21,13,15,300.5,429.0,3.5,23.0,697.5,689.66,517.57
2016,4,21,13,30,272.0,429.0,3.5,23.0,668.0,679.12,510.08
2016,4,21,13,45,173.5,412.0,3.55,23.0,563.0,571.46,432.03
2016,4,21,14,0,75.0,395.0,3.6,23.0,458.0,455.89,346.23
2016,4,21,14,15,302.0,339.0,3.55,23.0,579.5,650.86,495.98
2016,4,21,14,30,529.0,283.0,3.5,23.0,701.0,835.29,630.91
2016,4,21,14,45,339.0,315.5,3.5,23.0,578.5,677.63,515.78
2016,4,21,15,0,149.0,348.0,3.5,23.0,456.0,517.84,396.47
2016,4,21,15,15,99.5,312.0,3.4,22.5,382.5,416.68,322.41
2016,4,21,15,30,50.0,276.0,3.3,22.0,309.0,332.11,258.3
2016,4,21,15,45,256.5,239.0,3.25,22.0,388.5,526.85,413.63
2016,4,21,16,0,463.0,202.0,3.2,22.0,468.0,697.81,544.5
2016,4,21,16,15,500.0,171.5,2.95,21.5,434.5,691.93,542.21
2016,4,21,16,30,537.0,141.0,2.7,21.0,401.0,681.4,537.08
2016,4,21,16,45,486.5,138.0,2.5,21.0,353.0,623.65,495.03
2016,4,21,17,0,436.0,135.0,2.3,21.0,305.0,566.75,452.54
2016,4,21,17,15,402.5,118.5,2.15,20.5,257.0,508.35,409.57
2016,4,21,17,30,369.0,102.0,2.0,20.0,209.0,450.54,365.53
2016,4,21,17,45,312.0,86.0,1.85,19.5,163.5,376.67,306.68
2016,4,21,18,0,255.0,70.0,1.7,19.0,118.0,306.23,248.34
2016,4,21,18,15,181.0,50.5,1.7,18.5,79.0,208.91,166.65
2016,4,21,18,30,107.0,31.0,1.7,18.0,40.0,130.71,93.42
2016,4,21,18,45,53.5,15.5,1.75,17.5,20.0,45.59,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.91,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.75,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,5.26,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,8.78,2.1
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,13.18,6.1
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,17.59,10.06
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,22.0,14.0
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,26.43,17.9
2016,4,22,7,45,0.0,51.0,3.0,16.5,51.0,45.02,34.21
2016,4,22,8,0,0.0,72.0,3.0,17.0,72.0,63.68,50.3
2016,4,22,8,15,0.0,116.0,3.1,17.0,116.0,100.38,81.87
2016,4,22,8,30,0.0,160.0,3.2,17.0,160.0,134.57,110.8
2016,4,22,8,45,4.5,182.5,3.3,17.5,185.5,153.09,120.16
2016,4,22,9,0,9.0,205.0,3.4,18.0,211.0,172.45,134.86
2016,4,22,9,15,4.5,167.0,3.45,18.0,170.0,144.28,112.07
2016,4,22,9,30,0.0,129.0,3.5,18.0,129.0,113.04,86.88
2016,4,22,9,45,18.0,225.0,3.6,18.5,239.0,196.71,152.8
2016,4,22,10,0,36.0,321.0,3.7,19.0,349.0,269.45,208.66
2016,4,22,10,15,33.0,327.5,3.7,19.0,354.0,279.03,215.88
2016,4,22,10,30,30.0,334.0,3.7,19.0,359.0,288.21,222.9
2016,4,22,10,45,29.5,340.5,3.7,19.0,366.0,298.31,230.56
2016,4,22,11,0,29.0,347.0,3.7,19.0,373.0,308.39,238.19
2016,4,22,11,15,17.5,259.5,3.65,19.0,275.5,237.06,183.12
2016,4,22,11,30,6.0,172.0,3.6,19.0,178.0,155.81,119.48
2016,4,22,11,45,14.0,255.5,3.55,19.0,269.0,234.74,181.5
2016,4,22,12,0,22.0,339.0,3.5,19.0,360.0,315.01,243.12
2016,4,22,12,15,15.5,268.0,3.4,19.0,282.5,249.86,192.83
2016,4,22,12,30,9.0,197.0,3.3,19.0,205.0,182.8,140.69
2016,4,22,12,45,104.0,328.5,3.2,19.0,422.5,394.24,306.08
2016,4,22,13,0,199.0,460.0,3.1,19.0,640.0,607.68,463.93
2016,4,22,13,15,115.5,409.5,3.0,18.5,514.0,497.73,381.82
2016,4,22,13,30,32.0,359.0,2.9,18.0,388.0,369.24,284.9
2016,4,22,13,45,20.0,281.5,2.8,18.0,300.0,275.19,213.6
2016,4,22,14,0,8.0,204.0,2.7,18.0,212.0,192.28,149.11
2016,4,22,14,15,20.0,261.0,2.65,18.0,278.0,258.64,201.85
2016,4,22,14,30,32.0,318.0,2.6,18.0,344.0,344.19,268.13
2016,4,22,14,45,25.0,287.5,2.55,18.0,307.5,292.94,228.74
2016,4,22,15,0,18.0,257.0,2.5,18.0,271.0,257.51,201.61
2016,4,22,15,15,13.0,229.5,2.45,17.5,239.5,226.69,178.16
2016,4,22,15,30,8.0,202.0,2.4,17.0,208.0,195.61,154.15
2016,4,22,15,45,8.5,195.0,2.4,17.0,200.5,190.54,150.64
2016,4,22,16,0,9.0,188.0,2.4,17.0,193.0,185.63,147.21
2016,4,22,16,15,4.5,162.5,2.25,17.0,165.0,156.62,124.01
2016,4,22,16,30,0.0,137.0,2.1,17.0,137.0,127.56,100.54
2016,4,22,16,45,0.0,121.0,1.95,17.0,121.0,112.55,88.56
2016,4,22,17,0,0.0,105.0,1.8,17.0,105.0,97.44,76.34
2016,4,22,17,15,0.0,88.5,1.6,16.5,88.5,81.68,63.52
2016,4,22,17,30,0.0,72.0,1.4,16.0,72.0,65.78,50.33
2016,4,22,17,45,0.0,56.5,1.25,16.0,56.5,50.8,37.59
2016,4,22,18,0,0.0,41.0,1.1,16.0,41.0,36.18,24.97
2016,4,22,18,15,0.0,27.5,1.0,15.5,27.5,24.23,14.56
2016,4,22,18,30,0.0,14.0,0.9,15.0,14.0,12.31,3.85
2016,4,22,18,45,0.0,7.0,0.85,15.0,7.0,6.37,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,93.0,12.5,2.35,11.5,18.5,11.37,0.0
2016,4,23,6,0,186.0,25.0,2.6,12.0,37.0,19.64,8.04
2016,4,23,6,15,296.5,38.5,2.7,12.0,79.5,31.02,21.34
2016,4,23,6,30,407.0,52.0,2.8,12.0,122.0,41.1,30.98
2016,4,23,6,45,480.5,62.0,2.95,12.5,173.0,47.57,37.1
2016,4,23,7,0,554.0,72.0,3.1,13.0,224.0,53.79,42.74
2016,4,23,7,15,603.0,79.0,3.25,13.5,277.0,57.21,45.7
2016,4,23,7,30,652.0,86.0,3.4,14.0,330.0,60.48,48.41
2016,4,23,7,45,690.5,90.5,3.6,15.0,384.0,61.69,49.12
2016,4,23,8,0,729.0,95.0,3.8,16.0,438.0,62.86,49.76
2016,4,23,8,15,754.0,99.0,3.85,16.5,489.0,70.32,55.97
2016,4,23,8,30,779.0,103.0,3.9,17.0,540.0,71.09,56.32
2016,4,23,8,45,799.5,105.5,3.95,17.5,588.0,114.66,64.93
2016,4,23,9,0,820.0,108.0,4.0,18.0,636.0,166.25,95.57
2016,4,23,9,15,834.0,111.0,3.95,18.5,679.0,219.47,136.51
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,274.17,182.78
2016,4,23,9,45,860.0,115.0,3.9,19.5,760.0,335.02,235.37
2016,4,23,10,0,872.0,116.0,3.9,20.0,798.0,388.94,282.5
2016,4,23,10,15,879.5,118.0,3.85,20.0,828.5,442.27,329.02
2016,4,23,10,30,887.0,120.0,3.8,20.0,859.0,495.39,374.29
2016,4,23,10,45,539.0,280.5,3.75,20.5,733.5,490.83,374.19
2016,4,23,11,0,191.0,441.0,3.7,21.0,608.0,465.6,354.31
2016,4,23,11,15,249.5,438.5,3.65,21.0,661.5,510.98,388.97
2016,4,23,11,30,308.0,436.0,3.6,21.0,715.0,566.6,430.67
2016,4,23,11,45,601.5,284.5,3.6,21.0,834.5,662.28,505.93
2016,4,23,12,0,895.0,133.0,3.6,21.0,954.0,772.4,590.87
2016,4,23,12,15,546.5,301.5,3.55,21.0,803.0,699.14,532.06
2016,4,23,12,30,198.0,470.0,3.5,21.0,652.0,588.75,445.26
2016,4,23,12,45,199.5,465.5,3.5,21.5,648.0,600.18,453.66
2016,4,23,13,0,201.0,461.0,3.5,22.0,644.0,610.83,460.84
2016,4,23,13,15,100.5,281.0,3.5,22.0,372.5,360.79,277.18
2016,4,23,13,30,0.0,101.0,3.5,22.0,101.0,90.08,66.28
2016,4,23,13,45,70.0,260.5,3.5,22.0,319.5,323.53,250.41
2016,4,23,14,0,140.0,420.0,3.5,22.0,538.0,557.85,424.85
2016,4,23,14,15,485.0,280.5,3.45,22.0,668.0,781.88,594.75
2016,4,23,14,30,830.0,141.0,3.4,22.0,798.0,977.72,732.63
2016,4,23,14,45,817.0,139.0,3.4,22.0,761.0,970.75,727.56
2016,4,23,15,0,804.0,137.0,3.4,22.0,724.0,960.43,722.09
2016,4,23,15,15,789.0,133.5,3.35,21.5,682.0,943.25,713.15
