Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,922.98,702.19
2016,4,23,15,45,535.5,187.0,3.25,21.0,528.0,753.63,584.41
2016,4,23,16,0,297.0,244.0,3.2,21.0,416.0,573.35,449.38
2016,4,23,16,15,289.0,221.5,3.05,20.5,376.0,538.77,426.59
2016,4,23,16,30,281.0,199.0,2.9,20.0,336.0,502.89,401.62
2016,4,23,16,45,451.0,148.0,2.8,20.0,339.0,605.74,484.93
2016,4,23,17,0,621.0,97.0,2.7,20.0,342.0,686.77,547.09
2016,4,23,17,15,574.5,89.5,2.55,19.0,289.5,621.69,500.48
2016,4,23,17,30,528.0,82.0,2.4,18.0,237.0,557.33,453.57
2016,4,23,17,45,466.0,71.0,2.3,17.5,187.5,478.35,392.2
2016,4,23,18,0,404.0,60.0,2.2,17.0,138.0,402.31,329.57
2016,4,23,18,15,305.0,46.0,2.2,16.5,94.0,300.05,242.99
2016,4,23,18,30,206.0,32.0,2.2,16.0,50.0,209.61,157.58
2016,4,23,18,45,103.0,16.0,2.25,15.5,25.0,100.1,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,100.0,12.5,2.0,8.5,20.0,11.37,0.0
2016,4,24,6,0,200.0,25.0,2.2,9.0,40.0,19.62,8.95
2016,4,24,6,15,310.5,39.0,2.25,9.5,83.5,31.33,21.95
2016,4,24,6,30,421.0,53.0,2.3,10.0,127.0,41.85,31.97
2016,4,24,6,45,494.0,62.5,2.35,10.5,178.0,47.87,37.7
2016,4,24,7,0,567.0,72.0,2.4,11.0,229.0,53.67,43.0
2016,4,24,7,15,616.5,79.0,2.4,11.5,283.5,57.11,45.99
2016,4,24,7,30,666.0,86.0,2.4,12.0,338.0,60.4,48.73
2016,4,24,7,45,701.0,91.5,2.45,13.0,392.0,62.33,50.08
2016,4,24,8,0,736.0,97.0,2.5,14.0,446.0,64.13,51.28
2016,4,24,8,15,762.0,102.0,2.25,14.5,498.5,72.47,58.28
2016,4,24,8,30,788.0,107.0,2.0,15.0,551.0,73.9,59.18
2016,4,24,8,45,806.5,111.0,1.8,15.5,599.5,121.9,70.04
2016,4,24,9,0,825.0,115.0,1.6,16.0,648.0,174.74,102.32
2016,4,24,9,15,840.0,118.0,1.35,16.5,692.0,228.44,143.56
2016,4,24,9,30,855.0,121.0,1.1,17.0,736.0,283.73,189.6
2016,4,24,9,45,865.5,123.5,0.9,17.5,774.5,338.72,236.38
2016,4,24,10,0,876.0,126.0,0.7,18.0,813.0,400.18,287.03
2016,4,24,10,15,884.0,128.0,0.55,18.0,844.5,453.99,331.11
2016,4,24,10,30,892.0,130.0,0.4,18.0,876.0,507.64,373.29
2016,4,24,10,45,897.5,131.5,0.3,18.5,900.5,559.28,411.94
2016,4,24,11,0,903.0,133.0,0.2,19.0,925.0,610.1,448.29
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.5,658.31,483.44
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,705.11,516.62
2016,4,24,11,45,910.5,136.0,0.25,19.5,966.5,748.27,546.19
2016,4,24,12,0,911.0,137.0,0.3,20.0,975.0,789.43,573.79
2016,4,24,12,15,911.0,136.5,0.35,20.0,975.0,826.78,598.1
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,861.73,620.82
2016,4,24,12,45,920.5,128.0,0.5,20.5,970.5,895.29,642.44
2016,4,24,13,0,930.0,120.0,0.6,21.0,966.0,926.27,662.44
2016,4,24,13,15,926.5,119.5,0.65,21.0,950.0,950.09,678.26
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,970.67,692.27
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,984.67,702.36
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,995.2,710.53
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,1000.7,714.74
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,1002.7,716.99
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,996.42,714.31
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,986.74,709.79
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,981.48,708.22
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,962.72,698.21
2016,4,24,15,45,819.5,105.5,0.85,21.0,615.0,934.65,683.47
2016,4,24,16,0,799.0,103.0,0.9,21.0,567.0,903.86,666.91
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.5,865.52,645.51
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,825.08,622.34
2016,4,24,16,45,716.5,90.0,0.9,20.0,410.0,777.9,592.85
2016,4,24,17,0,682.0,85.0,0.9,20.0,356.0,724.73,558.44
2016,4,24,17,15,636.0,78.5,0.85,19.0,302.0,659.62,515.75
2016,4,24,17,30,590.0,72.0,0.8,18.0,248.0,595.24,471.64
2016,4,24,17,45,521.0,64.0,0.8,17.5,196.0,512.6,410.95
2016,4,24,18,0,452.0,56.0,0.8,17.0,144.0,433.28,349.08
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,328.75,263.34
2016,4,24,18,30,243.0,31.0,0.9,16.0,54.0,233.01,175.88
2016,4,24,18,45,121.5,15.5,1.0,15.5,27.0,110.66,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,14.0,1.45,11.5,20.0,12.73,0.0
2016,4,25,6,0,163.0,28.0,1.6,12.0,40.0,21.9,11.12
2016,4,25,6,15,270.5,42.0,1.85,12.5,82.0,32.43,22.7
2016,4,25,6,30,378.0,56.0,2.1,13.0,124.0,42.67,32.34
2016,4,25,6,45,452.5,66.0,2.4,14.0,174.5,50.53,39.54
2016,4,25,7,0,527.0,76.0,2.7,15.0,225.0,56.6,44.9
2016,4,25,7,15,577.0,83.5,2.85,15.5,278.0,60.26,48.02
2016,4,25,7,30,627.0,91.0,3.0,16.0,331.0,63.76,50.88
2016,4,25,7,45,666.5,96.0,3.2,17.0,384.5,65.15,51.73
2016,4,25,8,0,706.0,101.0,3.4,18.0,438.0,66.48,52.48
2016,4,25,8,15,732.5,105.5,3.4,18.5,489.0,67.26,52.85
2016,4,25,8,30,759.0,110.0,3.4,19.0,540.0,76.1,60.13
2016,4,25,8,45,780.0,113.0,3.45,19.5,588.0,124.36,70.94
2016,4,25,9,0,801.0,116.0,3.5,20.0,636.0,175.29,102.31
2016,4,25,9,15,816.0,119.0,3.45,20.5,679.5,227.61,142.74
2016,4,25,9,30,831.0,122.0,3.4,21.0,723.0,281.53,188.06
2016,4,25,9,45,846.5,122.0,3.4,21.5,761.5,334.74,234.08
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,395.07,285.34
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,448.21,330.94
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,501.25,375.38
2016,4,25,10,45,883.5,128.0,3.3,22.5,887.0,551.98,416.25
2016,4,25,11,0,888.0,130.0,3.3,23.0,911.0,601.81,455.16
2016,4,25,11,15,891.5,131.0,3.3,23.0,927.5,649.17,492.06
2016,4,25,11,30,895.0,132.0,3.3,23.0,944.0,695.16,527.08
2016,4,25,11,45,893.0,135.0,3.35,23.5,952.0,737.45,557.75
2016,4,25,12,0,891.0,138.0,3.4,24.0,960.0,777.64,586.24
2016,4,25,12,15,891.0,138.0,3.4,24.0,960.0,814.59,611.53
2016,4,25,12,30,891.0,138.0,3.4,24.0,960.0,849.22,635.06
2016,4,25,12,45,655.5,264.0,3.45,24.0,866.5,811.49,606.82
2016,4,25,13,0,420.0,390.0,3.5,24.0,773.0,749.48,558.85
2016,4,25,13,15,452.0,374.5,3.5,24.0,780.0,783.65,584.36
2016,4,25,13,30,484.0,359.0,3.5,24.0,787.0,816.95,608.58
2016,4,25,13,45,661.0,254.5,3.55,24.0,823.0,899.9,671.28
2016,4,25,14,0,838.0,150.0,3.6,24.0,859.0,972.17,721.37
2016,4,25,14,15,828.5,148.0,3.6,24.0,829.0,975.31,723.84
2016,4,25,14,30,819.0,146.0,3.6,24.0,799.0,975.02,724.73
2016,4,25,14,45,566.0,238.5,3.6,24.0,680.0,835.34,629.47
2016,4,25,15,0,313.0,331.0,3.6,24.0,561.0,677.54,513.86
2016,4,25,15,15,526.5,238.0,3.5,23.5,598.5,804.79,612.94
2016,4,25,15,30,740.0,145.0,3.4,23.0,636.0,915.86,693.51
2016,4,25,15,45,662.0,154.0,3.3,23.0,569.5,847.33,646.5
2016,4,25,16,0,584.0,163.0,3.2,23.0,503.0,777.2,599.01
2016,4,25,16,15,497.0,169.5,3.0,22.5,440.5,689.18,537.55
2016,4,25,16,30,410.0,176.0,2.8,22.0,378.0,610.73,480.68
2016,4,25,16,45,376.5,164.0,2.6,22.0,333.5,559.94,443.75
2016,4,25,17,0,343.0,152.0,2.4,22.0,289.0,492.41,393.67
2016,4,25,17,15,404.0,123.0,2.25,21.5,261.0,516.88,415.13
2016,4,25,17,30,465.0,94.0,2.1,21.0,233.0,517.81,417.74
2016,4,25,17,45,412.0,79.5,2.0,20.5,184.5,444.77,360.55
2016,4,25,18,0,359.0,65.0,1.9,20.0,136.0,374.54,303.47
2016,4,25,18,15,266.0,49.5,1.9,19.5,93.5,279.0,223.51
2016,4,25,18,30,173.0,34.0,1.9,19.0,51.0,191.31,144.22
2016,4,25,18,45,86.5,17.0,1.9,18.5,25.5,93.42,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.0,15.0,2.6,14.5,20.0,13.64,0.0
2016,4,26,6,0,130.0,30.0,2.8,15.0,40.0,23.4,12.55
2016,4,26,6,15,222.5,47.5,2.9,15.0,81.0,36.54,26.03
2016,4,26,6,30,315.0,65.0,3.0,15.0,122.0,49.24,37.86
2016,4,26,6,45,382.0,78.0,3.2,15.5,170.5,58.03,45.93
2016,4,26,7,0,449.0,91.0,3.4,16.0,219.0,66.49,53.44
2016,4,26,7,15,499.0,101.0,3.5,16.5,270.5,72.39,58.49
2016,4,26,7,30,549.0,111.0,3.6,17.0,322.0,78.74,63.78
2016,4,26,7,45,588.0,118.0,3.75,18.0,374.5,80.87,65.16
2016,4,26,8,0,627.0,125.0,3.9,19.0,427.0,82.86,66.38
2016,4,26,8,15,655.5,131.0,3.85,19.5,477.0,83.88,66.88
2016,4,26,8,30,684.0,137.0,3.8,20.0,527.0,87.93,69.95
2016,4,26,8,45,709.5,140.0,3.75,20.5,575.0,133.03,79.14
2016,4,26,9,0,735.0,143.0,3.7,21.0,623.0,181.35,109.34
2016,4,26,9,15,751.5,146.5,3.65,21.5,665.5,231.39,147.97
2016,4,26,9,30,768.0,150.0,3.6,22.0,708.0,290.02,196.43
2016,4,26,9,45,800.5,142.0,3.6,22.5,749.5,338.78,237.91
2016,4,26,10,0,833.0,134.0,3.6,23.0,791.0,390.63,281.97
2016,4,26,10,15,842.0,135.5,3.55,23.0,822.0,443.01,326.72
2016,4,26,10,30,851.0,137.0,3.5,23.0,853.0,499.01,373.03
2016,4,26,10,45,863.0,134.5,3.5,23.5,879.0,548.8,412.98
2016,4,26,11,0,875.0,132.0,3.5,24.0,905.0,598.34,451.59
2016,4,26,11,15,879.0,133.0,3.55,24.0,921.0,645.34,488.28
2016,4,26,11,30,883.0,134.0,3.6,24.0,937.0,691.04,523.22
2016,4,26,11,45,890.5,131.0,3.65,24.5,947.5,734.42,554.82
2016,4,26,12,0,898.0,128.0,3.7,25.0,958.0,776.28,584.34
2016,4,26,12,15,898.0,128.0,3.7,25.0,958.5,813.24,609.58
2016,4,26,12,30,898.0,128.0,3.7,25.0,959.0,847.84,633.13
2016,4,26,12,45,889.0,132.5,3.75,25.0,949.5,876.44,652.78
2016,4,26,13,0,880.0,137.0,3.8,25.0,940.0,902.03,670.44
2016,4,26,13,15,876.0,136.0,3.8,25.0,924.5,923.86,685.37
2016,4,26,13,30,872.0,135.0,3.8,25.0,909.0,942.59,698.31
2016,4,26,13,45,864.5,135.0,3.85,25.0,885.5,955.84,708.0
2016,4,26,14,0,857.0,135.0,3.9,25.0,862.0,965.79,715.65
2016,4,26,14,15,848.0,133.0,3.85,25.0,831.5,968.95,718.34
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,979.42,726.11
2016,4,26,14,45,824.5,130.0,3.8,25.0,763.5,971.82,722.2
2016,4,26,15,0,810.0,129.0,3.8,25.0,726.0,960.89,716.35
2016,4,26,15,15,795.0,126.0,3.7,24.5,683.5,944.03,707.4
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,924.1,696.47
2016,4,26,15,45,758.0,120.0,3.55,24.0,594.0,894.53,677.92
2016,4,26,16,0,736.0,117.0,3.5,24.0,547.0,868.32,661.72
2016,4,26,16,15,710.0,112.5,3.3,23.5,497.0,828.85,636.55
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,787.61,609.89
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,735.03,573.74
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,681.77,536.47
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,616.78,490.29
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,552.6,443.18
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.0,471.65,381.17
2016,4,26,18,0,387.0,62.0,2.1,21.0,139.0,390.59,315.75
2016,4,26,18,15,293.0,48.0,2.1,20.5,96.5,295.02,236.1
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,207.51,157.45
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,101.73,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,21.0,15.0,1.2,16.5,16.5,13.64,0.0
2016,4,27,6,0,42.0,30.0,1.2,17.0,33.0,24.95,14.08
2016,4,27,6,15,92.0,51.5,1.35,17.5,66.5,41.59,30.17
2016,4,27,6,30,142.0,73.0,1.5,18.0,100.0,56.13,43.42
2016,4,27,6,45,209.5,87.5,1.65,18.5,141.0,66.69,52.93
2016,4,27,7,0,277.0,102.0,1.8,19.0,182.0,76.95,61.88
2016,4,27,7,15,386.5,107.0,1.85,19.0,243.0,75.82,60.84
2016,4,27,7,30,496.0,112.0,1.9,19.0,304.0,78.23,62.78
2016,4,27,7,45,551.5,119.0,1.95,19.5,362.0,81.11,64.92
2016,4,27,8,0,607.0,126.0,2.0,20.0,420.0,83.18,66.32
2016,4,27,8,15,635.0,132.5,1.95,20.5,469.0,84.51,67.07
2016,4,27,8,30,663.0,139.0,1.9,21.0,518.0,91.31,72.45
2016,4,27,8,45,548.5,195.0,1.9,21.5,526.5,162.88,107.2
2016,4,27,9,0,434.0,251.0,1.9,22.0,535.0,219.81,151.1
2016,4,27,9,15,592.0,201.0,1.9,22.0,616.0,243.05,162.56
2016,4,27,9,30,750.0,151.0,1.9,22.0,697.0,282.0,190.03
2016,4,27,9,45,770.5,149.5,1.9,22.5,735.5,337.9,236.71
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,388.89,279.41
2016,4,27,10,15,800.0,150.5,1.9,23.0,805.0,439.86,322.1
2016,4,27,10,30,809.0,153.0,1.9,23.0,836.0,491.02,363.86
2016,4,27,10,45,820.5,151.5,1.9,23.5,861.0,540.26,402.38
2016,4,27,11,0,832.0,150.0,1.9,24.0,886.0,589.42,439.64
2016,4,27,11,15,836.5,151.0,1.95,24.0,902.5,636.07,475.15
2016,4,27,11,30,841.0,152.0,2.0,24.0,919.0,681.62,509.06
2016,4,27,11,45,847.5,149.5,2.05,24.0,928.5,721.44,538.5
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,761.58,567.61
2016,4,27,12,15,501.0,311.0,2.15,24.0,775.0,677.22,503.64
2016,4,27,12,30,148.0,475.0,2.2,24.0,612.0,554.76,410.8
2016,4,27,12,45,161.5,471.0,2.3,24.5,620.0,575.13,426.13
2016,4,27,13,0,175.0,467.0,2.4,25.0,628.0,595.6,440.58
2016,4,27,13,15,496.5,314.0,2.45,25.0,758.5,768.38,569.5
2016,4,27,13,30,818.0,161.0,2.5,25.0,889.0,929.44,681.74
2016,4,27,13,45,817.0,156.5,2.55,25.0,867.5,944.26,691.02
2016,4,27,14,0,816.0,152.0,2.6,25.0,846.0,955.88,699.71
2016,4,27,14,15,470.0,271.5,2.65,25.0,668.0,761.17,566.46
2016,4,27,14,30,124.0,391.0,2.7,25.0,490.0,528.18,395.34
2016,4,27,14,45,451.0,265.5,2.75,25.0,602.5,753.3,566.52
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,942.77,699.06
2016,4,27,15,15,576.5,207.5,2.75,25.0,620.5,827.91,620.56
2016,4,27,15,30,375.0,275.0,2.7,25.0,526.0,683.4,517.31
2016,4,27,15,45,537.0,201.5,2.65,25.0,532.0,774.62,587.99
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,847.57,640.05
2016,4,27,16,15,560.5,151.5,2.4,24.5,462.0,736.09,563.72
2016,4,27,16,30,422.0,175.0,2.2,24.0,386.0,621.36,481.93
2016,4,27,16,45,397.5,159.5,2.0,24.0,340.5,573.98,448.66
2016,4,27,17,0,373.0,144.0,1.8,24.0,295.0,526.15,413.95
2016,4,27,17,15,345.0,126.5,1.65,23.5,250.5,472.81,375.25
2016,4,27,17,30,317.0,109.0,1.5,23.0,206.0,403.08,323.17
2016,4,27,17,45,275.5,91.0,1.35,22.5,163.0,340.6,274.31
2016,4,27,18,0,234.0,73.0,1.2,22.0,120.0,280.22,225.22
2016,4,27,18,15,172.5,54.5,1.15,21.5,83.5,207.69,164.59
2016,4,27,18,30,111.0,36.0,1.1,21.0,47.0,139.15,104.22
2016,4,27,18,45,55.5,18.0,1.1,20.5,23.5,67.26,5.92
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,12.5,0.45,17.0,12.5,11.01,0.0
2016,4,28,6,0,0.0,25.0,0.5,17.0,25.0,21.95,12.04
2016,4,28,6,15,15.0,47.5,0.7,17.0,50.5,39.79,28.8
2016,4,28,6,30,30.0,70.0,0.9,17.0,76.0,57.2,44.6
2016,4,28,6,45,55.5,91.5,1.1,17.5,106.5,73.67,59.25
2016,4,28,7,0,81.0,113.0,1.3,18.0,137.0,89.87,73.34
2016,4,28,7,15,75.0,135.0,1.4,18.0,160.5,105.9,87.12
2016,4,28,7,30,69.0,157.0,1.5,18.0,184.0,121.56,100.35
2016,4,28,7,45,34.5,150.0,1.6,18.5,163.5,118.71,97.36
2016,4,28,8,0,0.0,143.0,1.7,19.0,143.0,120.48,98.35
2016,4,28,8,15,26.0,191.0,1.7,19.5,206.0,147.07,120.2
2016,4,28,8,30,52.0,239.0,1.7,20.0,269.0,178.38,138.61
2016,4,28,8,45,74.0,269.0,1.75,20.5,316.0,206.2,157.57
2016,4,28,9,0,96.0,299.0,1.8,21.0,363.0,237.11,179.21
2016,4,28,9,15,190.0,317.0,1.85,21.0,452.5,266.88,197.86
2016,4,28,9,30,284.0,335.0,1.9,21.0,542.0,307.89,226.44
2016,4,28,9,45,250.0,360.5,1.95,21.5,550.0,336.74,250.26
2016,4,28,10,0,216.0,386.0,2.0,22.0,558.0,371.5,277.75
2016,4,28,10,15,523.0,263.0,2.1,22.5,700.5,411.43,305.22
2016,4,28,10,30,830.0,140.0,2.2,23.0,843.0,492.62,366.28
2016,4,28,10,45,837.0,141.0,2.3,23.5,866.0,542.39,405.6
2016,4,28,11,0,844.0,142.0,2.4,24.0,889.0,592.78,444.35
2016,4,28,11,15,847.5,142.5,2.45,24.0,905.5,637.61,478.88
2016,4,28,11,30,851.0,143.0,2.5,24.0,922.0,681.15,511.73
2016,4,28,11,45,853.0,143.5,2.6,24.5,930.0,722.2,541.38
2016,4,28,12,0,855.0,144.0,2.7,25.0,938.0,761.53,569.21
2016,4,28,12,15,855.5,144.5,2.75,25.0,939.0,797.82,594.1
2016,4,28,12,30,856.0,145.0,2.8,25.0,940.0,831.96,617.33
2016,4,28,12,45,435.0,206.0,2.9,25.0,610.0,575.92,436.19
2016,4,28,13,0,14.0,267.0,3.0,25.0,280.0,252.3,189.43
2016,4,28,13,15,423.0,209.0,3.05,25.0,586.5,604.56,461.3
2016,4,28,13,30,832.0,151.0,3.1,25.0,893.0,933.65,690.4
2016,4,28,13,45,416.0,92.5,3.15,25.5,463.5,500.3,384.35
2016,4,28,14,0,0.0,34.0,3.2,26.0,34.0,30.18,18.23
2016,4,28,14,15,249.5,167.5,3.2,26.0,367.5,436.32,338.03
2016,4,28,14,30,499.0,301.0,3.2,26.0,701.0,830.62,619.07
2016,4,28,14,45,515.0,272.0,3.2,26.0,668.5,823.73,613.57
2016,4,28,15,0,531.0,243.0,3.2,26.0,636.0,813.58,608.97
2016,4,28,15,15,633.0,191.0,3.05,25.5,633.5,866.59,649.11
2016,4,28,15,30,735.0,139.0,2.9,25.0,631.0,906.67,677.75
2016,4,28,15,45,388.0,188.0,2.8,25.0,446.0,615.59,472.48
2016,4,28,16,0,41.0,237.0,2.7,25.0,261.0,285.81,219.95
2016,4,28,16,15,20.5,176.5,2.5,25.0,188.5,185.84,143.54
2016,4,28,16,30,0.0,116.0,2.3,25.0,116.0,105.6,79.78
2016,4,28,16,45,0.0,102.5,2.15,25.0,102.5,92.94,70.0
2016,4,28,17,0,0.0,89.0,2.0,25.0,89.0,80.24,59.98
2016,4,28,17,15,0.0,75.5,1.75,24.0,75.5,67.49,50.0
2016,4,28,17,30,0.0,62.0,1.5,23.0,62.0,54.78,39.84
2016,4,28,17,45,0.0,49.0,1.25,22.5,49.0,43.25,30.36
2016,4,28,18,0,0.0,36.0,1.0,22.0,36.0,31.73,20.72
2016,4,28,18,15,0.0,25.0,0.95,21.5,25.0,22.01,12.44
2016,4,28,18,30,0.0,14.0,0.9,21.0,14.0,12.3,4.08
2016,4,28,18,45,0.0,7.0,0.9,20.5,7.0,6.14,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,12.21,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,24.22,14.22
2016,4,29,6,15,331.0,43.0,1.5,15.5,96.0,34.19,24.15
2016,4,29,6,30,434.0,55.0,1.5,16.0,140.0,42.78,32.16
2016,4,29,6,45,500.5,64.0,1.5,16.5,190.5,48.33,37.26
2016,4,29,7,0,567.0,73.0,1.5,17.0,241.0,53.66,41.95
2016,4,29,7,15,614.0,80.0,1.55,17.5,294.0,57.07,44.81
2016,4,29,7,30,661.0,87.0,1.6,18.0,347.0,60.32,47.43
2016,4,29,7,45,695.5,91.5,1.7,18.5,400.5,61.5,48.19
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,62.62,48.87
2016,4,29,8,15,755.0,100.5,1.9,19.5,505.0,70.45,55.31
2016,4,29,8,30,780.0,105.0,2.0,20.0,556.0,83.22,54.14
2016,4,29,8,45,799.0,108.0,2.1,20.5,604.0,132.52,73.48
2016,4,29,9,0,818.0,111.0,2.2,21.0,652.0,184.22,107.44
2016,4,29,9,15,832.0,114.0,2.15,21.0,695.0,237.17,149.42
2016,4,29,9,30,846.0,117.0,2.1,21.0,738.0,291.57,195.58
2016,4,29,9,45,851.0,122.0,2.1,21.5,773.5,345.98,242.48
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,406.16,293.05
2016,4,29,10,15,863.0,129.0,2.05,22.5,839.0,458.17,336.23
2016,4,29,10,30,870.0,131.0,2.0,23.0,869.0,509.92,377.87
2016,4,29,10,45,871.0,134.5,1.95,23.5,891.0,559.27,416.35
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,607.43,452.58
2016,4,29,11,15,874.5,139.0,1.8,24.0,928.5,653.23,486.58
2016,4,29,11,30,877.0,140.0,1.7,24.0,944.0,697.61,518.5
2016,4,29,11,45,875.5,142.0,1.65,24.5,951.0,738.42,546.33
2016,4,29,12,0,874.0,144.0,1.6,25.0,958.0,777.22,571.94
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.5,812.96,594.73
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,846.42,615.81
2016,4,29,12,45,871.0,143.5,1.45,25.0,949.0,875.72,634.04
2016,4,29,13,0,869.0,143.0,1.4,25.0,941.0,902.33,650.44
2016,4,29,13,15,864.5,142.0,1.5,25.0,925.0,923.38,665.28
2016,4,29,13,30,860.0,141.0,1.6,25.0,909.0,941.34,678.32
2016,4,29,13,45,850.0,141.5,1.75,25.5,884.5,952.43,686.39
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,970.78,699.2
2016,4,29,14,15,830.5,140.5,1.95,26.0,829.5,974.11,702.63
2016,4,29,14,30,821.0,139.0,2.0,26.0,799.0,974.04,704.2
2016,4,29,14,45,804.0,139.0,2.1,26.0,761.5,964.91,700.68
2016,4,29,15,0,787.0,139.0,2.2,26.0,724.0,952.52,695.18
2016,4,29,15,15,772.0,135.5,2.15,25.5,682.0,935.1,686.31
2016,4,29,15,30,757.0,132.0,2.1,25.0,640.0,914.69,675.55
2016,4,29,15,45,737.5,128.0,2.1,25.0,594.0,892.72,662.99
2016,4,29,16,0,718.0,124.0,2.1,25.0,548.0,862.39,644.81
2016,4,29,16,15,506.0,163.5,2.0,24.5,449.0,692.48,529.77
2016,4,29,16,30,294.0,203.0,1.9,24.0,350.0,520.72,404.48
2016,4,29,16,45,382.0,163.5,1.8,24.0,333.0,565.68,441.88
2016,4,29,17,0,470.0,124.0,1.7,24.0,316.0,585.78,459.57
2016,4,29,17,15,429.5,113.0,1.55,23.5,269.0,526.8,416.52
2016,4,29,17,30,389.0,102.0,1.4,23.0,222.0,469.01,373.58
2016,4,29,17,45,341.0,86.5,1.25,22.5,177.0,401.11,321.27
2016,4,29,18,0,293.0,71.0,1.1,22.0,132.0,335.76,268.9
2016,4,29,18,15,222.5,54.0,1.05,21.5,93.0,255.84,202.96
2016,4,29,18,30,152.0,37.0,1.0,21.0,54.0,181.41,138.06
2016,4,29,18,45,76.0,18.5,1.0,20.5,27.0,80.79,25.0
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,12.5,2.45,14.5,12.5,11.0,0.0
2016,4,30,6,0,0.0,25.0,2.7,15.0,25.0,22.05,12.61
2016,4,30,6,15,2.5,46.0,2.75,15.0,46.5,39.46,28.82
2016,4,30,6,30,5.0,67.0,2.8,15.0,68.0,56.55,44.44
2016,4,30,6,45,16.0,88.0,2.9,15.5,92.5,73.52,59.66
2016,4,30,7,0,27.0,109.0,3.0,16.0,117.0,87.3,71.75
2016,4,30,7,15,32.5,132.0,3.0,16.0,143.5,104.04,86.3
2016,4,30,7,30,38.0,155.0,3.0,16.0,170.0,120.4,100.26
2016,4,30,7,45,19.0,94.0,3.0,16.0,101.5,79.45,64.33
2016,4,30,8,0,0.0,33.0,3.0,16.0,33.0,29.11,20.06
2016,4,30,8,15,0.0,46.0,2.9,16.0,46.0,40.64,30.1
2016,4,30,8,30,0.0,59.0,2.8,16.0,59.0,52.19,38.13
2016,4,30,8,45,0.0,63.5,2.7,16.5,63.5,56.21,41.25
2016,4,30,9,0,0.0,68.0,2.6,17.0,68.0,60.24,44.35
2016,4,30,9,15,9.0,164.0,2.55,17.0,171.0,143.24,111.4
2016,4,30,9,30,18.0,260.0,2.5,17.0,274.0,222.32,173.59
2016,4,30,9,45,14.0,245.5,2.5,17.5,257.0,212.69,165.39
2016,4,30,10,0,10.0,231.0,2.5,18.0,240.0,201.77,156.44
2016,4,30,10,15,10.5,234.5,2.5,18.0,244.0,206.43,159.95
2016,4,30,10,30,11.0,238.0,2.5,18.0,248.0,211.09,163.43
2016,4,30,10,45,12.0,243.5,2.5,18.0,254.5,217.7,168.46
2016,4,30,11,0,13.0,249.0,2.5,18.0,261.0,224.42,173.59
2016,4,30,11,15,19.0,299.5,2.5,18.0,317.0,272.54,210.72
2016,4,30,11,30,25.0,350.0,2.5,18.0,373.0,319.48,246.39
2016,4,30,11,45,16.0,266.5,2.55,18.0,281.5,246.16,190.07
2016,4,30,12,0,7.0,183.0,2.6,18.0,190.0,167.64,128.94
2016,4,30,12,15,9.0,207.0,2.6,18.0,216.0,191.15,147.61
2016,4,30,12,30,11.0,231.0,2.6,18.0,242.0,215.04,166.29
2016,4,30,12,45,9.5,208.5,2.6,18.5,218.0,194.53,149.97
2016,4,30,13,0,8.0,186.0,2.6,19.0,194.0,173.62,133.42
2016,4,30,13,15,7.5,183.0,2.55,19.0,190.5,170.99,131.46
2016,4,30,13,30,7.0,180.0,2.5,19.0,187.0,168.27,129.42
2016,4,30,13,45,11.5,230.5,2.5,19.0,241.0,219.65,169.87
2016,4,30,14,0,16.0,281.0,2.5,19.0,295.0,272.57,210.95
2016,4,30,14,15,14.5,265.5,2.45,19.0,277.5,257.69,199.55
2016,4,30,14,30,13.0,250.0,2.4,19.0,260.0,242.56,188.14
2016,4,30,14,45,14.0,250.0,2.4,19.0,260.5,244.83,190.33
2016,4,30,15,0,15.0,250.0,2.4,19.0,261.0,247.29,192.67
2016,4,30,15,15,7.5,150.0,2.4,18.5,155.5,143.19,111.04
2016,4,30,15,30,0.0,50.0,2.4,18.0,50.0,44.26,30.95
2016,4,30,15,45,0.0,46.0,2.4,18.0,46.0,40.69,28.15
2016,4,30,16,0,0.0,42.0,2.4,18.0,42.0,37.12,25.29
2016,4,30,16,15,0.0,85.0,2.35,17.5,85.0,75.28,57.14
2016,4,30,16,30,0.0,128.0,2.3,17.0,128.0,117.67,92.45
2016,4,30,16,45,0.0,103.5,2.3,17.0,103.5,93.86,73.04
2016,4,30,17,0,0.0,79.0,2.3,17.0,79.0,70.12,53.52
2016,4,30,17,15,0.0,67.0,2.25,16.5,67.0,59.22,44.63
2016,4,30,17,30,0.0,55.0,2.2,16.0,55.0,48.56,35.78
2016,4,30,17,45,0.0,43.5,2.2,16.0,43.5,38.36,27.09
2016,4,30,18,0,0.0,32.0,2.2,16.0,32.0,28.19,18.31
2016,4,30,18,15,0.0,22.0,2.2,16.0,22.0,19.35,10.6
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,10.54,2.9
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,5.26,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.63,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,5.26,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,10.53,3.59
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,15.82,8.43
2016,5,1,6,45,0.0,24.5,2.7,15.5,24.5,21.55,13.62
2016,5,1,7,0,0.0,31.0,2.7,16.0,31.0,27.3,18.73
2016,5,1,7,15,0.0,34.0,2.65,16.0,34.0,29.96,21.06
2016,5,1,7,30,0.0,37.0,2.6,16.0,37.0,32.62,23.36
2016,5,1,7,45,0.0,61.0,2.55,16.5,61.0,53.9,41.93
2016,5,1,8,0,0.0,85.0,2.5,17.0,85.0,75.26,60.24
2016,5,1,8,15,0.0,93.0,2.5,17.0,93.0,82.13,65.94
2016,5,1,8,30,0.0,101.0,2.5,17.0,101.0,88.95,68.31
2016,5,1,8,45,0.0,88.5,2.55,17.5,88.5,78.45,59.34
2016,5,1,9,0,0.0,76.0,2.6,18.0,76.0,67.36,49.98
2016,5,1,9,15,2.5,130.5,2.65,18.5,132.5,114.65,88.01
2016,5,1,9,30,5.0,185.0,2.7,19.0,189.0,160.47,124.09
2016,5,1,9,45,53.5,284.5,2.8,20.0,327.5,245.45,188.49
2016,5,1,10,0,102.0,384.0,2.9,21.0,466.0,340.34,259.09
2016,5,1,10,15,104.5,400.5,2.85,21.5,487.5,364.02,276.29
2016,5,1,10,30,107.0,417.0,2.8,22.0,509.0,388.17,293.88
2016,5,1,10,45,79.0,409.0,2.75,22.5,478.5,378.48,286.22
2016,5,1,11,0,51.0,401.0,2.7,23.0,448.0,365.2,275.73
2016,5,1,11,15,32.5,337.0,2.6,23.0,367.5,308.82,233.69
2016,5,1,11,30,14.0,273.0,2.5,23.0,287.0,248.8,188.38
2016,5,1,11,45,56.5,369.0,2.45,23.5,422.5,362.58,273.85
2016,5,1,12,0,99.0,465.0,2.4,24.0,558.0,483.52,361.12
2016,5,1,12,15,61.5,409.5,2.4,24.0,467.5,414.64,310.4
2016,5,1,12,30,24.0,354.0,2.4,24.0,377.0,335.72,252.19
2016,5,1,12,45,18.5,309.0,2.4,24.0,327.0,292.84,220.71
2016,5,1,13,0,13.0,264.0,2.4,24.0,277.0,248.78,187.81
2016,5,1,13,15,183.5,339.0,2.45,24.0,504.5,502.66,380.51
2016,5,1,13,30,354.0,414.0,2.5,24.0,732.0,745.22,552.73
2016,5,1,13,45,299.0,417.5,2.65,24.0,681.5,711.29,527.69
2016,5,1,14,0,244.0,421.0,2.8,24.0,631.0,660.21,492.59
2016,5,1,14,15,159.0,398.0,2.85,24.0,533.0,562.8,422.9
2016,5,1,14,30,74.0,375.0,2.9,24.0,435.0,445.72,337.12
2016,5,1,14,45,429.5,257.0,2.95,24.0,580.0,725.22,550.3
2016,5,1,15,0,785.0,139.0,3.0,24.0,725.0,952.4,709.68
2016,5,1,15,15,638.0,187.5,2.85,23.5,646.0,869.98,653.79
2016,5,1,15,30,491.0,236.0,2.7,23.0,567.0,772.51,586.33
2016,5,1,15,45,491.0,217.5,2.6,23.0,529.0,750.68,573.24
2016,5,1,16,0,491.0,199.0,2.5,23.0,491.0,726.4,557.81
2016,5,1,16,15,455.5,189.0,2.3,22.5,441.5,676.41,523.54
2016,5,1,16,30,420.0,179.0,2.1,22.0,392.0,625.85,488.46
2016,5,1,16,45,396.5,161.5,1.9,22.0,345.0,576.91,453.48
2016,5,1,17,0,373.0,144.0,1.7,22.0,298.0,527.4,417.45
2016,5,1,17,15,339.5,129.0,1.55,21.5,254.0,454.71,364.18
2016,5,1,17,30,306.0,114.0,1.4,21.0,210.0,401.58,324.0
2016,5,1,17,45,268.0,96.0,1.25,20.5,168.5,342.11,277.31
2016,5,1,18,0,230.0,78.0,1.1,20.0,127.0,284.53,230.44
2016,5,1,18,15,174.0,59.0,1.1,19.5,90.0,215.02,172.32
2016,5,1,18,30,118.0,40.0,1.1,19.0,53.0,148.99,114.77
2016,5,1,18,45,59.0,20.0,1.15,19.0,26.5,73.94,32.71
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.0,17.0,1.6,17.5,28.0,13.34,0.0
2016,5,2,6,0,216.0,34.0,1.7,18.0,56.0,26.43,16.34
2016,5,2,6,15,308.5,47.0,1.75,18.0,98.5,36.03,25.6
2016,5,2,6,30,401.0,60.0,1.8,18.0,141.0,46.56,35.25
2016,5,2,6,45,462.0,69.5,1.9,18.5,190.0,52.31,40.45
2016,5,2,7,0,523.0,79.0,2.0,19.0,239.0,57.81,45.22
2016,5,2,7,15,273.0,113.5,2.0,19.5,198.5,84.36,68.1
2016,5,2,7,30,23.0,148.0,2.0,20.0,158.0,121.68,99.69
2016,5,2,7,45,84.0,181.5,2.05,20.5,223.0,139.02,113.77
2016,5,2,8,0,145.0,215.0,2.1,21.0,288.0,152.74,124.6
2016,5,2,8,15,173.0,238.5,2.05,21.0,334.0,166.67,135.72
2016,5,2,8,30,201.0,262.0,2.0,21.0,380.0,187.32,142.12
2016,5,2,8,45,472.5,197.0,2.0,21.5,504.5,166.58,110.66
2016,5,2,9,0,744.0,132.0,2.0,22.0,629.0,196.09,119.17
2016,5,2,9,15,759.0,135.5,2.0,22.5,670.5,245.45,158.23
2016,5,2,9,30,774.0,139.0,2.0,23.0,712.0,296.44,200.8
2016,5,2,9,45,791.0,138.5,2.0,23.5,749.5,346.47,243.15
2016,5,2,10,0,808.0,138.0,2.0,24.0,787.0,397.88,286.15
2016,5,2,10,15,816.5,140.0,2.1,24.0,817.0,448.8,328.84
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,499.8,370.61
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,548.75,409.07
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,596.71,445.68
2016,5,2,11,15,831.0,152.0,2.45,25.0,907.0,642.49,480.52
2016,5,2,11,30,835.0,153.0,2.5,25.0,923.0,687.15,513.79
2016,5,2,11,45,836.0,154.0,2.65,25.0,931.0,728.37,544.54
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,767.87,573.64
2016,5,2,12,15,528.5,315.5,2.9,25.0,810.5,707.53,526.58
2016,5,2,12,30,220.0,476.0,3.0,25.0,682.0,616.19,456.41
2016,5,2,12,45,520.5,319.5,3.15,25.5,801.5,755.53,561.93
2016,5,2,13,0,821.0,163.0,3.3,26.0,921.0,891.29,658.33
2016,5,2,13,15,816.5,162.0,3.35,26.0,906.0,912.13,671.89
2016,5,2,13,30,812.0,161.0,3.4,26.0,891.0,929.93,684.4
2016,5,2,13,45,455.5,290.0,3.45,26.0,697.5,744.55,554.64
2016,5,2,14,0,99.0,419.0,3.5,26.0,504.0,504.43,376.58
2016,5,2,14,15,431.5,291.5,3.3,25.5,643.5,747.59,561.01
2016,5,2,14,30,764.0,164.0,3.1,25.0,783.0,947.62,701.59
2016,5,2,14,45,494.0,259.5,2.95,25.0,653.0,792.08,591.82
2016,5,2,15,0,224.0,355.0,2.8,25.0,523.0,600.66,452.0
2016,5,2,15,15,112.0,186.5,2.65,24.5,270.5,307.09,237.81
2016,5,2,15,30,0.0,18.0,2.5,24.0,18.0,15.91,7.21
2016,5,2,15,45,154.0,134.5,2.4,23.5,226.5,306.74,243.56
2016,5,2,16,0,308.0,251.0,2.3,23.0,435.0,594.1,460.52
2016,5,2,16,15,422.0,200.0,2.3,22.5,428.0,658.13,510.42
2016,5,2,16,30,536.0,149.0,2.3,22.0,421.0,696.69,543.34
2016,5,2,16,45,268.0,119.5,2.3,22.0,255.5,409.53,327.36
2016,5,2,17,0,0.0,90.0,2.3,22.0,90.0,81.07,61.05
2016,5,2,17,15,0.0,77.0,2.35,21.5,77.0,68.83,51.62
2016,5,2,17,30,0.0,64.0,2.4,21.0,64.0,56.56,41.66
2016,5,2,17,45,0.0,51.0,2.45,21.0,51.0,45.02,32.04
2016,5,2,18,0,0.0,38.0,2.5,21.0,38.0,33.5,22.3
2016,5,2,18,15,0.0,27.0,2.6,20.5,27.0,23.77,14.01
2016,5,2,18,30,0.0,16.0,2.7,20.0,16.0,14.06,5.66
2016,5,2,18,45,0.0,8.0,2.85,20.0,8.0,7.02,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,8.0,3.05,17.0,8.0,7.02,0.0
2016,5,3,6,0,0.0,16.0,3.0,17.0,16.0,14.07,6.16
2016,5,3,6,15,0.0,27.5,2.95,17.0,27.5,24.22,15.47
2016,5,3,6,30,0.0,39.0,2.9,17.0,39.0,34.39,24.72
2016,5,3,6,45,0.0,53.0,2.85,17.5,53.0,46.8,35.78
2016,5,3,7,0,0.0,67.0,2.8,18.0,67.0,58.9,46.37
2016,5,3,7,15,0.0,40.5,2.8,18.0,40.5,35.71,25.92
2016,5,3,7,30,0.0,14.0,2.8,18.0,14.0,12.32,5.23
2016,5,3,7,45,0.0,68.0,2.8,18.0,68.0,60.12,47.08
2016,5,3,8,0,0.0,122.0,2.8,18.0,122.0,104.88,85.49
2016,5,3,8,15,25.0,183.0,2.85,18.5,198.0,142.38,116.82
2016,5,3,8,30,50.0,244.0,2.9,19.0,274.0,183.56,143.05
2016,5,3,8,45,88.5,278.0,3.0,19.5,336.0,215.49,165.07
2016,5,3,9,0,127.0,312.0,3.1,20.0,398.0,241.6,182.56
2016,5,3,9,15,112.5,330.0,2.95,20.0,409.5,273.77,207.88
2016,5,3,9,30,98.0,348.0,2.8,20.0,421.0,293.63,223.7
2016,5,3,9,45,124.0,372.0,2.7,20.5,469.0,318.95,242.1
2016,5,3,10,0,150.0,396.0,2.6,21.0,517.0,357.85,270.87
2016,5,3,10,15,90.0,369.5,2.5,21.5,443.5,336.46,255.4
2016,5,3,10,30,30.0,343.0,2.4,22.0,370.0,297.29,225.9
2016,5,3,10,45,160.5,389.0,2.35,22.5,533.0,400.73,302.9
2016,5,3,11,0,291.0,435.0,2.3,23.0,696.0,518.82,388.55
2016,5,3,11,15,218.5,453.0,2.25,23.0,651.0,514.2,384.32
2016,5,3,11,30,146.0,471.0,2.2,23.0,606.0,497.64,371.66
2016,5,3,11,45,510.5,304.5,2.2,23.0,782.5,629.79,473.28
2016,5,3,12,0,875.0,138.0,2.2,23.0,959.0,779.09,583.27
2016,5,3,12,15,875.5,138.0,2.2,23.0,959.5,815.26,606.47
2016,5,3,12,30,876.0,138.0,2.2,23.0,960.0,849.23,629.04
2016,5,3,12,45,872.0,139.5,2.25,23.5,952.5,878.34,647.46
2016,5,3,13,0,868.0,141.0,2.3,24.0,945.0,904.72,664.06
2016,5,3,13,15,865.0,140.0,2.35,24.0,930.0,926.83,679.19
2016,5,3,13,30,862.0,139.0,2.4,24.0,915.0,945.94,692.47
2016,5,3,13,45,526.5,285.0,2.5,24.0,755.5,807.4,598.03
2016,5,3,14,0,191.0,431.0,2.6,24.0,596.0,619.99,461.32
2016,5,3,14,15,120.0,393.0,2.55,23.5,496.0,519.76,390.99
2016,5,3,14,30,49.0,355.0,2.5,23.0,396.0,399.73,303.21
2016,5,3,14,45,435.0,239.5,2.5,23.0,568.0,712.59,542.36
2016,5,3,15,0,821.0,124.0,2.5,23.0,740.0,972.93,721.99
2016,5,3,15,15,807.0,121.5,2.45,23.0,698.5,957.24,710.11
2016,5,3,15,30,793.0,119.0,2.4,23.0,657.0,938.51,699.05
