Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,15,45,456.5,194.5,2.4,23.0,499.5,691.57,529.17
2016,5,3,16,0,120.0,270.0,2.4,23.0,342.0,418.47,323.63
2016,5,3,16,15,390.5,191.0,2.2,22.5,396.0,618.34,482.12
2016,5,3,16,30,661.0,112.0,2.0,22.0,450.0,776.51,598.43
2016,5,3,16,45,657.5,101.5,1.85,22.0,407.0,746.82,576.83
2016,5,3,17,0,654.0,91.0,1.7,22.0,364.0,714.8,555.06
2016,5,3,17,15,611.5,84.5,1.5,21.5,312.0,653.0,511.94
2016,5,3,17,30,569.0,78.0,1.3,21.0,260.0,591.76,468.09
2016,5,3,17,45,498.0,71.5,1.15,21.0,209.0,509.4,406.21
2016,5,3,18,0,427.0,65.0,1.0,21.0,158.0,430.23,343.77
2016,5,3,18,15,338.0,52.5,0.95,20.5,113.5,333.24,265.63
2016,5,3,18,30,249.0,40.0,0.9,20.0,69.0,248.15,192.92
2016,5,3,18,45,124.5,20.0,0.9,19.5,34.5,127.17,71.36
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,1.9,12.0,1.0,0.87,0.0
2016,5,4,6,0,0.0,2.0,2.0,12.0,2.0,1.75,0.0
2016,5,4,6,15,0.0,4.0,1.95,12.0,4.0,3.51,0.0
2016,5,4,6,30,0.0,6.0,1.9,12.0,6.0,5.26,0.0
2016,5,4,6,45,0.0,8.0,1.9,12.5,8.0,7.02,0.71
2016,5,4,7,0,0.0,10.0,1.9,13.0,10.0,8.79,2.3
2016,5,4,7,15,0.0,54.5,1.85,13.5,54.5,48.11,37.58
2016,5,4,7,30,0.0,99.0,1.8,14.0,99.0,85.64,70.53
2016,5,4,7,45,361.5,102.0,1.8,14.5,284.5,68.09,54.7
2016,5,4,8,0,723.0,105.0,1.8,15.0,470.0,67.96,54.29
2016,5,4,8,15,432.0,186.0,1.75,15.5,410.5,117.93,97.16
2016,5,4,8,30,141.0,267.0,1.7,16.0,351.0,189.55,147.22
2016,5,4,8,45,477.0,193.5,1.65,16.5,509.5,167.68,112.89
2016,5,4,9,0,813.0,120.0,1.6,17.0,668.0,201.68,122.77
2016,5,4,9,15,827.5,123.0,1.6,17.0,711.0,254.32,165.91
2016,5,4,9,30,842.0,126.0,1.6,17.0,754.0,308.46,212.57
2016,5,4,9,45,856.0,127.0,1.6,17.5,792.5,362.25,259.04
2016,5,4,10,0,870.0,128.0,1.6,18.0,831.0,422.58,309.71
2016,5,4,10,15,561.5,274.0,1.75,18.0,734.5,443.85,333.83
2016,5,4,10,30,253.0,420.0,1.9,18.0,638.0,445.65,338.79
2016,5,4,10,45,224.0,437.5,2.05,18.5,634.0,470.54,357.71
2016,5,4,11,0,195.0,455.0,2.2,19.0,630.0,485.13,368.41
2016,5,4,11,15,178.5,464.0,2.35,19.0,627.0,498.44,378.73
2016,5,4,11,30,162.0,473.0,2.5,19.0,624.0,510.25,387.75
2016,5,4,11,45,99.0,435.5,2.65,19.0,528.0,449.57,342.99
2016,5,4,12,0,36.0,398.0,2.8,19.0,432.0,379.05,289.98
2016,5,4,12,15,217.5,406.5,2.85,19.0,611.0,541.13,414.71
2016,5,4,12,30,399.0,415.0,2.9,19.0,790.0,713.54,541.47
2016,5,4,12,45,652.0,275.0,3.0,19.0,882.5,828.52,628.56
2016,5,4,13,0,905.0,135.0,3.1,19.0,975.0,933.01,702.92
2016,5,4,13,15,568.5,293.5,3.1,19.0,818.5,820.23,621.43
2016,5,4,13,30,232.0,452.0,3.1,19.0,662.0,659.22,499.79
2016,5,4,13,45,346.5,400.0,3.15,19.5,704.5,739.84,561.31
2016,5,4,14,0,461.0,348.0,3.2,20.0,747.0,822.5,621.64
2016,5,4,14,15,248.0,341.5,3.15,20.0,555.5,606.13,464.06
2016,5,4,14,30,35.0,335.0,3.1,20.0,364.0,364.72,280.59
2016,5,4,14,45,448.5,226.0,3.1,20.0,564.5,711.59,551.44
2016,5,4,15,0,862.0,117.0,3.1,20.0,765.0,995.7,750.69
2016,5,4,15,15,529.0,217.5,3.05,19.5,608.0,789.66,607.16
2016,5,4,15,30,196.0,318.0,3.0,19.0,451.0,540.97,421.13
2016,5,4,15,45,501.5,210.5,2.95,19.0,519.0,754.24,588.56
2016,5,4,16,0,807.0,103.0,2.9,19.0,587.0,920.57,707.62
2016,5,4,16,15,784.5,99.0,2.7,18.5,536.5,883.18,682.05
2016,5,4,16,30,762.0,95.0,2.5,18.0,486.0,843.66,656.57
2016,5,4,16,45,438.5,134.5,2.4,18.0,354.0,582.29,466.72
2016,5,4,17,0,115.0,174.0,2.3,18.0,222.0,307.07,248.18
2016,5,4,17,15,370.5,123.5,2.05,17.5,247.5,492.25,402.27
2016,5,4,17,30,626.0,73.0,1.8,17.0,273.0,632.02,510.14
2016,5,4,17,45,565.5,65.5,1.55,16.5,221.0,554.65,449.77
2016,5,4,18,0,505.0,58.0,1.3,16.0,169.0,480.0,390.84
2016,5,4,18,15,415.0,47.5,1.25,15.5,122.5,384.47,312.65
2016,5,4,18,30,325.0,37.0,1.2,15.0,76.0,295.67,235.44
2016,5,4,18,45,190.0,23.0,1.15,14.5,43.0,177.16,109.33
2016,5,4,19,0,55.0,9.0,1.1,14.0,10.0,39.07,0.0
2016,5,4,19,15,27.5,4.5,1.1,13.5,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,2.4,10.0,0.5,0.44,0.0
2016,5,5,6,0,0.0,1.0,2.5,10.0,1.0,0.88,0.0
2016,5,5,6,15,0.0,2.5,2.65,10.0,2.5,2.19,0.0
2016,5,5,6,30,0.0,4.0,2.8,10.0,4.0,3.51,0.0
2016,5,5,6,45,0.0,5.5,3.0,10.5,5.5,4.83,0.0
2016,5,5,7,0,0.0,7.0,3.2,11.0,7.0,6.15,0.0
2016,5,5,7,15,0.0,23.0,3.3,11.0,23.0,20.25,12.74
2016,5,5,7,30,0.0,39.0,3.4,11.0,39.0,34.39,25.46
2016,5,5,7,45,0.0,25.0,3.55,11.5,25.0,22.03,14.19
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,9.69,3.03
2016,5,5,8,15,0.0,64.0,3.7,12.0,64.0,56.61,44.75
2016,5,5,8,30,0.0,117.0,3.7,12.0,117.0,102.05,80.63
2016,5,5,8,45,0.0,91.0,3.75,12.5,91.0,80.69,62.37
2016,5,5,9,0,0.0,65.0,3.8,13.0,65.0,57.59,42.8
2016,5,5,9,15,0.0,62.5,3.8,13.0,62.5,55.4,40.87
2016,5,5,9,30,0.0,60.0,3.8,13.0,60.0,53.21,38.94
2016,5,5,9,45,0.0,98.5,3.85,13.5,98.5,87.34,67.02
2016,5,5,10,0,0.0,137.0,3.9,14.0,137.0,120.39,93.78
2016,5,5,10,15,0.0,115.5,3.85,14.0,115.5,102.1,78.68
2016,5,5,10,30,0.0,94.0,3.8,14.0,94.0,83.47,63.35
2016,5,5,10,45,1.5,122.0,3.8,14.0,124.0,108.71,83.9
2016,5,5,11,0,3.0,150.0,3.8,14.0,154.0,134.12,104.43
2016,5,5,11,15,6.0,171.0,3.75,14.0,177.0,154.63,120.91
2016,5,5,11,30,9.0,192.0,3.7,14.0,200.0,175.55,137.68
2016,5,5,11,45,12.5,243.0,3.65,14.0,254.5,223.46,175.79
2016,5,5,12,0,16.0,294.0,3.6,14.0,309.0,272.15,214.04
2016,5,5,12,15,22.0,333.0,3.55,14.0,354.0,313.19,246.03
2016,5,5,12,30,28.0,372.0,3.5,14.0,399.0,360.37,282.48
2016,5,5,12,45,21.5,327.0,3.5,14.0,347.5,311.85,244.87
2016,5,5,13,0,15.0,282.0,3.5,14.0,296.0,267.06,210.05
2016,5,5,13,15,14.0,267.0,3.55,14.0,280.0,253.75,199.86
2016,5,5,13,30,13.0,252.0,3.6,14.0,264.0,240.13,189.32
2016,5,5,13,45,14.5,268.0,3.7,14.0,281.0,257.57,203.4
2016,5,5,14,0,16.0,284.0,3.8,14.0,298.0,275.44,217.77
2016,5,5,14,15,17.0,283.0,3.85,14.0,297.0,276.93,219.26
2016,5,5,14,30,18.0,282.0,3.9,14.0,296.0,278.5,220.92
2016,5,5,14,45,20.5,280.5,3.95,14.0,296.5,281.21,223.59
2016,5,5,15,0,23.0,279.0,4.0,14.0,297.0,284.1,226.46
2016,5,5,15,15,30.5,278.5,3.95,13.5,301.0,310.57,248.67
2016,5,5,15,30,38.0,278.0,3.9,13.0,305.0,321.2,258.41
2016,5,5,15,45,61.0,271.5,3.85,13.0,310.5,340.42,275.32
2016,5,5,16,0,84.0,265.0,3.8,13.0,316.0,359.46,292.11
2016,5,5,16,15,42.0,199.5,3.75,12.5,225.0,245.24,200.14
2016,5,5,16,30,0.0,134.0,3.7,12.0,134.0,123.53,98.95
2016,5,5,16,45,0.0,91.5,3.65,11.5,91.5,81.74,64.34
2016,5,5,17,0,0.0,49.0,3.6,11.0,49.0,43.25,31.73
2016,5,5,17,15,0.0,42.0,3.55,10.5,42.0,37.04,26.55
2016,5,5,17,30,0.0,35.0,3.5,10.0,35.0,30.84,21.27
2016,5,5,17,45,0.0,28.5,3.45,9.5,28.5,25.09,16.3
2016,5,5,18,0,0.0,22.0,3.4,9.0,22.0,19.35,11.25
2016,5,5,18,15,0.0,16.0,3.35,8.5,16.0,14.06,6.52
2016,5,5,18,30,0.0,10.0,3.3,8.0,10.0,8.77,1.77
2016,5,5,18,45,0.0,5.5,3.3,8.0,5.5,4.82,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.91,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,16.0,19.5,2.25,8.5,21.5,17.15,5.21
2016,5,6,6,0,32.0,39.0,2.4,9.0,43.0,32.96,23.16
2016,5,6,6,15,55.0,61.0,2.55,9.5,71.0,48.85,38.15
2016,5,6,6,30,78.0,83.0,2.7,10.0,99.0,65.12,53.2
2016,5,6,6,45,100.5,103.5,2.85,10.5,131.0,80.02,66.73
2016,5,6,7,0,123.0,124.0,3.0,11.0,163.0,94.53,79.6
2016,5,6,7,15,216.5,139.5,3.15,11.5,223.5,100.93,84.98
2016,5,6,7,30,310.0,155.0,3.3,12.0,284.0,110.93,93.39
2016,5,6,7,45,315.5,178.0,3.5,12.5,324.0,124.51,104.78
2016,5,6,8,0,321.0,201.0,3.7,13.0,364.0,137.39,115.4
2016,5,6,8,15,338.0,220.5,3.8,13.5,408.0,147.68,123.64
2016,5,6,8,30,355.0,240.0,3.9,14.0,452.0,173.78,130.59
2016,5,6,8,45,353.0,263.0,4.0,14.5,488.0,212.37,155.09
2016,5,6,9,0,351.0,286.0,4.1,15.0,524.0,251.34,184.36
2016,5,6,9,15,437.0,274.0,4.05,15.0,589.0,277.2,202.21
2016,5,6,9,30,523.0,262.0,4.0,15.0,654.0,321.08,236.59
2016,5,6,9,45,487.0,291.0,4.0,15.5,670.0,363.5,273.75
2016,5,6,10,0,451.0,320.0,4.0,16.0,686.0,402.5,307.19
2016,5,6,10,15,436.0,340.0,3.95,16.0,705.0,440.6,339.13
2016,5,6,10,30,421.0,360.0,3.9,16.0,724.0,477.36,369.2
2016,5,6,10,45,230.5,374.0,3.85,16.5,574.5,421.0,327.07
2016,5,6,11,0,40.0,388.0,3.8,17.0,425.0,349.57,271.08
2016,5,6,11,15,215.0,400.0,3.75,17.0,599.5,467.54,363.17
2016,5,6,11,30,390.0,412.0,3.7,17.0,774.0,611.57,472.16
2016,5,6,11,45,233.5,434.5,3.7,17.0,652.0,543.44,419.44
2016,5,6,12,0,77.0,457.0,3.7,17.0,530.0,461.19,355.42
2016,5,6,12,15,63.0,441.5,3.7,17.0,501.5,444.87,343.41
2016,5,6,12,30,49.0,426.0,3.7,17.0,473.0,426.7,329.63
2016,5,6,12,45,31.0,339.0,3.7,17.5,369.0,337.24,261.33
2016,5,6,13,0,13.0,252.0,3.7,18.0,265.0,237.99,184.37
2016,5,6,13,15,246.5,313.0,3.65,18.0,537.0,535.87,418.57
2016,5,6,13,30,480.0,374.0,3.6,18.0,809.0,835.63,637.28
2016,5,6,13,45,493.5,357.0,3.6,18.0,794.5,848.98,645.79
2016,5,6,14,0,507.0,340.0,3.6,18.0,780.0,860.08,654.9
2016,5,6,14,15,264.5,319.0,3.55,17.5,548.0,599.01,465.14
2016,5,6,14,30,22.0,298.0,3.5,17.0,316.0,298.1,232.68
2016,5,6,14,45,230.5,297.0,3.45,17.0,471.5,555.55,437.5
2016,5,6,15,0,439.0,296.0,3.4,17.0,627.0,783.82,608.48
2016,5,6,15,15,396.5,292.5,3.25,17.0,579.0,724.67,564.43
2016,5,6,15,30,354.0,289.0,3.1,17.0,531.0,681.53,533.21
2016,5,6,15,45,210.5,274.5,3.0,17.0,416.0,507.78,402.21
2016,5,6,16,0,67.0,260.0,2.9,17.0,301.0,336.94,268.05
2016,5,6,16,15,376.0,191.0,2.7,17.0,388.5,605.52,484.84
2016,5,6,16,30,685.0,122.0,2.5,17.0,476.0,812.8,639.4
2016,5,6,16,45,522.0,136.5,2.4,17.0,389.5,660.7,527.97
2016,5,6,17,0,359.0,151.0,2.3,17.0,303.0,506.78,411.28
2016,5,6,17,15,323.0,137.5,2.05,16.0,260.5,452.85,371.54
2016,5,6,17,30,287.0,124.0,1.8,15.0,218.0,400.38,331.03
2016,5,6,17,45,255.5,104.5,1.55,14.5,177.0,344.61,286.17
2016,5,6,18,0,224.0,85.0,1.3,14.0,136.0,290.14,240.87
2016,5,6,18,15,177.5,65.0,1.25,13.5,99.0,225.86,186.04
2016,5,6,18,30,131.0,45.0,1.2,13.0,62.0,164.09,131.52
2016,5,6,18,45,65.5,27.0,1.2,12.5,35.5,93.61,60.8
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,8.19,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.5,2.3,8.5,36.5,15.25,4.69
2016,5,7,6,0,291.0,39.0,2.6,9.0,73.0,30.3,20.91
2016,5,7,6,15,384.0,50.0,2.6,9.5,119.5,39.46,29.8
2016,5,7,6,30,477.0,61.0,2.6,10.0,166.0,46.97,36.91
2016,5,7,6,45,539.0,69.5,2.65,11.0,218.0,51.95,41.43
2016,5,7,7,0,601.0,78.0,2.7,12.0,270.0,56.73,45.56
2016,5,7,7,15,644.0,84.0,2.8,12.5,323.5,59.24,47.62
2016,5,7,7,30,687.0,90.0,2.9,13.0,377.0,61.64,49.5
2016,5,7,7,45,716.5,95.5,3.05,14.0,430.0,63.43,50.7
2016,5,7,8,0,746.0,101.0,3.2,15.0,483.0,65.07,51.74
2016,5,7,8,15,769.5,105.0,3.3,15.5,533.5,72.77,58.14
2016,5,7,8,30,793.0,109.0,3.4,16.0,584.0,104.93,62.23
2016,5,7,8,45,807.0,114.5,3.5,17.0,631.0,156.12,89.77
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,209.14,128.52
2016,5,7,9,15,834.5,122.5,3.55,18.0,720.5,261.52,172.23
2016,5,7,9,30,848.0,125.0,3.5,18.0,763.0,315.28,219.24
2016,5,7,9,45,860.0,126.5,3.45,18.5,800.5,368.98,266.24
2016,5,7,10,0,872.0,128.0,3.4,19.0,838.0,428.94,317.3
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.5,481.04,362.07
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,532.81,405.48
2016,5,7,10,45,878.0,140.5,3.45,19.5,916.5,581.76,444.86
2016,5,7,11,0,871.0,149.0,3.5,20.0,936.0,628.8,481.56
2016,5,7,11,15,872.5,150.5,3.55,20.0,950.5,673.85,516.85
2016,5,7,11,30,874.0,152.0,3.6,20.0,965.0,717.42,550.29
2016,5,7,11,45,843.0,173.5,3.65,20.5,964.0,756.72,578.15
2016,5,7,12,0,812.0,195.0,3.7,21.0,963.0,789.98,601.08
2016,5,7,12,15,810.0,195.0,3.7,21.0,961.0,823.84,625.67
2016,5,7,12,30,808.0,195.0,3.7,21.0,959.0,855.49,647.64
2016,5,7,12,45,771.0,217.0,3.75,21.0,941.5,880.02,664.77
2016,5,7,13,0,734.0,239.0,3.8,21.0,924.0,896.72,676.4
2016,5,7,13,15,509.5,340.5,3.75,20.5,812.5,812.74,614.13
2016,5,7,13,30,285.0,442.0,3.7,20.0,701.0,710.97,538.1
2016,5,7,13,45,248.0,437.0,3.7,20.0,658.5,684.32,519.5
2016,5,7,14,0,211.0,432.0,3.7,20.0,616.0,640.98,488.48
2016,5,7,14,15,423.0,343.0,3.5,20.0,695.0,793.91,603.98
2016,5,7,14,30,635.0,254.0,3.3,20.0,774.0,925.22,699.72
2016,5,7,14,45,636.5,240.0,3.1,20.0,741.5,920.37,695.54
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,912.42,690.44
2016,5,7,15,15,412.0,273.5,2.7,20.0,579.0,736.86,563.44
2016,5,7,15,30,186.0,321.0,2.5,20.0,449.0,534.62,413.13
2016,5,7,15,45,96.0,253.0,2.35,20.5,319.0,352.92,276.32
2016,5,7,16,0,6.0,185.0,2.2,21.0,189.0,178.54,138.44
2016,5,7,16,15,302.5,165.0,2.05,21.0,322.5,484.72,386.04
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,760.48,589.59
2016,5,7,16,45,574.0,134.0,1.8,21.0,406.0,712.6,554.12
2016,5,7,17,0,549.0,123.0,1.7,21.0,356.0,656.65,515.31
2016,5,7,17,15,503.5,113.5,1.55,20.5,305.5,592.6,470.24
2016,5,7,17,30,458.0,104.0,1.4,20.0,255.0,529.84,424.36
2016,5,7,17,45,397.0,92.0,1.25,19.5,206.0,453.56,365.99
2016,5,7,18,0,336.0,80.0,1.1,19.0,157.0,380.81,308.13
2016,5,7,18,15,256.5,64.0,1.15,18.5,113.5,293.78,237.1
2016,5,7,18,30,177.0,48.0,1.2,18.0,70.0,199.4,157.71
2016,5,7,18,45,88.5,29.0,1.3,17.5,40.0,112.25,74.66
2016,5,7,19,0,0.0,10.0,1.4,17.0,10.0,9.1,0.0
2016,5,7,19,15,0.0,5.0,1.5,17.0,5.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.19,0.0
2016,5,8,5,45,103.0,26.5,2.9,16.0,39.0,21.47,9.21
2016,5,8,6,0,206.0,44.0,3.0,16.0,69.0,33.98,23.45
2016,5,8,6,15,288.0,58.5,3.05,16.5,112.0,44.46,33.3
2016,5,8,6,30,370.0,73.0,3.1,17.0,155.0,54.59,42.55
2016,5,8,6,45,261.5,99.5,3.15,17.5,165.0,75.18,60.71
2016,5,8,7,0,153.0,126.0,3.2,18.0,175.0,96.1,78.82
2016,5,8,7,15,310.5,127.5,3.3,18.5,250.0,93.74,76.45
2016,5,8,7,30,468.0,129.0,3.4,19.0,325.0,88.38,71.44
2016,5,8,7,45,569.0,122.5,3.5,20.0,392.5,81.59,65.08
2016,5,8,8,0,670.0,116.0,3.6,21.0,460.0,74.47,58.5
2016,5,8,8,15,440.5,192.5,3.6,21.0,427.5,121.45,98.11
2016,5,8,8,30,211.0,269.0,3.6,21.0,395.0,196.82,148.14
2016,5,8,8,45,474.5,208.0,3.6,21.5,522.5,182.19,121.87
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,209.9,130.61
2016,5,8,9,15,751.5,150.5,3.65,22.5,690.5,259.19,170.8
2016,5,8,9,30,765.0,154.0,3.7,23.0,731.0,316.4,218.78
2016,5,8,9,45,551.5,261.5,3.8,23.5,688.0,366.07,266.18
2016,5,8,10,0,338.0,369.0,3.9,24.0,645.0,403.75,300.46
2016,5,8,10,15,294.5,396.5,3.9,24.0,643.0,428.85,321.18
2016,5,8,10,30,251.0,424.0,3.9,24.0,641.0,450.02,338.12
2016,5,8,10,45,504.5,314.5,3.95,24.0,766.0,517.74,390.29
2016,5,8,11,0,758.0,205.0,4.0,24.0,891.0,607.26,459.37
2016,5,8,11,15,486.0,339.0,3.95,24.0,781.5,587.21,443.01
2016,5,8,11,30,214.0,473.0,3.9,24.0,672.0,546.6,409.94
2016,5,8,11,45,506.5,333.0,3.85,24.0,810.5,654.8,494.02
2016,5,8,12,0,799.0,193.0,3.8,24.0,949.0,779.55,587.95
2016,5,8,12,15,800.0,193.0,3.75,24.0,950.0,815.21,612.77
2016,5,8,12,30,801.0,193.0,3.7,24.0,951.0,848.91,635.67
2016,5,8,12,45,546.5,325.0,3.7,24.5,840.5,787.21,586.95
2016,5,8,13,0,292.0,457.0,3.7,25.0,730.0,700.92,519.89
2016,5,8,13,15,549.5,317.5,3.6,25.0,820.5,827.92,615.72
2016,5,8,13,30,807.0,178.0,3.5,25.0,911.0,947.6,699.85
2016,5,8,13,45,803.0,175.0,3.4,25.0,889.0,960.76,707.61
2016,5,8,14,0,799.0,172.0,3.3,25.0,867.0,970.73,714.18
2016,5,8,14,15,512.5,285.5,3.25,25.0,725.5,823.48,612.18
2016,5,8,14,30,226.0,399.0,3.2,25.0,584.0,638.18,477.12
2016,5,8,14,45,489.0,280.5,3.15,25.0,658.5,812.35,608.15
2016,5,8,15,0,752.0,162.0,3.1,25.0,733.0,957.0,709.41
2016,5,8,15,15,736.0,158.5,3.0,24.5,691.5,938.92,698.23
2016,5,8,15,30,720.0,155.0,2.9,24.0,650.0,918.0,686.59
2016,5,8,15,45,694.5,152.0,2.85,24.0,603.0,885.72,666.31
2016,5,8,16,0,669.0,149.0,2.8,24.0,556.0,851.2,644.49
2016,5,8,16,15,642.5,143.0,2.55,23.5,507.0,810.28,617.94
2016,5,8,16,30,616.0,137.0,2.3,23.0,458.0,767.72,589.96
2016,5,8,16,45,422.0,154.5,2.05,23.0,364.0,593.46,463.83
2016,5,8,17,0,228.0,172.0,1.8,23.0,270.0,419.73,331.66
2016,5,8,17,15,337.5,139.5,1.55,22.5,262.5,467.97,373.02
2016,5,8,17,30,447.0,107.0,1.3,22.0,255.0,525.13,417.85
2016,5,8,17,45,395.5,93.5,1.1,21.5,207.0,454.63,363.29
2016,5,8,18,0,344.0,80.0,0.9,21.0,159.0,386.87,309.84
2016,5,8,18,15,268.0,64.0,0.9,20.5,116.0,301.81,241.24
2016,5,8,18,30,192.0,48.0,0.9,20.0,73.0,222.76,174.66
2016,5,8,18,45,110.5,29.0,0.9,20.0,42.0,125.87,85.43
2016,5,8,19,0,29.0,10.0,0.9,20.0,11.0,25.52,0.0
2016,5,8,19,15,14.5,5.0,0.9,19.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.28,0.0
2016,5,9,5,45,64.0,27.0,1.2,13.5,35.0,21.82,10.23
2016,5,9,6,0,128.0,46.0,1.3,14.0,62.0,36.39,25.85
2016,5,9,6,15,186.0,65.5,1.2,14.0,100.5,50.93,39.41
2016,5,9,6,30,244.0,85.0,1.1,14.0,139.0,65.05,52.37
2016,5,9,6,45,312.5,94.0,1.0,14.5,183.0,68.35,55.38
2016,5,9,7,0,381.0,103.0,0.9,15.0,227.0,73.5,59.81
2016,5,9,7,15,462.0,108.0,0.75,15.0,285.0,75.79,61.68
2016,5,9,7,30,543.0,113.0,0.6,15.0,343.0,77.56,63.01
2016,5,9,7,45,393.5,164.5,0.45,15.5,342.5,108.98,89.79
2016,5,9,8,0,244.0,216.0,0.3,16.0,342.0,145.33,119.89
2016,5,9,8,15,269.0,236.0,0.25,16.5,387.5,155.65,127.59
2016,5,9,8,30,294.0,256.0,0.2,17.0,433.0,183.34,135.26
2016,5,9,8,45,280.0,281.5,0.15,17.5,461.5,218.95,158.24
2016,5,9,9,0,266.0,307.0,0.1,18.0,490.0,253.66,183.57
2016,5,9,9,15,246.5,332.0,0.2,18.0,509.5,285.94,209.31
2016,5,9,9,30,227.0,357.0,0.3,18.0,529.0,326.93,241.84
2016,5,9,9,45,177.5,377.5,0.4,18.5,516.0,342.91,255.71
2016,5,9,10,0,128.0,398.0,0.5,19.0,503.0,353.9,265.27
2016,5,9,10,15,116.5,411.0,0.6,19.0,509.5,371.3,278.96
2016,5,9,10,30,105.0,424.0,0.7,19.0,516.0,395.28,297.08
2016,5,9,10,45,123.5,440.5,0.8,19.5,551.5,421.75,316.25
2016,5,9,11,0,142.0,457.0,0.9,20.0,587.0,458.03,342.33
2016,5,9,11,15,161.0,466.5,1.05,20.0,615.5,491.34,367.05
2016,5,9,11,30,180.0,476.0,1.2,20.0,644.0,526.47,393.02
2016,5,9,11,45,132.0,469.5,1.35,20.5,593.0,502.14,375.07
2016,5,9,12,0,84.0,463.0,1.5,21.0,542.0,472.11,352.98
2016,5,9,12,15,74.5,455.0,1.6,21.5,525.5,466.29,348.67
2016,5,9,12,30,65.0,447.0,1.7,22.0,509.0,459.22,343.26
2016,5,9,12,45,63.5,442.0,1.8,22.5,502.0,460.63,344.13
2016,5,9,13,0,62.0,437.0,1.9,23.0,495.0,461.53,344.6
2016,5,9,13,15,133.5,447.5,1.9,23.0,570.0,553.98,412.65
2016,5,9,13,30,205.0,458.0,1.9,23.0,645.0,641.03,475.01
2016,5,9,13,45,139.5,434.5,1.9,23.5,560.5,565.77,420.02
2016,5,9,14,0,74.0,411.0,1.9,24.0,476.0,472.16,352.18
2016,5,9,14,15,214.0,391.0,1.85,24.0,569.0,610.22,455.2
2016,5,9,14,30,354.0,371.0,1.8,24.0,662.0,751.48,555.11
2016,5,9,14,45,288.0,366.0,1.75,24.0,596.0,688.43,510.01
2016,5,9,15,0,222.0,361.0,1.7,24.0,530.0,605.94,452.73
2016,5,9,15,15,366.5,297.0,1.65,23.5,557.5,700.69,525.43
2016,5,9,15,30,511.0,233.0,1.6,23.0,585.0,792.21,593.04
2016,5,9,15,45,291.5,248.5,1.55,23.0,446.5,575.25,437.94
2016,5,9,16,0,72.0,264.0,1.5,23.0,308.0,346.08,266.26
2016,5,9,16,15,52.0,232.5,1.45,23.0,263.0,293.47,227.78
2016,5,9,16,30,32.0,201.0,1.4,23.0,218.0,240.8,187.51
2016,5,9,16,45,27.0,179.0,1.4,23.0,192.0,213.59,167.0
2016,5,9,17,0,22.0,157.0,1.4,23.0,166.0,172.48,135.06
2016,5,9,17,15,16.5,136.5,1.25,22.5,143.0,147.7,115.77
2016,5,9,17,30,11.0,116.0,1.1,22.0,120.0,123.01,96.1
2016,5,9,17,45,5.5,95.5,1.0,21.5,97.5,98.36,76.07
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,73.67,55.59
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,53.3,38.5
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,32.0,20.46
2016,5,9,18,45,0.0,20.0,0.9,20.0,20.0,17.62,7.28
2016,5,9,19,0,0.0,5.0,0.9,20.0,5.0,4.55,0.0
2016,5,9,19,15,0.0,2.5,0.9,19.5,2.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.55,0.0
2016,5,10,5,45,0.0,20.0,0.55,16.5,20.0,17.63,7.45
2016,5,10,6,0,0.0,35.0,0.5,17.0,35.0,30.53,20.61
2016,5,10,6,15,1.0,55.5,0.5,17.0,56.0,47.4,35.92
2016,5,10,6,30,2.0,76.0,0.5,17.0,77.0,64.05,50.9
2016,5,10,6,45,11.5,96.5,0.55,17.5,101.0,80.6,65.38
2016,5,10,7,0,21.0,117.0,0.6,18.0,125.0,97.03,79.41
2016,5,10,7,15,46.5,144.0,0.8,18.5,163.5,112.74,92.56
2016,5,10,7,30,72.0,171.0,1.0,19.0,202.0,131.45,108.0
2016,5,10,7,45,294.5,164.0,1.2,20.0,313.0,115.49,93.74
2016,5,10,8,0,517.0,157.0,1.4,21.0,424.0,102.31,82.0
2016,5,10,8,15,611.0,147.0,1.55,21.5,494.0,91.73,72.67
2016,5,10,8,30,705.0,137.0,1.7,22.0,564.0,117.6,70.6
2016,5,10,8,45,718.5,144.0,1.9,22.5,608.5,165.42,97.73
2016,5,10,9,0,732.0,151.0,2.1,23.0,653.0,215.08,134.05
2016,5,10,9,15,745.5,155.0,2.25,23.5,693.5,264.34,173.94
2016,5,10,9,30,759.0,159.0,2.4,24.0,734.0,315.08,216.55
2016,5,10,9,45,751.5,173.0,2.6,24.5,765.0,367.45,261.1
2016,5,10,10,0,744.0,187.0,2.8,25.0,796.0,418.96,304.17
2016,5,10,10,15,498.0,305.5,2.75,24.5,719.5,446.22,330.61
2016,5,10,10,30,252.0,424.0,2.7,24.0,643.0,451.58,337.35
2016,5,10,10,45,510.5,311.0,2.65,24.0,770.5,520.05,389.44
2016,5,10,11,0,769.0,198.0,2.6,24.0,898.0,612.06,459.01
2016,5,10,11,15,773.5,199.5,2.45,24.0,913.5,655.95,491.08
2016,5,10,11,30,778.0,201.0,2.3,24.0,929.0,698.97,521.87
2016,5,10,11,45,781.5,201.0,2.2,24.0,937.0,738.99,550.05
2016,5,10,12,0,785.0,201.0,2.1,24.0,945.0,777.67,576.64
2016,5,10,12,15,785.5,200.5,2.15,24.0,946.0,812.02,600.9
2016,5,10,12,30,786.0,200.0,2.2,24.0,947.0,844.42,623.09
2016,5,10,12,45,800.5,188.5,2.3,24.5,943.5,876.77,644.05
2016,5,10,13,0,815.0,177.0,2.4,25.0,940.0,907.04,663.55
2016,5,10,13,15,464.5,315.5,2.45,25.0,749.0,749.39,553.21
2016,5,10,13,30,114.0,454.0,2.5,25.0,558.0,552.03,408.16
2016,5,10,13,45,246.5,419.0,2.65,25.5,636.5,665.39,492.76
2016,5,10,14,0,379.0,384.0,2.8,26.0,715.0,769.38,567.35
2016,5,10,14,15,578.5,275.0,2.8,26.0,760.5,878.24,646.71
2016,5,10,14,30,778.0,166.0,2.8,26.0,806.0,969.45,709.25
2016,5,10,14,45,757.0,168.0,2.85,26.0,768.0,965.15,707.21
2016,5,10,15,0,736.0,170.0,2.9,26.0,730.0,951.31,699.88
2016,5,10,15,15,493.0,242.5,2.8,25.5,609.0,784.35,586.81
2016,5,10,15,30,250.0,315.0,2.7,25.0,488.0,609.44,460.7
2016,5,10,15,45,446.5,238.5,2.6,25.0,521.5,734.41,556.75
2016,5,10,16,0,643.0,162.0,2.5,25.0,555.0,841.97,634.7
2016,5,10,16,15,617.0,155.5,2.35,24.5,507.0,801.33,607.85
2016,5,10,16,30,591.0,149.0,2.2,24.0,459.0,759.03,580.8
2016,5,10,16,45,393.0,163.0,2.05,24.0,360.0,578.08,450.01
2016,5,10,17,0,195.0,177.0,1.9,24.0,261.0,380.14,300.01
2016,5,10,17,15,314.5,145.0,1.7,23.5,259.5,456.0,362.69
2016,5,10,17,30,434.0,113.0,1.5,23.0,258.0,522.88,415.29
2016,5,10,17,45,381.5,99.0,1.3,22.5,210.0,451.44,360.15
2016,5,10,18,0,329.0,85.0,1.1,22.0,162.0,382.81,306.22
2016,5,10,18,15,256.0,68.0,1.1,21.5,119.0,299.09,238.81
2016,5,10,18,30,183.0,51.0,1.1,21.0,76.0,207.43,162.93
2016,5,10,18,45,106.5,31.5,1.1,20.5,44.5,128.54,90.37
2016,5,10,19,0,30.0,12.0,1.1,20.0,13.0,27.98,0.0
2016,5,10,19,15,15.0,6.0,1.1,19.5,6.5,5.46,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,6.0,1.45,16.5,6.0,0.0,0.0
2016,5,11,5,30,0.0,12.0,1.7,17.0,12.0,10.91,0.0
2016,5,11,5,45,122.5,28.5,2.0,17.5,44.0,22.23,11.15
2016,5,11,6,0,245.0,45.0,2.3,18.0,76.0,34.71,24.06
2016,5,11,6,15,326.5,57.5,2.4,18.0,120.0,43.67,32.49
2016,5,11,6,30,408.0,70.0,2.5,18.0,164.0,52.34,40.45
2016,5,11,6,45,228.0,97.5,2.6,18.5,152.5,73.66,59.15
2016,5,11,7,0,48.0,125.0,2.7,19.0,141.0,98.87,80.88
2016,5,11,7,15,24.0,117.5,2.75,19.5,125.5,95.44,77.55
2016,5,11,7,30,0.0,110.0,2.8,20.0,110.0,94.42,76.29
2016,5,11,7,45,22.5,158.5,2.85,20.5,170.5,131.51,107.4
2016,5,11,8,0,45.0,207.0,2.9,21.0,231.0,156.45,127.68
2016,5,11,8,15,51.0,231.0,2.9,21.0,260.5,172.02,140.16
2016,5,11,8,30,57.0,255.0,2.9,21.0,290.0,193.45,148.84
2016,5,11,8,45,66.5,281.0,2.95,21.5,324.5,218.64,166.66
2016,5,11,9,0,76.0,307.0,3.0,22.0,359.0,245.37,186.04
2016,5,11,9,15,234.0,312.0,3.05,22.0,487.0,271.81,200.27
2016,5,11,9,30,392.0,317.0,3.1,22.0,615.0,337.16,246.48
2016,5,11,9,45,295.5,359.0,3.15,22.0,590.0,360.63,268.75
2016,5,11,10,0,199.0,401.0,3.2,22.0,565.0,383.95,289.31
2016,5,11,10,15,272.5,401.5,3.2,22.0,634.0,424.68,320.04
2016,5,11,10,30,346.0,402.0,3.2,22.0,703.0,481.98,363.29
2016,5,11,10,45,320.0,420.5,3.25,22.0,705.0,506.23,382.12
2016,5,11,11,0,294.0,439.0,3.3,22.0,707.0,528.22,398.88
2016,5,11,11,15,275.5,452.5,3.2,22.0,707.0,548.91,414.02
2016,5,11,11,30,257.0,466.0,3.1,22.0,707.0,568.1,427.69
2016,5,11,11,45,271.0,467.0,3.05,22.0,723.0,598.96,450.21
2016,5,11,12,0,285.0,468.0,3.0,22.0,739.0,630.53,472.98
2016,5,11,12,15,214.5,476.5,2.95,22.0,681.0,599.77,449.74
2016,5,11,12,30,144.0,485.0,2.9,22.0,623.0,564.05,422.88
2016,5,11,12,45,173.5,480.5,2.85,22.0,645.0,597.82,448.06
2016,5,11,13,0,203.0,476.0,2.8,22.0,667.0,632.54,473.39
2016,5,11,13,15,199.0,468.0,2.75,22.0,652.5,633.87,474.34
2016,5,11,13,30,195.0,460.0,2.7,22.0,638.0,633.93,474.63
2016,5,11,13,45,170.5,448.0,2.65,22.5,601.0,609.15,456.03
2016,5,11,14,0,146.0,436.0,2.6,23.0,564.0,582.44,436.19
2016,5,11,14,15,177.0,419.5,2.55,23.0,569.5,603.95,453.18
2016,5,11,14,30,208.0,403.0,2.5,23.0,575.0,624.88,469.49
2016,5,11,14,45,222.5,382.0,2.45,23.0,558.5,623.6,469.79
2016,5,11,15,0,237.0,361.0,2.4,23.0,542.0,620.98,469.39
2016,5,11,15,15,298.0,325.5,2.25,23.0,540.5,665.12,502.85
2016,5,11,15,30,359.0,290.0,2.1,23.0,539.0,688.47,521.46
2016,5,11,15,45,325.5,276.0,2.0,23.0,490.0,641.0,488.06
2016,5,11,16,0,292.0,262.0,1.9,23.0,441.0,592.86,454.33
2016,5,11,16,15,292.5,238.0,1.75,22.5,404.5,564.57,436.21
2016,5,11,16,30,293.0,214.0,1.6,22.0,368.0,534.61,416.48
2016,5,11,16,45,418.5,169.5,1.45,22.0,364.5,609.21,474.81
2016,5,11,17,0,544.0,125.0,1.3,22.0,361.0,656.38,510.8
2016,5,11,17,15,502.0,116.0,1.15,21.5,311.0,595.96,467.84
2016,5,11,17,30,460.0,107.0,1.0,21.0,261.0,536.62,425.06
2016,5,11,17,45,415.5,93.0,0.9,21.0,214.0,470.28,374.95
2016,5,11,18,0,371.0,79.0,0.8,21.0,167.0,406.02,324.56
2016,5,11,18,15,294.5,64.5,0.8,20.5,123.5,321.2,256.73
2016,5,11,18,30,218.0,50.0,0.8,20.0,80.0,242.43,190.92
2016,5,11,18,45,132.0,32.0,0.85,20.0,47.5,144.53,103.68
2016,5,11,19,0,46.0,14.0,0.9,20.0,15.0,51.59,0.0
2016,5,11,19,15,23.0,7.0,0.9,20.0,7.5,18.47,0.0
2016,5,11,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,12.73,0.0
2016,5,12,5,45,129.0,29.5,1.25,16.5,46.5,23.0,12.15
2016,5,12,6,0,258.0,45.0,1.4,17.0,79.0,34.7,24.23
2016,5,12,6,15,339.0,57.5,1.35,17.5,123.5,43.66,32.61
2016,5,12,6,30,420.0,70.0,1.3,18.0,168.0,52.34,40.48
2016,5,12,6,45,479.0,79.5,1.3,18.5,217.5,59.36,46.67
2016,5,12,7,0,538.0,89.0,1.3,19.0,267.0,64.56,51.08
2016,5,12,7,15,269.0,101.5,1.3,19.5,190.5,69.75,55.35
2016,5,12,7,30,0.0,114.0,1.3,20.0,114.0,97.51,78.88
2016,5,12,7,45,13.5,155.0,1.35,20.5,162.0,129.0,105.03
2016,5,12,8,0,27.0,196.0,1.4,21.0,210.0,149.8,121.76
2016,5,12,8,15,19.5,200.5,1.4,21.5,211.0,163.89,132.69
2016,5,12,8,30,12.0,205.0,1.4,22.0,212.0,170.09,130.67
2016,5,12,8,45,16.0,226.5,1.4,22.5,237.0,189.16,144.53
2016,5,12,9,0,20.0,248.0,1.4,23.0,262.0,208.86,158.79
2016,5,12,9,15,25.5,274.5,1.3,23.0,293.5,233.25,176.75
2016,5,12,9,30,31.0,301.0,1.2,23.0,325.0,246.99,186.55
2016,5,12,9,45,36.5,324.5,1.2,23.5,354.0,270.93,203.83
2016,5,12,10,0,42.0,348.0,1.2,24.0,383.0,295.92,221.72
2016,5,12,10,15,31.0,329.0,1.05,24.0,355.5,283.25,212.03
2016,5,12,10,30,20.0,310.0,0.9,24.0,328.0,275.25,205.84
2016,5,12,10,45,175.5,371.5,0.8,24.5,531.5,398.96,295.62
2016,5,12,11,0,331.0,433.0,0.7,25.0,735.0,545.82,397.18
2016,5,12,11,15,599.5,285.5,0.6,25.0,843.5,616.25,447.5
2016,5,12,11,30,868.0,138.0,0.5,25.0,952.0,708.15,512.33
2016,5,12,11,45,870.0,138.0,0.45,25.5,960.0,748.49,537.27
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,787.1,560.03
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,822.25,583.38
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,855.23,605.41
2016,5,12,12,45,857.5,146.0,0.7,26.0,957.0,880.41,622.63
2016,5,12,13,0,843.0,154.0,0.8,26.0,946.0,902.52,638.11
2016,5,12,13,15,839.5,153.0,0.9,26.0,931.0,933.31,659.08
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,951.97,672.48
2016,5,12,13,45,831.0,150.0,1.1,26.0,893.5,965.09,682.7
2016,5,12,14,0,826.0,148.0,1.2,26.0,871.0,974.98,691.08
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.0,978.67,695.76
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,979.08,698.54
2016,5,12,14,45,799.5,141.0,1.5,26.0,777.5,972.66,697.14
2016,5,12,15,0,789.0,138.0,1.6,26.0,742.0,963.04,693.83
2016,5,12,15,15,774.5,135.0,1.6,25.5,701.0,946.34,686.08
2016,5,12,15,30,760.0,132.0,1.6,25.0,660.0,926.69,676.55
2016,5,12,15,45,740.5,129.0,1.65,25.0,614.5,905.35,665.24
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,875.96,648.55
2016,5,12,16,15,412.0,177.0,1.65,24.5,426.0,624.53,476.54
2016,5,12,16,30,103.0,228.0,1.6,24.0,283.0,339.67,263.37
2016,5,12,16,45,120.0,205.0,1.6,24.0,262.5,347.17,271.98
2016,5,12,17,0,137.0,182.0,1.6,24.0,242.0,335.47,264.63
2016,5,12,17,15,126.0,159.0,1.5,23.5,208.5,298.13,236.79
2016,5,12,17,30,115.0,136.0,1.4,23.0,175.0,260.63,208.25
2016,5,12,17,45,98.5,113.5,1.3,22.5,143.0,219.41,175.78
2016,5,12,18,0,82.0,91.0,1.2,22.0,111.0,178.46,142.59
2016,5,12,18,15,60.5,69.5,1.1,21.5,82.5,135.73,106.91
2016,5,12,18,30,39.0,48.0,1.0,21.0,54.0,82.25,61.96
2016,5,12,18,45,19.5,29.0,0.95,20.5,32.0,45.78,29.5
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,8.79,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.55,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.27,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.55,0.0
2016,5,13,5,45,0.0,18.0,1.6,18.0,18.0,15.85,6.74
2016,5,13,6,0,0.0,31.0,1.6,18.0,31.0,27.34,17.85
2016,5,13,6,15,0.0,49.0,1.65,18.0,49.0,42.62,31.65
2016,5,13,6,30,0.0,67.0,1.7,18.0,67.0,57.57,45.06
2016,5,13,6,45,0.0,86.5,1.75,18.5,86.5,73.49,59.0
2016,5,13,7,0,0.0,106.0,1.8,19.0,106.0,89.26,72.51
2016,5,13,7,15,0.0,116.5,1.95,19.0,116.5,98.33,80.16
2016,5,13,7,30,0.0,127.0,2.1,19.0,127.0,107.31,87.6
2016,5,13,7,45,1.0,143.5,2.25,19.0,144.0,120.62,98.64
2016,5,13,8,0,2.0,160.0,2.4,19.0,161.0,133.8,109.46
2016,5,13,8,15,28.0,208.0,2.45,19.0,225.0,158.4,129.75
2016,5,13,8,30,54.0,256.0,2.5,19.0,289.0,194.53,150.72
2016,5,13,8,45,27.5,208.0,2.65,19.0,225.0,167.92,129.6
2016,5,13,9,0,1.0,160.0,2.8,19.0,161.0,138.15,106.72
2016,5,13,9,15,7.0,201.5,2.8,19.0,207.5,173.44,134.35
2016,5,13,9,30,13.0,243.0,2.8,19.0,254.0,209.36,162.12
2016,5,13,9,45,136.5,318.0,2.85,19.5,431.0,291.12,222.12
2016,5,13,10,0,260.0,393.0,2.9,20.0,608.0,393.7,298.02
2016,5,13,10,15,319.0,389.0,2.8,20.0,662.0,437.33,331.05
2016,5,13,10,30,378.0,385.0,2.7,20.0,716.0,486.47,368.45
2016,5,13,10,45,449.5,375.0,2.65,20.5,778.0,537.51,406.54
2016,5,13,11,0,521.0,365.0,2.6,21.0,840.0,601.31,453.3
2016,5,13,11,15,470.5,384.0,2.5,21.5,819.0,616.0,462.99
2016,5,13,11,30,420.0,403.0,2.4,22.0,798.0,626.05,469.0
2016,5,13,11,45,323.0,443.0,2.35,22.5,748.5,617.28,460.54
2016,5,13,12,0,226.0,483.0,2.3,23.0,699.0,598.73,444.78
2016,5,13,12,15,298.5,457.5,2.25,23.0,742.5,652.83,484.52
2016,5,13,12,30,371.0,432.0,2.2,23.0,786.0,709.86,525.38
2016,5,13,12,45,357.0,436.5,2.15,23.5,775.5,722.22,532.17
2016,5,13,13,0,343.0,441.0,2.1,24.0,765.0,732.73,537.95
2016,5,13,13,15,310.0,444.5,2.1,24.0,733.5,723.04,531.0
2016,5,13,13,30,277.0,448.0,2.1,24.0,702.0,710.71,522.38
2016,5,13,13,45,418.0,386.0,2.1,24.0,758.5,807.66,592.59
2016,5,13,14,0,559.0,324.0,2.1,24.0,815.0,897.74,656.08
2016,5,13,14,15,714.5,223.0,2.1,24.0,828.5,964.9,703.82
2016,5,13,14,30,870.0,122.0,2.1,24.0,842.0,1004.57,729.72
2016,5,13,14,45,573.0,238.5,2.1,24.0,704.5,858.46,633.6
2016,5,13,15,0,276.0,355.0,2.1,24.0,567.0,671.25,500.26
2016,5,13,15,15,545.5,236.5,2.1,24.0,626.5,830.9,620.47
2016,5,13,15,30,815.0,118.0,2.1,24.0,686.0,965.66,711.71
2016,5,13,15,45,796.0,116.0,2.1,24.0,639.5,939.41,694.86
2016,5,13,16,0,777.0,114.0,2.1,24.0,593.0,910.54,677.94
2016,5,13,16,15,755.0,110.0,2.0,23.5,544.0,874.07,656.12
2016,5,13,16,30,733.0,106.0,1.9,23.0,495.0,841.3,636.63
2016,5,13,16,45,702.0,101.5,1.85,23.0,443.0,792.65,605.12
