Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,17,0,671.0,97.0,1.8,23.0,391.0,743.05,572.49
2016,5,13,17,15,631.0,90.5,1.65,22.5,338.5,682.64,531.58
2016,5,13,17,30,591.0,84.0,1.5,22.0,286.0,622.55,489.72
2016,5,13,17,45,540.0,75.5,1.35,21.5,235.5,552.08,438.53
2016,5,13,18,0,489.0,67.0,1.2,21.0,185.0,483.56,386.66
2016,5,13,18,15,405.0,56.5,1.15,20.0,138.0,391.87,314.39
2016,5,13,18,30,321.0,46.0,1.1,19.0,91.0,304.16,241.9
2016,5,13,18,45,207.0,31.0,1.1,18.5,55.5,202.64,150.79
2016,5,13,19,0,93.0,16.0,1.1,18.0,20.0,92.03,0.0
2016,5,13,19,15,46.5,8.0,1.15,17.5,10.0,31.85,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,48.5,7.0,0.9,10.5,9.0,6.37,0.0
2016,5,14,5,30,97.0,14.0,1.0,11.0,18.0,12.73,0.0
2016,5,14,5,45,224.0,27.5,1.15,12.0,53.5,22.23,12.35
2016,5,14,6,0,351.0,41.0,1.3,13.0,89.0,32.77,23.08
2016,5,14,6,15,436.5,51.0,1.15,13.5,136.5,39.69,29.71
2016,5,14,6,30,522.0,61.0,1.0,14.0,184.0,46.34,35.87
2016,5,14,6,45,576.0,68.5,0.9,14.5,235.5,50.55,39.64
2016,5,14,7,0,630.0,76.0,0.8,15.0,287.0,54.57,43.11
2016,5,14,7,15,669.5,81.5,0.8,15.5,340.5,56.82,44.88
2016,5,14,7,30,709.0,87.0,0.8,16.0,394.0,58.95,46.5
2016,5,14,7,45,739.0,91.0,0.85,17.0,446.5,66.07,52.32
2016,5,14,8,0,769.0,95.0,0.9,18.0,499.0,67.08,52.78
2016,5,14,8,15,790.0,98.5,1.3,18.5,549.0,67.58,52.9
2016,5,14,8,30,811.0,102.0,1.7,19.0,599.0,113.95,62.94
2016,5,14,8,45,831.5,103.0,2.1,20.0,646.5,163.38,91.74
2016,5,14,9,0,852.0,104.0,2.5,21.0,694.0,223.95,137.39
2016,5,14,9,15,863.5,106.5,2.7,21.0,735.5,276.6,181.65
2016,5,14,9,30,875.0,109.0,2.9,21.0,777.0,330.24,228.44
2016,5,14,9,45,889.5,107.5,3.15,21.5,814.0,382.78,274.18
2016,5,14,10,0,904.0,106.0,3.4,22.0,851.0,436.12,319.99
2016,5,14,10,15,909.5,107.0,3.55,22.0,880.0,487.98,364.35
2016,5,14,10,30,915.0,108.0,3.7,22.0,909.0,539.34,407.29
2016,5,14,10,45,918.0,109.5,3.9,22.5,931.0,589.06,447.22
2016,5,14,11,0,921.0,111.0,4.1,23.0,953.0,637.67,485.24
2016,5,14,11,15,923.5,111.5,4.2,23.0,968.0,683.88,521.3
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,728.56,555.53
2016,5,14,11,45,925.0,113.5,4.4,23.0,990.0,769.88,586.32
2016,5,14,12,0,924.0,115.0,4.5,23.0,997.0,809.12,614.11
2016,5,14,12,15,923.5,115.0,4.55,23.0,996.5,845.25,639.37
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,879.02,662.93
2016,5,14,12,45,914.0,119.0,4.7,23.5,986.0,906.55,681.19
2016,5,14,13,0,905.0,123.0,4.8,24.0,976.0,931.06,697.4
2016,5,14,13,15,901.0,122.5,4.8,24.0,960.0,952.81,712.47
2016,5,14,13,30,897.0,122.0,4.8,24.0,944.0,971.47,725.51
2016,5,14,13,45,882.0,126.5,4.8,24.0,918.5,981.36,732.73
2016,5,14,14,0,867.0,131.0,4.8,24.0,893.0,987.87,737.86
2016,5,14,14,15,647.0,234.0,4.7,23.5,792.0,910.06,686.12
2016,5,14,14,30,427.0,337.0,4.6,23.0,691.0,803.63,607.7
2016,5,14,14,45,611.0,240.0,4.55,23.0,722.5,898.28,680.91
2016,5,14,15,0,795.0,143.0,4.5,23.0,754.0,975.57,735.14
2016,5,14,15,15,781.0,140.0,4.35,22.5,713.0,959.38,725.61
2016,5,14,15,30,767.0,137.0,4.2,22.0,672.0,940.22,714.81
2016,5,14,15,45,383.5,111.5,4.05,22.0,379.0,534.05,422.33
2016,5,14,16,0,0.0,86.0,3.9,22.0,86.0,76.22,56.21
2016,5,14,16,15,154.5,150.0,3.95,21.5,232.5,326.7,262.61
2016,5,14,16,30,309.0,214.0,4.0,21.0,379.0,549.65,438.1
2016,5,14,16,45,436.0,171.5,4.1,21.0,377.5,628.22,501.2
2016,5,14,17,0,563.0,129.0,4.2,21.0,376.0,679.31,543.22
2016,5,14,17,15,523.0,119.5,4.3,20.0,326.0,619.35,501.39
2016,5,14,17,30,483.0,110.0,4.4,19.0,276.0,560.26,459.11
2016,5,14,17,45,451.5,94.5,4.55,18.5,229.0,501.26,414.14
2016,5,14,18,0,420.0,79.0,4.7,18.0,182.0,443.15,367.67
2016,5,14,18,15,343.5,65.5,4.5,17.0,136.0,357.42,295.95
2016,5,14,18,30,267.0,52.0,4.3,16.0,90.0,277.64,226.6
2016,5,14,18,45,181.0,34.5,4.15,15.5,55.5,192.52,147.12
2016,5,14,19,0,95.0,17.0,4.0,15.0,21.0,95.64,0.0
2016,5,14,19,15,47.5,8.5,3.7,14.5,10.5,32.89,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,56.0,8.0,1.25,4.5,10.0,7.28,0.0
2016,5,15,5,30,112.0,16.0,1.5,5.0,20.0,12.63,0.0
2016,5,15,5,45,240.5,30.0,1.75,6.0,57.5,24.49,14.8
2016,5,15,6,0,369.0,44.0,2.0,7.0,95.0,35.46,26.12
2016,5,15,6,15,452.0,54.0,2.2,7.0,143.5,42.28,32.87
2016,5,15,6,30,535.0,64.0,2.4,7.0,192.0,48.84,39.17
2016,5,15,6,45,587.0,72.0,2.65,7.5,244.0,53.35,43.31
2016,5,15,7,0,639.0,80.0,2.9,8.0,296.0,57.65,47.11
2016,5,15,7,15,677.5,85.5,2.95,8.5,349.5,59.76,48.8
2016,5,15,7,30,716.0,91.0,3.0,9.0,403.0,61.76,50.34
2016,5,15,7,45,738.5,97.5,3.05,9.5,454.5,64.18,52.22
2016,5,15,8,0,761.0,104.0,3.1,10.0,506.0,73.62,60.32
2016,5,15,8,15,783.0,108.5,3.1,10.5,556.5,74.56,60.81
2016,5,15,8,30,805.0,113.0,3.1,11.0,607.0,123.04,72.25
2016,5,15,8,45,817.0,118.0,3.1,11.5,653.0,173.98,104.17
2016,5,15,9,0,829.0,123.0,3.1,12.0,699.0,226.52,145.5
2016,5,15,9,15,842.5,126.0,3.05,12.5,741.5,279.35,190.92
2016,5,15,9,30,856.0,129.0,3.0,13.0,784.0,333.55,238.86
2016,5,15,9,45,870.0,128.5,3.0,13.5,821.5,392.6,290.54
2016,5,15,10,0,884.0,128.0,3.0,14.0,859.0,445.7,336.81
2016,5,15,10,15,892.5,130.0,3.0,14.0,890.0,498.77,382.68
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,551.71,427.25
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,602.16,468.1
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,651.96,507.28
2016,5,15,11,15,921.0,132.0,3.1,15.0,988.0,699.54,544.51
2016,5,15,11,30,925.0,133.0,3.1,15.0,1005.0,745.78,579.89
2016,5,15,11,45,930.0,132.0,3.15,15.5,1014.5,789.61,611.98
2016,5,15,12,0,935.0,131.0,3.2,16.0,1024.0,831.79,640.56
2016,5,15,12,15,935.5,131.0,3.25,16.0,1025.0,869.39,666.83
2016,5,15,12,30,936.0,131.0,3.3,16.0,1026.0,904.68,691.45
2016,5,15,12,45,936.5,129.5,3.35,16.5,1019.0,936.16,712.05
2016,5,15,13,0,937.0,128.0,3.4,17.0,1012.0,964.91,730.73
2016,5,15,13,15,934.0,127.5,3.4,17.0,996.5,988.47,746.91
2016,5,15,13,30,931.0,127.0,3.4,17.0,981.0,1008.88,761.06
2016,5,15,13,45,927.0,125.0,3.4,17.0,958.0,1023.61,771.48
2016,5,15,14,0,923.0,123.0,3.4,17.0,935.0,1034.92,779.78
2016,5,15,14,15,916.0,121.5,3.4,17.0,905.0,1040.35,784.31
2016,5,15,14,30,909.0,120.0,3.4,17.0,875.0,1042.31,786.71
2016,5,15,14,45,898.5,118.5,3.4,17.0,838.0,1037.36,784.65
2016,5,15,15,0,888.0,117.0,3.4,17.0,801.0,1029.02,780.52
2016,5,15,15,15,875.5,114.5,3.35,17.0,758.5,1014.32,771.83
2016,5,15,15,30,863.0,112.0,3.3,17.0,716.0,1007.25,768.54
2016,5,15,15,45,842.0,111.0,3.3,17.0,667.5,979.73,751.68
2016,5,15,16,0,821.0,110.0,3.3,17.0,619.0,949.52,733.09
2016,5,15,16,15,799.0,106.0,3.15,16.5,568.5,912.33,709.8
2016,5,15,16,30,777.0,102.0,3.0,16.0,518.0,872.97,684.77
2016,5,15,16,45,743.0,99.0,2.85,16.0,464.0,827.71,653.9
2016,5,15,17,0,709.0,96.0,2.7,16.0,410.0,776.33,618.17
2016,5,15,17,15,670.0,90.0,2.35,15.5,356.0,716.29,575.19
2016,5,15,17,30,631.0,84.0,2.0,15.0,302.0,656.39,531.19
2016,5,15,17,45,572.5,76.5,1.7,14.5,249.0,579.82,473.29
2016,5,15,18,0,514.0,69.0,1.4,14.0,196.0,505.58,415.05
2016,5,15,18,15,433.0,58.5,1.3,13.0,147.5,414.81,341.86
2016,5,15,18,30,352.0,48.0,1.2,12.0,99.0,329.38,269.36
2016,5,15,18,45,234.0,33.0,1.2,11.5,61.5,222.35,172.75
2016,5,15,19,0,116.0,18.0,1.2,11.0,24.0,110.2,0.34
2016,5,15,19,15,58.0,9.0,1.2,10.5,12.0,38.97,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,10.0,7.28,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,20.0,12.58,0.0
2016,5,16,5,45,179.5,33.0,1.3,7.0,55.0,25.73,15.95
2016,5,16,6,0,285.0,50.0,1.5,8.0,90.0,38.5,28.76
2016,5,16,6,15,365.0,62.5,1.55,8.5,136.0,47.37,37.3
2016,5,16,6,30,445.0,75.0,1.6,9.0,182.0,55.96,45.32
2016,5,16,6,45,505.0,84.0,1.65,9.5,233.5,62.8,51.53
2016,5,16,7,0,565.0,93.0,1.7,10.0,285.0,67.49,55.59
2016,5,16,7,15,606.0,100.0,1.8,10.5,337.0,70.24,57.81
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,72.83,59.81
2016,5,16,7,45,679.5,112.0,2.05,12.0,441.5,73.74,60.15
2016,5,16,8,0,712.0,117.0,2.2,13.0,494.0,74.55,60.41
2016,5,16,8,15,735.0,121.5,2.05,13.5,543.5,76.02,61.36
2016,5,16,8,30,758.0,126.0,1.9,14.0,593.0,122.92,72.21
2016,5,16,8,45,777.0,129.0,1.8,14.5,639.5,178.69,108.15
2016,5,16,9,0,796.0,132.0,1.7,15.0,686.0,228.77,146.55
2016,5,16,9,15,809.5,135.0,1.55,15.0,727.5,279.79,189.72
2016,5,16,9,30,823.0,138.0,1.4,15.0,769.0,332.19,235.21
2016,5,16,9,45,852.5,129.0,1.25,15.5,809.5,382.21,277.87
2016,5,16,10,0,882.0,120.0,1.1,16.0,850.0,440.37,325.7
2016,5,16,10,15,889.0,121.5,0.9,16.0,879.5,492.15,367.8
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,543.64,407.75
2016,5,16,10,45,900.0,124.5,0.55,16.5,932.0,593.01,443.85
2016,5,16,11,0,904.0,126.0,0.4,17.0,955.0,641.4,477.41
2016,5,16,11,15,907.0,126.5,0.4,17.0,970.0,687.22,510.63
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,731.62,542.0
2016,5,16,11,45,908.5,129.0,0.45,17.5,992.0,772.41,569.91
2016,5,16,12,0,907.0,131.0,0.5,18.0,999.0,811.18,594.44
2016,5,16,12,15,906.5,131.0,0.55,18.0,999.0,846.9,617.92
2016,5,16,12,30,906.0,131.0,0.6,18.0,999.0,880.33,639.91
2016,5,16,12,45,902.5,132.0,0.7,18.5,990.5,909.6,658.97
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,936.12,676.33
2016,5,16,13,15,895.0,132.0,0.85,19.0,966.0,957.44,690.76
2016,5,16,13,30,891.0,131.0,0.9,19.0,950.0,975.65,703.4
2016,5,16,13,45,885.0,130.0,1.0,19.0,926.5,988.77,713.97
2016,5,16,14,0,879.0,129.0,1.1,19.0,903.0,998.6,722.64
2016,5,16,14,15,871.0,127.5,1.15,19.0,873.0,1002.65,726.89
2016,5,16,14,30,863.0,126.0,1.2,19.0,843.0,1003.37,729.25
2016,5,16,14,45,848.5,126.0,1.25,19.0,806.0,995.92,726.58
2016,5,16,15,0,834.0,126.0,1.3,19.0,769.0,996.56,729.31
2016,5,16,15,15,820.5,123.0,1.35,19.0,727.5,980.59,721.37
2016,5,16,15,30,807.0,120.0,1.4,19.0,686.0,961.55,711.68
2016,5,16,15,45,784.0,119.0,1.45,19.0,638.5,932.62,695.48
2016,5,16,16,0,761.0,118.0,1.5,19.0,591.0,901.19,677.56
2016,5,16,16,15,738.0,114.0,1.45,19.0,542.0,869.79,658.18
2016,5,16,16,30,715.0,110.0,1.4,19.0,493.0,831.07,633.66
2016,5,16,16,45,676.0,107.5,1.4,19.0,440.5,778.07,599.54
2016,5,16,17,0,637.0,105.0,1.4,19.0,388.0,724.51,564.36
2016,5,16,17,15,597.5,98.0,1.2,18.5,336.5,664.82,522.91
2016,5,16,17,30,558.0,91.0,1.0,18.0,285.0,605.43,480.54
2016,5,16,17,45,498.0,83.0,0.85,17.5,234.5,529.37,424.65
2016,5,16,18,0,438.0,75.0,0.7,17.0,184.0,451.48,364.69
2016,5,16,18,15,362.5,63.0,0.7,16.5,138.5,367.47,297.79
2016,5,16,18,30,287.0,51.0,0.7,16.0,93.0,289.32,232.43
2016,5,16,18,45,143.5,36.5,0.7,16.0,57.5,157.68,119.9
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,23.88,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,10.01,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.88,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.75,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,3.07,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.39,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,5.71,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,7.03,0.68
2016,5,17,7,15,0.0,32.5,1.75,14.0,32.5,28.64,20.06
2016,5,17,7,30,0.0,57.0,1.8,14.0,57.0,50.35,39.27
2016,5,17,7,45,0.0,84.0,1.9,14.5,84.0,74.36,60.12
2016,5,17,8,0,0.0,111.0,2.0,15.0,111.0,96.6,79.07
2016,5,17,8,15,0.0,104.0,2.1,15.0,104.0,91.32,74.21
2016,5,17,8,30,0.0,97.0,2.2,15.0,97.0,85.79,66.05
2016,5,17,8,45,0.0,101.5,2.3,15.5,101.5,89.7,68.94
2016,5,17,9,0,0.0,106.0,2.4,16.0,106.0,93.6,71.81
2016,5,17,9,15,8.5,185.0,2.3,16.0,192.0,160.86,125.72
2016,5,17,9,30,17.0,264.0,2.2,16.0,278.0,227.06,177.58
2016,5,17,9,45,17.5,275.0,2.15,16.5,289.5,238.52,185.76
2016,5,17,10,0,18.0,286.0,2.1,17.0,301.0,250.06,194.12
2016,5,17,10,15,22.5,314.0,2.0,17.0,334.0,277.08,214.65
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,296.78,229.38
2016,5,17,10,45,28.5,354.5,1.8,17.5,381.0,312.24,240.38
2016,5,17,11,0,30.0,367.0,1.7,18.0,395.0,328.13,251.6
2016,5,17,11,15,46.5,404.5,1.65,18.0,448.5,374.4,286.13
2016,5,17,11,30,63.0,442.0,1.6,18.0,502.0,423.24,321.97
2016,5,17,11,45,71.5,453.5,1.6,18.5,522.0,446.95,338.55
2016,5,17,12,0,80.0,465.0,1.6,19.0,542.0,471.63,355.85
2016,5,17,12,15,85.0,468.0,1.65,19.0,550.0,486.88,367.11
2016,5,17,12,30,90.0,471.0,1.7,19.0,558.0,502.35,378.61
2016,5,17,12,45,65.5,440.0,1.8,19.0,503.0,460.88,348.62
2016,5,17,13,0,41.0,409.0,1.9,19.0,448.0,416.51,316.33
2016,5,17,13,15,28.0,345.0,1.9,19.0,371.5,348.54,266.27
2016,5,17,13,30,15.0,281.0,1.9,19.0,295.0,268.99,206.47
2016,5,17,13,45,20.5,310.0,1.9,19.0,329.0,302.84,232.86
2016,5,17,14,0,26.0,339.0,1.9,19.0,363.0,351.89,270.06
2016,5,17,14,15,83.0,373.5,1.8,19.0,444.0,447.45,342.92
2016,5,17,14,30,140.0,408.0,1.7,19.0,525.0,562.67,427.44
2016,5,17,14,45,70.0,256.0,1.6,19.0,314.5,319.81,247.62
2016,5,17,15,0,0.0,104.0,1.5,19.0,104.0,92.7,69.45
2016,5,17,15,15,37.5,209.0,1.4,19.0,235.0,242.22,189.79
2016,5,17,15,30,75.0,314.0,1.3,19.0,366.0,397.47,308.44
2016,5,17,15,45,101.0,298.0,1.25,19.0,364.0,409.08,317.8
2016,5,17,16,0,127.0,282.0,1.2,19.0,362.0,438.11,340.91
2016,5,17,16,15,165.0,257.0,1.15,19.0,351.5,447.72,350.18
2016,5,17,16,30,203.0,232.0,1.1,19.0,341.0,454.85,357.77
2016,5,17,16,45,101.5,183.0,1.1,19.0,237.5,301.61,239.75
2016,5,17,17,0,0.0,134.0,1.1,19.0,134.0,126.24,98.39
2016,5,17,17,15,0.0,116.0,0.95,18.5,116.0,109.08,85.29
2016,5,17,17,30,0.0,98.0,0.8,18.0,98.0,91.77,71.4
2016,5,17,17,45,0.0,81.0,0.7,18.0,81.0,75.39,57.91
2016,5,17,18,0,0.0,64.0,0.6,18.0,64.0,58.81,44.0
2016,5,17,18,15,0.0,48.0,0.6,17.5,48.0,43.1,30.68
2016,5,17,18,30,0.0,32.0,0.6,17.0,32.0,28.21,17.89
2016,5,17,18,45,0.0,20.0,0.6,16.5,20.0,17.61,8.46
2016,5,17,19,0,0.0,8.0,0.6,16.0,8.0,7.02,0.0
2016,5,17,19,15,0.0,4.0,0.65,15.5,4.0,3.64,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,8.19,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,14.78,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,55.5,26.08,15.96
2016,5,18,6,0,289.0,49.0,2.6,14.0,90.0,37.67,27.34
2016,5,18,6,15,367.5,60.5,2.65,14.0,135.5,45.79,35.07
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,55.03,43.59
2016,5,18,6,45,223.0,60.5,2.8,14.0,115.0,43.24,33.17
2016,5,18,7,0,0.0,49.0,2.9,14.0,49.0,43.24,33.13
2016,5,18,7,15,0.0,58.5,2.85,14.5,58.5,51.67,40.47
2016,5,18,7,30,0.0,68.0,2.8,15.0,68.0,60.12,47.69
2016,5,18,7,45,0.0,98.0,2.75,15.5,98.0,85.79,69.84
2016,5,18,8,0,0.0,128.0,2.7,16.0,128.0,109.94,90.28
2016,5,18,8,15,2.5,154.5,2.6,16.0,156.0,130.9,107.87
2016,5,18,8,30,5.0,181.0,2.5,16.0,184.0,152.6,120.16
2016,5,18,8,45,8.5,203.0,2.4,16.5,209.0,171.48,134.49
2016,5,18,9,0,12.0,225.0,2.3,17.0,234.0,190.93,149.14
2016,5,18,9,15,10.5,221.0,2.15,17.0,229.5,189.77,147.88
2016,5,18,9,30,9.0,217.0,2.0,17.0,225.0,188.02,146.25
2016,5,18,9,45,9.5,220.5,1.95,17.5,229.0,192.54,149.29
2016,5,18,10,0,10.0,224.0,1.9,18.0,233.0,197.03,152.3
2016,5,18,10,15,10.0,224.0,1.8,18.5,233.5,198.41,152.88
2016,5,18,10,30,10.0,224.0,1.7,19.0,234.0,199.7,153.4
2016,5,18,10,45,13.0,258.5,1.6,19.5,271.0,231.6,177.49
2016,5,18,11,0,16.0,293.0,1.5,20.0,308.0,264.08,201.56
2016,5,18,11,15,14.0,262.0,1.4,20.0,275.0,238.37,181.74
2016,5,18,11,30,12.0,231.0,1.3,20.0,242.0,211.75,161.38
2016,5,18,11,45,11.0,220.5,1.25,20.5,231.5,203.03,154.42
2016,5,18,12,0,10.0,210.0,1.2,21.0,221.0,194.06,147.22
2016,5,18,12,15,16.0,281.5,1.15,21.0,298.0,263.21,199.75
2016,5,18,12,30,22.0,353.0,1.1,21.0,375.0,333.81,251.86
2016,5,18,12,45,23.5,349.0,1.1,21.0,372.0,340.31,256.37
2016,5,18,13,0,25.0,345.0,1.1,21.0,369.0,341.9,257.7
2016,5,18,13,15,74.0,395.5,1.1,21.0,464.5,439.31,330.09
2016,5,18,13,30,123.0,446.0,1.1,21.0,560.0,552.89,411.05
2016,5,18,13,45,117.0,440.5,1.15,21.0,547.0,550.53,408.99
2016,5,18,14,0,111.0,435.0,1.2,21.0,534.0,532.76,397.32
2016,5,18,14,15,140.5,423.0,1.2,21.0,543.5,571.67,426.23
2016,5,18,14,30,170.0,411.0,1.2,21.0,553.0,595.73,444.37
2016,5,18,14,45,109.5,372.0,1.25,21.0,462.0,499.71,376.07
2016,5,18,15,0,49.0,333.0,1.3,21.0,371.0,383.86,291.9
2016,5,18,15,15,52.0,318.0,1.35,21.0,356.5,374.54,286.71
2016,5,18,15,30,55.0,303.0,1.4,21.0,342.0,364.89,280.6
2016,5,18,15,45,29.0,238.0,1.45,21.0,258.5,269.32,208.48
2016,5,18,16,0,3.0,173.0,1.5,21.0,175.0,162.85,125.62
2016,5,18,16,15,1.5,142.0,1.5,20.5,143.0,131.36,101.4
2016,5,18,16,30,0.0,111.0,1.5,20.0,111.0,100.03,76.63
2016,5,18,16,45,0.0,112.5,1.55,19.5,112.5,102.21,78.9
2016,5,18,17,0,0.0,114.0,1.6,19.0,114.0,104.9,81.55
2016,5,18,17,15,0.0,99.0,1.55,18.5,99.0,90.73,70.29
2016,5,18,17,30,0.0,84.0,1.5,18.0,84.0,76.48,58.78
2016,5,18,17,45,200.0,82.5,1.5,18.0,133.0,269.16,223.36
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,431.77,353.61
2016,5,18,18,15,327.5,67.5,1.5,17.5,137.5,349.34,285.17
2016,5,18,18,30,255.0,54.0,1.5,17.0,93.0,272.42,220.12
2016,5,18,18,45,157.0,37.0,1.5,16.5,58.0,180.43,139.27
2016,5,18,19,0,59.0,20.0,1.5,16.0,23.0,71.75,20.49
2016,5,18,19,15,29.5,10.0,1.6,16.0,11.5,24.85,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.5,1.7,12.0,9.5,7.73,0.0
2016,5,19,5,30,42.0,17.0,1.8,12.0,19.0,13.99,0.0
2016,5,19,5,45,121.5,36.5,1.95,12.0,52.5,29.18,18.84
2016,5,19,6,0,201.0,56.0,2.1,12.0,86.0,43.98,33.17
2016,5,19,6,15,271.5,72.0,2.15,12.0,129.0,54.13,42.81
2016,5,19,6,30,342.0,88.0,2.2,12.0,172.0,65.0,52.87
2016,5,19,6,45,171.0,49.0,2.25,12.5,91.0,34.82,25.81
2016,5,19,7,0,0.0,10.0,2.3,13.0,10.0,8.79,2.29
2016,5,19,7,15,0.0,25.5,2.25,13.0,25.5,22.46,14.58
2016,5,19,7,30,0.0,41.0,2.2,13.0,41.0,36.17,26.78
2016,5,19,7,45,0.0,58.0,2.15,13.5,58.0,51.25,39.98
2016,5,19,8,0,0.0,75.0,2.1,14.0,75.0,66.37,53.01
2016,5,19,8,15,0.0,70.5,2.05,14.0,70.5,62.4,49.33
2016,5,19,8,30,0.0,66.0,2.0,14.0,66.0,58.43,43.54
2016,5,19,8,45,0.0,48.0,1.95,14.5,48.0,42.48,30.02
2016,5,19,9,0,0.0,30.0,1.9,15.0,30.0,26.54,16.58
2016,5,19,9,15,0.0,48.0,1.85,15.0,48.0,42.53,29.84
2016,5,19,9,30,0.0,66.0,1.8,15.0,66.0,58.56,43.01
2016,5,19,9,45,0.0,99.0,1.8,15.0,99.0,87.78,66.85
2016,5,19,10,0,0.0,132.0,1.8,15.0,132.0,116.2,89.76
2016,5,19,10,15,0.5,136.0,1.8,15.0,137.0,120.01,92.64
2016,5,19,10,30,1.0,140.0,1.8,15.0,142.0,123.89,95.64
2016,5,19,10,45,2.0,143.0,1.85,15.5,145.5,127.27,98.07
2016,5,19,11,0,3.0,146.0,1.9,16.0,149.0,130.76,100.61
2016,5,19,11,15,9.0,202.0,1.9,16.0,211.0,183.61,142.55
2016,5,19,11,30,15.0,258.0,1.9,16.0,273.0,237.18,184.33
2016,5,19,11,45,14.5,261.5,1.95,16.0,275.5,241.39,187.41
2016,5,19,12,0,14.0,265.0,2.0,16.0,278.0,245.56,190.64
2016,5,19,12,15,17.0,299.5,2.05,16.0,315.5,279.98,217.29
2016,5,19,12,30,20.0,334.0,2.1,16.0,353.0,315.14,244.19
2016,5,19,12,45,17.5,308.5,2.15,16.0,325.5,291.99,226.47
2016,5,19,13,0,15.0,283.0,2.2,16.0,298.0,268.19,208.37
2016,5,19,13,15,16.5,295.5,2.25,16.0,311.5,282.43,219.66
2016,5,19,13,30,18.0,308.0,2.3,16.0,325.0,296.94,231.04
2016,5,19,13,45,14.0,267.0,2.35,16.0,280.5,256.19,199.69
2016,5,19,14,0,10.0,226.0,2.4,16.0,236.0,214.89,167.7
2016,5,19,14,15,8.0,202.0,2.45,16.0,209.5,191.09,149.22
2016,5,19,14,30,6.0,178.0,2.5,16.0,183.0,167.08,130.36
2016,5,19,14,45,12.0,224.5,2.55,16.0,234.0,217.75,171.12
2016,5,19,15,0,18.0,271.0,2.6,16.0,285.0,270.49,213.0
2016,5,19,15,15,35.5,286.0,2.55,16.0,311.5,322.57,254.53
2016,5,19,15,30,53.0,301.0,2.5,16.0,338.0,360.51,284.86
2016,5,19,15,45,49.0,279.0,2.5,16.0,311.5,335.51,266.02
2016,5,19,16,0,45.0,257.0,2.5,16.0,285.0,310.09,246.97
2016,5,19,16,15,47.0,238.0,2.45,15.5,265.5,293.65,235.44
2016,5,19,16,30,49.0,219.0,2.4,15.0,246.0,276.83,223.43
2016,5,19,16,45,106.0,203.0,2.35,15.0,253.5,330.7,269.31
2016,5,19,17,0,163.0,187.0,2.3,15.0,261.0,363.89,298.26
2016,5,19,17,15,141.0,168.0,2.15,15.0,226.0,321.76,264.57
2016,5,19,17,30,119.0,149.0,2.0,15.0,191.0,280.5,231.32
2016,5,19,17,45,220.5,122.5,1.95,15.0,184.5,341.78,283.88
2016,5,19,18,0,322.0,96.0,1.9,15.0,178.0,393.3,326.12
2016,5,19,18,15,256.0,78.5,1.75,14.5,134.5,299.9,248.41
2016,5,19,18,30,190.0,61.0,1.6,14.0,91.0,226.19,184.93
2016,5,19,18,45,122.5,40.5,1.45,14.0,57.0,150.83,117.48
2016,5,19,19,0,55.0,20.0,1.3,14.0,23.0,69.52,24.84
2016,5,19,19,15,27.5,10.0,1.3,13.5,11.5,23.81,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.5,1.6,11.0,7.5,6.82,0.0
2016,5,20,5,30,0.0,15.0,1.8,11.0,15.0,13.21,0.0
2016,5,20,5,45,22.0,33.5,2.0,11.5,36.5,28.47,18.39
2016,5,20,6,0,44.0,52.0,2.2,12.0,58.0,43.29,32.59
2016,5,20,6,15,63.0,73.0,2.2,12.0,86.5,57.9,46.18
2016,5,20,6,30,82.0,94.0,2.2,12.0,115.0,73.24,60.23
2016,5,20,6,45,96.5,115.5,2.25,12.5,145.5,88.49,73.77
2016,5,20,7,0,111.0,137.0,2.3,13.0,176.0,103.3,86.63
2016,5,20,7,15,59.0,142.5,2.35,13.5,163.5,112.61,94.38
2016,5,20,7,30,7.0,148.0,2.4,14.0,151.0,122.91,102.85
2016,5,20,7,45,3.5,137.0,2.5,14.5,138.5,116.08,96.37
2016,5,20,8,0,0.0,126.0,2.6,15.0,126.0,108.43,89.26
2016,5,20,8,15,17.0,184.5,2.65,15.0,195.0,153.32,127.42
2016,5,20,8,30,34.0,243.0,2.7,15.0,264.0,187.11,147.5
2016,5,20,8,45,42.0,269.5,2.8,15.5,298.0,211.06,165.26
2016,5,20,9,0,50.0,296.0,2.9,16.0,332.0,236.35,184.22
2016,5,20,9,15,32.5,277.0,2.9,16.0,301.0,226.53,176.91
2016,5,20,9,30,15.0,258.0,2.9,16.0,270.0,222.04,173.8
2016,5,20,9,45,15.5,267.5,2.9,16.5,280.5,232.13,181.2
2016,5,20,10,0,16.0,277.0,2.9,17.0,291.0,242.27,188.57
2016,5,20,10,15,16.0,281.0,2.85,17.0,295.0,247.82,192.68
2016,5,20,10,30,16.0,285.0,2.8,17.0,299.0,253.3,196.76
2016,5,20,10,45,26.0,335.0,2.75,17.5,359.0,295.68,228.9
2016,5,20,11,0,36.0,385.0,2.7,18.0,419.0,346.23,266.68
2016,5,20,11,15,25.0,332.0,2.6,17.5,356.0,301.4,232.7
2016,5,20,11,30,14.0,279.0,2.5,17.0,293.0,254.63,197.09
2016,5,20,11,45,14.5,280.0,2.45,17.0,294.0,257.51,199.41
2016,5,20,12,0,15.0,281.0,2.4,17.0,295.0,260.4,201.6
2016,5,20,12,15,14.0,267.5,2.35,17.0,281.0,249.22,192.94
2016,5,20,12,30,13.0,254.0,2.3,17.0,267.0,237.69,184.06
2016,5,20,12,45,30.5,338.5,2.25,17.0,368.0,336.69,260.44
2016,5,20,13,0,48.0,423.0,2.2,17.0,469.0,436.0,334.67
2016,5,20,13,15,39.5,398.0,2.15,17.0,435.5,409.92,314.74
2016,5,20,13,30,31.0,373.0,2.1,17.0,402.0,382.44,294.32
2016,5,20,13,45,47.5,391.0,2.1,17.0,434.0,420.57,323.76
2016,5,20,14,0,64.0,409.0,2.1,17.0,466.0,460.01,353.66
2016,5,20,14,15,38.5,330.0,2.1,16.5,364.0,358.51,278.12
2016,5,20,14,30,13.0,251.0,2.1,16.0,262.0,243.25,189.98
2016,5,20,14,45,11.5,240.0,2.1,16.0,249.5,232.18,181.96
2016,5,20,15,0,10.0,229.0,2.1,16.0,237.0,221.01,173.5
2016,5,20,15,15,9.0,218.5,2.0,16.0,225.5,210.75,165.71
2016,5,20,15,30,8.0,208.0,1.9,16.0,214.0,200.45,157.87
2016,5,20,15,45,4.0,165.5,1.85,16.0,168.5,155.41,122.08
2016,5,20,16,0,0.0,123.0,1.8,16.0,123.0,110.78,86.1
2016,5,20,16,15,0.0,116.5,1.75,16.0,116.5,104.88,81.61
2016,5,20,16,30,0.0,110.0,1.7,16.0,110.0,99.01,77.06
2016,5,20,16,45,0.0,113.0,1.65,16.0,113.0,102.64,80.35
2016,5,20,17,0,0.0,116.0,1.6,16.0,116.0,106.86,84.13
2016,5,20,17,15,0.0,101.0,1.65,16.0,101.0,92.7,72.63
2016,5,20,17,30,0.0,86.0,1.7,16.0,86.0,78.46,60.92
2016,5,20,17,45,0.0,71.0,1.75,16.0,71.0,64.13,48.94
2016,5,20,18,0,0.0,56.0,1.8,16.0,56.0,49.67,36.67
2016,5,20,18,15,0.0,42.5,1.85,15.5,42.5,37.5,26.23
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,25.55,15.86
2016,5,20,18,45,0.0,18.0,2.0,15.0,18.0,15.83,7.23
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,6.14,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,3.18,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,0.95,12.5,13.0,11.82,0.0
2016,5,21,5,30,0.0,26.0,1.1,13.0,26.0,21.68,0.11
2016,5,21,5,45,181.5,35.0,1.3,13.5,62.5,27.18,17.25
2016,5,21,6,0,363.0,44.0,1.5,14.0,99.0,34.89,25.02
2016,5,21,6,15,438.5,53.0,1.5,14.5,145.0,40.84,30.69
2016,5,21,6,30,514.0,62.0,1.5,15.0,191.0,46.57,35.95
2016,5,21,6,45,564.0,69.0,1.5,15.5,240.5,50.34,39.28
2016,5,21,7,0,614.0,76.0,1.5,16.0,290.0,53.95,42.34
2016,5,21,7,15,344.5,128.5,1.55,16.5,252.0,88.21,72.12
2016,5,21,7,30,75.0,181.0,1.6,17.0,214.0,138.27,114.75
2016,5,21,7,45,54.5,194.0,1.65,17.5,220.0,147.75,122.06
2016,5,21,8,0,34.0,207.0,1.7,18.0,226.0,156.9,129.09
2016,5,21,8,15,46.5,235.5,1.7,18.5,263.5,176.26,137.75
2016,5,21,8,30,59.0,264.0,1.7,19.0,301.0,201.75,155.51
2016,5,21,8,45,41.0,261.5,1.75,19.5,288.5,206.06,158.34
2016,5,21,9,0,23.0,259.0,1.8,20.0,276.0,218.46,168.1
2016,5,21,9,15,75.5,314.0,1.75,20.5,372.5,261.74,198.81
2016,5,21,9,30,128.0,369.0,1.7,21.0,469.0,312.01,234.89
2016,5,21,9,45,196.0,383.0,1.7,21.5,543.0,357.8,267.61
2016,5,21,10,0,264.0,397.0,1.7,22.0,617.0,401.42,299.19
2016,5,21,10,15,185.0,414.5,1.7,22.0,571.5,407.69,305.29
2016,5,21,10,30,106.0,432.0,1.7,22.0,526.0,404.39,303.44
2016,5,21,10,45,502.5,272.0,1.7,22.5,733.5,492.8,370.32
2016,5,21,11,0,899.0,112.0,1.7,23.0,941.0,631.47,472.82
2016,5,21,11,15,518.0,296.5,1.75,23.0,776.0,581.18,434.04
2016,5,21,11,30,137.0,481.0,1.8,23.0,611.0,503.54,373.66
2016,5,21,11,45,194.0,481.5,1.85,23.0,667.5,558.89,414.71
2016,5,21,12,0,251.0,482.0,1.9,23.0,724.0,618.46,457.52
2016,5,21,12,15,232.0,486.0,1.9,23.0,709.5,623.77,460.67
2016,5,21,12,30,213.0,490.0,1.9,23.0,695.0,627.26,462.9
2016,5,21,12,45,310.0,451.0,1.95,23.0,747.0,696.28,513.59
2016,5,21,13,0,407.0,412.0,2.0,23.0,799.0,770.46,566.64
2016,5,21,13,15,640.5,270.5,2.0,23.0,868.0,873.15,642.04
2016,5,21,13,30,874.0,129.0,2.0,23.0,937.0,959.82,699.84
2016,5,21,13,45,558.5,282.5,2.05,23.0,794.5,845.2,621.97
2016,5,21,14,0,243.0,436.0,2.1,23.0,652.0,691.48,510.53
2016,5,21,14,15,146.0,401.5,2.1,23.0,530.0,554.51,414.79
2016,5,21,14,30,49.0,367.0,2.1,23.0,408.0,411.4,310.27
2016,5,21,14,45,290.5,319.5,2.15,23.0,547.0,641.29,484.97
2016,5,21,15,0,532.0,272.0,2.2,23.0,686.0,855.14,637.43
2016,5,21,15,15,315.5,299.0,2.15,23.0,541.5,653.32,492.92
2016,5,21,15,30,99.0,326.0,2.1,23.0,397.0,434.64,331.51
2016,5,21,15,45,149.5,305.5,2.1,23.0,404.0,483.71,371.38
2016,5,21,16,0,200.0,285.0,2.1,23.0,411.0,512.25,394.83
2016,5,21,16,15,141.0,258.5,2.0,22.5,344.0,426.16,331.07
2016,5,21,16,30,82.0,232.0,1.9,22.0,277.0,323.41,253.48
2016,5,21,16,45,41.0,119.5,1.85,22.0,142.0,155.43,122.25
2016,5,21,17,0,0.0,7.0,1.8,22.0,7.0,6.16,0.0
2016,5,21,17,15,0.0,6.0,1.6,21.5,6.0,5.28,0.0
2016,5,21,17,30,0.0,5.0,1.4,21.0,5.0,4.39,0.0
2016,5,21,17,45,0.0,4.0,1.25,21.0,4.0,3.51,0.0
2016,5,21,18,0,0.0,3.0,1.1,21.0,3.0,2.63,0.0
2016,5,21,18,15,0.0,2.5,1.05,20.5,2.5,2.19,0.0
2016,5,21,18,30,0.0,2.0,1.0,20.0,2.0,1.75,0.0
2016,5,21,18,45,0.0,1.0,0.95,19.5,1.0,0.88,0.0
2016,5,21,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.5,1.45,12.5,6.5,5.91,0.0
2016,5,22,5,30,0.0,13.0,1.7,13.0,13.0,11.44,0.0
2016,5,22,5,45,0.0,31.0,2.0,13.5,31.5,26.91,17.08
2016,5,22,6,0,0.0,49.0,2.3,14.0,50.0,41.82,31.08
2016,5,22,6,15,12.0,69.5,2.5,14.0,73.0,58.49,46.36
2016,5,22,6,30,24.0,90.0,2.7,14.0,96.0,72.89,59.46
2016,5,22,6,45,32.5,111.0,2.95,14.5,121.0,88.63,73.35
2016,5,22,7,0,41.0,132.0,3.2,15.0,146.0,104.07,86.67
2016,5,22,7,15,120.5,157.5,3.35,15.0,209.0,117.11,97.82
2016,5,22,7,30,200.0,183.0,3.5,15.0,272.0,133.89,112.04
2016,5,22,7,45,243.0,201.5,3.7,15.5,323.0,137.43,114.48
2016,5,22,8,0,286.0,220.0,3.9,16.0,374.0,147.43,122.43
2016,5,22,8,15,167.5,239.0,3.95,16.5,331.5,170.35,133.37
2016,5,22,8,30,49.0,258.0,4.0,17.0,289.0,197.66,154.52
2016,5,22,8,45,430.0,188.0,4.05,17.5,488.5,176.98,120.27
2016,5,22,9,0,811.0,118.0,4.1,18.0,688.0,228.22,145.02
2016,5,22,9,15,824.5,121.0,4.1,18.0,730.0,279.72,189.33
2016,5,22,9,30,838.0,124.0,4.1,18.0,772.0,332.57,236.01
2016,5,22,9,45,847.0,127.0,4.1,18.5,808.0,391.17,286.68
2016,5,22,10,0,856.0,130.0,4.1,19.0,844.0,443.2,331.44
2016,5,22,10,15,864.5,131.5,4.1,19.0,874.5,494.08,374.96
2016,5,22,10,30,873.0,133.0,4.1,19.0,905.0,544.86,417.34
2016,5,22,10,45,457.5,266.5,4.1,19.5,672.5,464.23,358.06
2016,5,22,11,0,42.0,400.0,4.1,20.0,440.0,361.83,277.18
2016,5,22,11,15,261.0,402.5,4.05,20.0,650.0,503.34,386.57
2016,5,22,11,30,480.0,405.0,4.0,20.0,860.0,671.9,512.16
2016,5,22,11,45,679.5,278.0,4.0,20.5,928.5,738.69,563.44
2016,5,22,12,0,879.0,151.0,4.0,21.0,997.0,809.4,616.92
2016,5,22,12,15,467.0,297.0,3.95,21.0,746.5,652.71,498.84
2016,5,22,12,30,55.0,443.0,3.9,21.0,496.0,447.78,339.54
2016,5,22,12,45,31.0,310.0,3.9,21.0,340.5,310.85,237.92
2016,5,22,13,0,7.0,177.0,3.9,21.0,185.0,164.87,125.43
2016,5,22,13,15,172.0,306.0,3.85,21.0,466.0,462.87,358.18
2016,5,22,13,30,337.0,435.0,3.8,21.0,747.0,755.46,570.87
2016,5,22,13,45,577.5,303.0,3.75,21.0,822.5,881.91,664.79
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,995.1,744.48
2016,5,22,14,15,567.5,279.5,3.6,21.0,776.0,875.64,660.05
2016,5,22,14,30,317.0,388.0,3.5,21.0,654.0,734.24,555.38
2016,5,22,14,45,165.5,318.0,3.45,21.0,456.5,497.3,383.26
2016,5,22,15,0,14.0,248.0,3.4,21.0,259.0,243.59,187.81
2016,5,22,15,15,365.0,209.5,3.2,20.5,469.5,621.85,486.49
2016,5,22,15,30,716.0,171.0,3.0,20.0,680.0,938.27,713.72
2016,5,22,15,45,686.0,171.0,2.9,20.0,633.0,904.93,689.05
2016,5,22,16,0,656.0,171.0,2.8,20.0,586.0,869.37,665.9
2016,5,22,16,15,480.5,196.0,2.65,19.5,487.0,714.38,556.75
2016,5,22,16,30,305.0,221.0,2.5,19.0,388.0,554.82,438.65
2016,5,22,16,45,202.0,205.0,2.35,19.0,311.0,420.62,336.62
2016,5,22,17,0,99.0,189.0,2.2,19.0,234.0,292.67,235.32
2016,5,22,17,15,86.0,168.0,1.95,18.5,204.0,258.1,208.87
2016,5,22,17,30,73.0,147.0,1.7,18.0,174.0,223.88,181.79
2016,5,22,17,45,63.5,124.0,1.5,17.5,144.5,189.95,154.51
2016,5,22,18,0,54.0,101.0,1.3,17.0,115.0,155.93,126.49
2016,5,22,18,15,39.0,79.0,1.2,16.5,88.0,119.28,95.46
2016,5,22,18,30,24.0,57.0,1.1,16.0,61.0,82.54,63.82
2016,5,22,18,45,12.0,37.0,1.05,15.5,39.0,50.45,35.69
2016,5,22,19,0,0.0,17.0,1.0,15.0,17.0,14.98,3.01
2016,5,22,19,15,0.0,8.5,1.0,14.5,8.5,7.73,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.5,1.55,9.5,13.5,9.55,0.0
2016,5,23,5,30,109.0,21.0,1.8,10.0,27.0,16.5,0.93
2016,5,23,5,45,209.0,36.5,2.05,10.5,63.0,28.37,18.64
2016,5,23,6,0,309.0,52.0,2.3,11.0,99.0,39.89,29.8
2016,5,23,6,15,382.5,63.5,2.4,11.5,145.0,47.94,37.44
2016,5,23,6,30,456.0,75.0,2.5,12.0,191.0,57.21,45.93
2016,5,23,6,45,370.0,101.0,2.7,12.5,209.0,72.83,59.86
2016,5,23,7,0,284.0,127.0,2.9,13.0,227.0,93.39,77.91
2016,5,23,7,15,329.0,142.5,3.0,13.5,276.0,103.32,86.26
2016,5,23,7,30,374.0,158.0,3.1,14.0,325.0,105.89,88.05
2016,5,23,7,45,543.0,135.5,3.25,14.5,410.5,89.03,72.88
2016,5,23,8,0,712.0,113.0,3.4,15.0,496.0,71.26,57.01
2016,5,23,8,15,529.0,184.0,3.4,15.0,483.5,123.54,91.86
2016,5,23,8,30,346.0,255.0,3.4,15.0,471.0,196.57,144.18
2016,5,23,8,45,196.5,275.0,3.4,15.5,400.0,224.56,169.46
2016,5,23,9,0,47.0,295.0,3.4,16.0,329.0,235.65,183.95
2016,5,23,9,15,27.5,252.5,3.35,16.0,273.0,208.57,163.01
2016,5,23,9,30,8.0,210.0,3.3,16.0,217.0,182.3,142.61
2016,5,23,9,45,41.5,299.0,3.3,16.5,334.0,255.78,199.45
2016,5,23,10,0,75.0,388.0,3.3,17.0,451.0,339.1,262.82
2016,5,23,10,15,251.0,377.0,3.25,17.0,597.0,402.37,310.13
2016,5,23,10,30,427.0,366.0,3.2,17.0,743.0,494.97,380.66
2016,5,23,10,45,253.5,405.0,3.2,17.5,631.0,462.63,356.16
2016,5,23,11,0,80.0,444.0,3.2,18.0,519.0,419.27,321.91
2016,5,23,11,15,50.5,393.5,3.15,18.0,441.5,368.34,283.59
2016,5,23,11,30,21.0,343.0,3.1,18.0,364.0,314.37,242.33
2016,5,23,11,45,28.0,374.0,3.1,18.5,402.0,347.99,267.61
2016,5,23,12,0,35.0,405.0,3.1,19.0,440.0,385.29,295.1
2016,5,23,12,15,106.5,449.0,3.05,19.0,553.0,490.66,374.8
2016,5,23,12,30,178.0,493.0,3.0,19.0,666.0,600.68,455.64
2016,5,23,12,45,97.0,396.5,2.95,19.0,491.0,455.23,348.07
2016,5,23,13,0,16.0,300.0,2.9,19.0,316.0,284.6,218.55
2016,5,23,13,15,453.0,213.0,2.8,19.0,633.5,645.56,500.89
2016,5,23,13,30,890.0,126.0,2.7,19.0,951.0,972.65,728.3
2016,5,23,13,45,877.5,129.5,2.65,19.0,927.0,983.72,732.65
2016,5,23,14,0,865.0,133.0,2.6,19.0,903.0,991.52,738.0
2016,5,23,14,15,857.5,131.5,2.55,19.0,874.0,995.96,741.27
2016,5,23,14,30,850.0,130.0,2.5,19.0,845.0,997.15,742.56
2016,5,23,14,45,836.5,130.0,2.45,19.0,809.0,1002.03,746.45
2016,5,23,15,0,823.0,130.0,2.4,19.0,773.0,992.67,741.03
2016,5,23,15,15,535.0,228.0,2.3,19.0,637.0,813.21,618.5
2016,5,23,15,30,247.0,326.0,2.2,19.0,501.0,619.07,475.12
2016,5,23,15,45,503.5,223.0,2.15,19.0,551.0,775.83,597.04
