Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,16,0,760.0,120.0,2.1,19.0,601.0,905.44,688.55
2016,5,23,16,15,738.5,115.5,2.0,18.5,552.5,874.98,668.66
2016,5,23,16,30,717.0,111.0,1.9,18.0,504.0,837.11,645.13
2016,5,23,16,45,358.5,79.0,1.8,18.0,275.5,452.41,364.6
2016,5,23,17,0,0.0,47.0,1.7,18.0,47.0,41.49,28.99
2016,5,23,17,15,0.0,41.0,1.5,17.5,41.0,36.16,24.97
2016,5,23,17,30,0.0,35.0,1.3,17.0,35.0,30.84,20.61
2016,5,23,17,45,251.0,52.5,1.1,17.0,118.5,284.41,238.06
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,501.53,407.62
2016,5,23,18,15,430.5,60.0,0.85,16.5,155.5,418.34,339.32
2016,5,23,18,30,359.0,50.0,0.8,16.0,109.0,339.77,274.34
2016,5,23,18,45,257.5,36.5,0.75,15.5,71.5,241.44,190.15
2016,5,23,19,0,156.0,23.0,0.7,15.0,34.0,147.91,84.99
2016,5,23,19,15,78.0,11.5,0.6,15.0,17.0,52.54,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.5,10.0,1.3,10.5,15.0,9.1,0.0
2016,5,24,5,30,163.0,20.0,1.5,11.0,30.0,15.75,1.38
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.5,26.16,16.7
2016,5,24,6,0,386.0,45.0,1.9,13.0,105.0,35.64,25.84
2016,5,24,6,15,460.0,54.0,1.85,13.5,152.0,41.58,31.5
2016,5,24,6,30,534.0,63.0,1.8,14.0,199.0,47.3,36.76
2016,5,24,6,45,586.5,69.5,1.8,14.5,250.5,50.69,39.75
2016,5,24,7,0,639.0,76.0,1.8,15.0,302.0,53.94,42.49
2016,5,24,7,15,675.5,81.5,1.95,16.0,354.0,56.2,44.18
2016,5,24,7,30,712.0,87.0,2.1,17.0,406.0,58.32,45.69
2016,5,24,7,45,740.0,91.0,2.25,18.0,458.0,65.39,51.47
2016,5,24,8,0,768.0,95.0,2.4,19.0,510.0,66.4,51.93
2016,5,24,8,15,788.5,98.5,2.35,19.5,559.5,78.76,50.43
2016,5,24,8,30,809.0,102.0,2.3,20.0,609.0,126.86,69.19
2016,5,24,8,45,825.0,105.0,2.25,20.5,655.0,176.65,101.47
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,228.42,141.8
2016,5,24,9,15,853.0,110.5,2.15,21.5,742.0,288.61,191.79
2016,5,24,9,30,865.0,113.0,2.1,22.0,783.0,341.34,236.83
2016,5,24,9,45,874.5,114.5,2.05,22.5,819.0,393.34,281.09
2016,5,24,10,0,884.0,116.0,2.0,23.0,855.0,445.69,324.65
2016,5,24,10,15,891.0,117.5,1.95,23.0,885.0,497.09,366.94
2016,5,24,10,30,898.0,119.0,1.9,23.0,915.0,548.2,407.75
2016,5,24,10,45,903.5,119.5,1.85,23.5,938.0,597.23,444.99
2016,5,24,11,0,909.0,120.0,1.8,24.0,961.0,645.42,480.33
2016,5,24,11,15,912.0,121.0,1.75,24.0,976.5,691.37,513.91
2016,5,24,11,30,915.0,122.0,1.7,24.0,992.0,735.91,545.59
2016,5,24,11,45,917.0,122.0,1.7,24.0,1000.0,777.36,574.42
2016,5,24,12,0,919.0,122.0,1.7,24.0,1008.0,817.01,600.34
2016,5,24,12,15,919.0,122.0,1.7,24.0,1008.5,853.11,623.71
2016,5,24,12,30,919.0,122.0,1.7,24.0,1009.0,886.96,645.5
2016,5,24,12,45,920.5,119.5,1.7,24.5,1002.0,917.45,663.74
2016,5,24,13,0,922.0,117.0,1.7,25.0,995.0,945.31,680.19
2016,5,24,13,15,919.0,116.5,1.7,25.0,980.0,968.09,694.73
2016,5,24,13,30,916.0,116.0,1.7,25.0,965.0,987.79,707.42
2016,5,24,13,45,911.0,115.0,1.75,25.0,943.0,1001.91,717.37
2016,5,24,14,0,906.0,114.0,1.8,25.0,921.0,1012.73,725.43
2016,5,24,14,15,899.5,112.5,1.8,25.0,891.5,1018.22,729.64
2016,5,24,14,30,893.0,111.0,1.8,25.0,862.0,1020.34,731.94
2016,5,24,14,45,884.0,109.0,1.8,25.0,826.5,1016.08,730.4
2016,5,24,15,0,875.0,107.0,1.8,25.0,791.0,1008.53,726.99
2016,5,24,15,15,863.5,105.0,1.8,24.5,750.5,995.27,721.53
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,978.96,714.24
2016,5,24,15,45,837.0,100.5,1.8,24.0,664.5,955.7,701.14
2016,5,24,16,0,822.0,98.0,1.8,24.0,619.0,940.03,693.09
2016,5,24,16,15,802.5,94.5,1.7,24.0,570.0,905.9,671.63
2016,5,24,16,30,783.0,91.0,1.6,24.0,521.0,869.58,648.79
2016,5,24,16,45,758.0,87.0,1.55,24.0,470.0,825.66,621.2
2016,5,24,17,0,733.0,83.0,1.5,24.0,419.0,780.34,592.25
2016,5,24,17,15,698.0,78.5,1.4,23.5,367.0,729.39,559.36
2016,5,24,17,30,663.0,74.0,1.3,23.0,315.0,674.08,522.42
2016,5,24,17,45,614.5,68.0,1.25,22.5,263.5,606.34,475.51
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,540.32,427.82
2016,5,24,18,15,495.0,54.0,1.2,21.0,164.0,457.68,365.87
2016,5,24,18,30,424.0,46.0,1.2,20.0,116.0,379.58,302.9
2016,5,24,18,45,314.0,34.5,1.2,19.0,76.5,278.01,217.4
2016,5,24,19,0,204.0,23.0,1.2,18.0,37.0,179.8,108.23
2016,5,24,19,15,102.0,11.5,1.2,17.5,18.5,65.59,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,9.1,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,16.22,2.14
2016,5,25,5,45,275.5,33.0,0.8,16.0,68.0,26.57,16.8
2016,5,25,6,0,386.0,46.0,0.8,17.0,106.0,36.48,26.17
2016,5,25,6,15,460.0,55.0,0.8,17.5,153.0,42.39,31.71
2016,5,25,6,30,534.0,64.0,0.8,18.0,200.0,48.08,36.85
2016,5,25,6,45,582.0,71.5,0.8,18.5,251.0,52.19,40.42
2016,5,25,7,0,630.0,79.0,0.8,19.0,302.0,56.11,43.7
2016,5,25,7,15,666.5,84.5,0.8,19.5,354.0,58.27,45.34
2016,5,25,7,30,703.0,90.0,0.8,20.0,406.0,60.29,46.83
2016,5,25,7,45,729.5,94.5,0.85,21.0,457.0,61.41,47.41
2016,5,25,8,0,756.0,99.0,0.9,22.0,508.0,69.15,53.6
2016,5,25,8,15,776.5,102.5,1.0,22.5,557.0,82.23,52.05
2016,5,25,8,30,797.0,106.0,1.1,23.0,606.0,129.67,70.61
2016,5,25,8,45,813.5,109.0,1.25,23.5,652.0,178.85,102.12
2016,5,25,9,0,830.0,112.0,1.4,24.0,698.0,230.07,141.44
2016,5,25,9,15,842.0,114.5,1.45,24.5,739.0,289.53,190.0
2016,5,25,9,30,854.0,117.0,1.5,25.0,780.0,341.66,233.78
2016,5,25,9,45,862.0,120.0,1.55,25.5,815.5,393.62,277.3
2016,5,25,10,0,870.0,123.0,1.6,26.0,851.0,445.82,320.07
2016,5,25,10,15,877.0,125.0,1.65,26.0,880.5,496.89,361.59
2016,5,25,10,30,884.0,127.0,1.7,26.0,910.0,547.7,401.81
2016,5,25,10,45,888.5,128.0,1.75,26.0,933.0,595.92,439.18
2016,5,25,11,0,893.0,129.0,1.8,26.0,956.0,643.25,474.95
2016,5,25,11,15,896.0,130.0,1.85,26.0,971.5,688.54,508.45
2016,5,25,11,30,899.0,131.0,1.9,26.0,987.0,732.47,540.28
2016,5,25,11,45,900.5,131.5,2.0,26.5,994.5,773.4,568.62
2016,5,25,12,0,902.0,132.0,2.1,27.0,1002.0,812.56,593.86
2016,5,25,12,15,901.5,132.0,2.1,27.0,1002.0,847.79,616.71
2016,5,25,12,30,901.0,132.0,2.1,27.0,1002.0,880.82,638.01
2016,5,25,12,45,893.0,135.5,2.15,27.0,992.5,908.03,655.96
2016,5,25,13,0,885.0,139.0,2.2,27.0,983.0,932.4,672.15
2016,5,25,13,15,881.0,138.5,2.15,27.0,967.5,953.84,685.53
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,972.28,697.02
2016,5,25,13,45,869.0,138.0,2.1,27.0,928.5,984.27,705.04
2016,5,25,14,0,861.0,138.0,2.1,27.0,905.0,993.02,711.19
2016,5,25,14,15,852.5,136.0,2.05,27.0,875.5,996.05,713.3
2016,5,25,14,30,844.0,134.0,2.0,27.0,846.0,995.79,713.52
2016,5,25,14,45,831.0,133.5,1.95,27.0,810.0,1000.92,717.3
2016,5,25,15,0,818.0,133.0,1.9,27.0,774.0,991.56,711.99
2016,5,25,15,15,804.5,130.0,1.85,26.5,733.0,975.79,704.28
2016,5,25,15,30,791.0,127.0,1.8,26.0,692.0,957.03,694.78
2016,5,25,15,45,772.0,124.5,1.8,26.0,646.5,930.59,679.61
2016,5,25,16,0,753.0,122.0,1.8,26.0,601.0,901.61,662.81
2016,5,25,16,15,731.0,117.5,1.75,26.0,552.5,870.99,644.31
2016,5,25,16,30,709.0,113.0,1.7,26.0,504.0,832.85,620.66
2016,5,25,16,45,678.0,109.0,1.65,26.0,453.0,785.46,590.51
2016,5,25,17,0,647.0,105.0,1.6,26.0,402.0,737.17,559.27
2016,5,25,17,15,609.5,98.5,1.5,25.5,351.0,679.57,521.43
2016,5,25,17,30,572.0,92.0,1.4,25.0,300.0,622.15,482.63
2016,5,25,17,45,518.5,84.0,1.3,24.5,250.0,550.71,432.14
2016,5,25,18,0,465.0,76.0,1.2,24.0,200.0,481.31,380.89
2016,5,25,18,15,395.5,65.0,1.15,23.0,154.5,395.32,314.97
2016,5,25,18,30,326.0,54.0,1.1,22.0,109.0,320.28,254.35
2016,5,25,18,45,230.5,39.5,1.1,21.5,71.5,229.2,177.66
2016,5,25,19,0,135.0,25.0,1.1,21.0,34.0,140.7,85.95
2016,5,25,19,15,67.5,12.5,1.1,20.5,17.0,47.93,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,14.0,10.5,1.15,17.0,11.0,9.55,0.0
2016,5,26,5,30,28.0,21.0,1.3,17.0,22.0,17.76,3.4
2016,5,26,5,45,86.0,40.5,1.5,17.5,52.5,32.15,21.38
2016,5,26,6,0,144.0,60.0,1.7,18.0,83.0,46.77,34.91
2016,5,26,6,15,188.5,79.5,1.7,18.5,120.5,60.93,47.69
2016,5,26,6,30,233.0,99.0,1.7,19.0,158.0,74.66,59.82
2016,5,26,6,45,286.5,110.0,1.75,19.5,199.5,82.36,66.43
2016,5,26,7,0,340.0,121.0,1.8,20.0,241.0,84.87,68.37
2016,5,26,7,15,176.0,138.0,1.85,20.5,201.0,105.54,85.74
2016,5,26,7,30,12.0,155.0,1.9,21.0,161.0,128.13,104.39
2016,5,26,7,45,62.0,195.0,1.95,21.5,228.0,148.61,120.94
2016,5,26,8,0,112.0,235.0,2.0,22.0,295.0,164.13,133.11
2016,5,26,8,15,351.5,204.5,2.1,22.5,420.0,144.78,106.76
2016,5,26,8,30,591.0,174.0,2.2,23.0,545.0,153.81,96.87
2016,5,26,8,45,645.5,169.0,2.3,23.5,602.0,191.95,119.67
2016,5,26,9,0,700.0,164.0,2.4,24.0,659.0,236.43,152.13
2016,5,26,9,15,714.5,168.0,2.4,24.5,699.0,283.64,190.82
2016,5,26,9,30,729.0,172.0,2.4,25.0,739.0,332.44,231.53
2016,5,26,9,45,744.5,172.5,2.45,25.5,774.5,380.48,271.57
2016,5,26,10,0,760.0,173.0,2.5,26.0,810.0,434.71,315.45
2016,5,26,10,15,768.5,175.5,2.5,26.0,839.0,482.54,354.35
2016,5,26,10,30,777.0,178.0,2.5,26.0,868.0,530.55,392.44
2016,5,26,10,45,787.0,177.0,2.5,26.5,891.0,576.64,427.42
2016,5,26,11,0,797.0,176.0,2.5,27.0,914.0,622.63,461.32
2016,5,26,11,15,800.5,177.0,2.5,27.0,929.0,665.72,493.19
2016,5,26,11,30,804.0,178.0,2.5,27.0,944.0,707.79,523.65
2016,5,26,11,45,807.5,177.0,2.5,27.0,952.0,747.02,551.6
2016,5,26,12,0,811.0,176.0,2.5,27.0,960.0,784.86,578.13
2016,5,26,12,15,520.0,332.0,2.5,27.0,835.0,726.53,532.64
2016,5,26,12,30,229.0,488.0,2.5,27.0,710.0,639.07,466.24
2016,5,26,12,45,189.5,486.5,2.55,27.5,669.5,618.3,451.26
2016,5,26,13,0,150.0,485.0,2.6,28.0,629.0,594.44,433.56
2016,5,26,13,15,216.0,468.5,2.6,27.5,671.5,650.93,475.78
2016,5,26,13,30,282.0,452.0,2.6,27.0,714.0,720.15,525.71
2016,5,26,13,45,521.5,319.5,2.6,27.0,790.0,844.75,616.78
2016,5,26,14,0,761.0,187.0,2.6,27.0,866.0,956.05,693.75
2016,5,26,14,15,499.0,297.5,2.55,27.0,737.0,826.81,604.23
2016,5,26,14,30,237.0,408.0,2.5,27.0,608.0,659.1,484.63
2016,5,26,14,45,479.5,291.5,2.5,27.0,674.5,818.34,602.3
2016,5,26,15,0,722.0,175.0,2.5,27.0,741.0,948.49,692.38
2016,5,26,15,15,441.0,255.5,2.45,27.0,596.0,749.72,555.65
2016,5,26,15,30,160.0,336.0,2.4,27.0,451.0,524.92,393.06
2016,5,26,15,45,411.0,245.5,2.35,27.0,514.0,710.1,533.22
2016,5,26,16,0,662.0,155.0,2.3,27.0,577.0,858.3,638.32
2016,5,26,16,15,639.5,149.0,2.15,26.5,530.5,821.42,613.96
2016,5,26,16,30,617.0,143.0,2.0,26.0,484.0,782.81,589.83
2016,5,26,16,45,592.0,134.5,1.9,26.0,436.0,737.54,560.05
2016,5,26,17,0,567.0,126.0,1.8,26.0,388.0,691.2,529.12
2016,5,26,17,15,529.5,117.5,1.65,25.5,339.0,625.97,484.68
2016,5,26,17,30,492.0,109.0,1.5,25.0,290.0,569.76,445.71
2016,5,26,17,45,447.5,97.5,1.4,24.5,242.5,505.12,398.88
2016,5,26,18,0,403.0,86.0,1.3,24.0,195.0,442.48,351.64
2016,5,26,18,15,337.5,73.0,1.2,23.5,150.5,365.17,290.89
2016,5,26,18,30,272.0,60.0,1.1,23.0,106.0,292.65,231.6
2016,5,26,18,45,191.0,43.0,1.0,22.5,70.0,209.77,161.82
2016,5,26,19,0,110.0,26.0,0.9,22.0,34.0,115.24,71.63
2016,5,26,19,15,55.0,13.0,0.9,21.5,17.0,41.67,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,10.01,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,17.24,3.6
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.5,29.43,19.04
2016,5,27,6,0,281.0,54.0,2.1,19.0,99.0,41.25,30.02
2016,5,27,6,15,350.0,66.5,2.2,19.5,143.0,49.97,38.0
2016,5,27,6,30,419.0,79.0,2.3,20.0,187.0,58.39,45.48
2016,5,27,6,45,466.5,89.5,2.4,20.5,235.0,64.94,51.13
2016,5,27,7,0,514.0,100.0,2.5,21.0,283.0,71.87,56.93
2016,5,27,7,15,552.5,107.5,2.5,21.5,332.5,74.75,59.12
2016,5,27,7,30,591.0,115.0,2.5,22.0,382.0,77.44,61.09
2016,5,27,7,45,618.5,122.0,2.55,22.5,431.0,79.46,62.45
2016,5,27,8,0,646.0,129.0,2.6,23.0,480.0,81.26,63.62
2016,5,27,8,15,669.0,134.5,2.6,23.0,527.0,95.04,62.55
2016,5,27,8,30,692.0,140.0,2.6,23.0,574.0,138.84,81.4
2016,5,27,8,45,711.5,143.5,2.6,23.5,618.5,183.76,110.56
2016,5,27,9,0,731.0,147.0,2.6,24.0,663.0,231.08,146.9
2016,5,27,9,15,745.0,150.0,2.5,24.5,703.0,285.7,191.51
2016,5,27,9,30,759.0,153.0,2.4,25.0,743.0,334.35,232.24
2016,5,27,9,45,770.5,155.5,2.35,25.5,778.0,383.05,272.91
2016,5,27,10,0,782.0,158.0,2.3,26.0,813.0,432.59,313.38
2016,5,27,10,15,790.5,160.0,2.25,26.0,842.0,481.02,352.68
2016,5,27,10,30,799.0,162.0,2.2,26.0,871.0,529.58,391.01
2016,5,27,10,45,803.5,164.5,2.15,26.5,893.0,576.28,426.1
2016,5,27,11,0,808.0,167.0,2.1,27.0,915.0,622.35,459.61
2016,5,27,11,15,811.5,168.0,2.1,27.0,930.5,665.8,491.5
2016,5,27,11,30,815.0,169.0,2.1,27.0,946.0,708.19,521.95
2016,5,27,11,45,814.0,172.0,2.1,27.0,953.0,747.77,549.79
2016,5,27,12,0,813.0,175.0,2.1,27.0,960.0,785.72,576.01
2016,5,27,12,15,813.0,175.0,2.1,27.0,960.5,820.08,598.63
2016,5,27,12,30,813.0,175.0,2.1,27.0,961.0,852.49,619.71
2016,5,27,12,45,809.0,176.0,2.1,27.0,953.5,880.16,637.62
2016,5,27,13,0,805.0,177.0,2.1,27.0,946.0,905.27,653.9
2016,5,27,13,15,801.0,176.0,2.05,27.0,931.5,925.78,666.73
2016,5,27,13,30,797.0,175.0,2.0,27.0,917.0,943.4,677.75
2016,5,27,13,45,534.0,303.5,2.0,27.0,795.5,840.98,608.25
2016,5,27,14,0,271.0,432.0,2.0,27.0,674.0,714.65,518.25
2016,5,27,14,15,517.5,301.5,1.9,27.0,745.5,849.32,616.25
2016,5,27,14,30,764.0,171.0,1.8,27.0,817.0,966.78,694.25
2016,5,27,14,45,750.0,170.0,1.75,27.0,782.5,959.08,688.54
2016,5,27,15,0,736.0,169.0,1.7,27.0,748.0,956.0,687.28
2016,5,27,15,15,722.5,165.5,1.65,27.0,709.0,940.52,678.19
2016,5,27,15,30,709.0,162.0,1.6,27.0,670.0,922.28,667.55
2016,5,27,15,45,424.0,226.5,1.55,27.0,525.0,701.74,519.49
2016,5,27,16,0,139.0,291.0,1.5,27.0,380.0,459.36,344.96
2016,5,27,16,15,383.5,216.0,1.45,26.5,435.0,645.17,487.09
2016,5,27,16,30,628.0,141.0,1.4,26.0,490.0,791.16,591.74
2016,5,27,16,45,401.5,167.0,1.35,26.0,382.5,593.77,452.6
2016,5,27,17,0,175.0,193.0,1.3,26.0,275.0,381.37,295.41
2016,5,27,17,15,339.5,151.0,1.25,25.5,285.0,486.24,380.4
2016,5,27,17,30,504.0,109.0,1.2,25.0,295.0,580.01,452.45
2016,5,27,17,45,461.0,97.5,1.15,25.0,247.0,516.13,404.92
2016,5,27,18,0,418.0,86.0,1.1,25.0,199.0,454.09,358.2
2016,5,27,18,15,352.0,73.0,1.0,24.0,154.5,375.75,297.9
2016,5,27,18,30,286.0,60.0,0.9,23.0,110.0,302.19,238.73
2016,5,27,18,45,204.5,43.5,0.85,22.5,73.5,218.99,169.11
2016,5,27,19,0,123.0,27.0,0.8,22.0,37.0,138.72,89.21
2016,5,27,19,15,61.5,13.5,0.8,21.5,18.5,45.72,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.0,11.5,0.95,15.5,17.0,10.46,0.0
2016,5,28,5,30,170.0,23.0,1.1,16.0,34.0,18.1,4.6
2016,5,28,5,45,279.5,36.0,1.25,17.0,72.5,29.19,19.03
2016,5,28,6,0,389.0,49.0,1.4,18.0,111.0,39.04,28.27
2016,5,28,6,15,461.5,58.0,1.3,18.5,158.0,44.83,33.7
2016,5,28,6,30,534.0,67.0,1.2,19.0,205.0,50.42,38.73
2016,5,28,6,45,587.5,73.0,1.2,19.5,256.5,53.28,41.19
2016,5,28,7,0,641.0,79.0,1.2,20.0,308.0,56.05,43.45
2016,5,28,7,15,677.0,84.5,1.05,20.5,360.0,58.22,45.1
2016,5,28,7,30,713.0,90.0,0.9,21.0,412.0,60.25,46.59
2016,5,28,7,45,740.5,94.0,0.75,21.5,463.5,67.49,52.49
2016,5,28,8,0,768.0,98.0,0.6,22.0,515.0,68.41,52.94
2016,5,28,8,15,788.0,101.5,0.6,22.5,564.0,84.28,51.86
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,132.18,71.51
2016,5,28,8,45,823.0,108.0,0.6,23.5,658.5,181.63,103.41
2016,5,28,9,0,838.0,111.0,0.6,24.0,704.0,232.95,142.61
2016,5,28,9,15,849.5,113.5,0.7,24.0,745.0,292.59,191.37
2016,5,28,9,30,861.0,116.0,0.8,24.0,786.0,344.84,235.45
2016,5,28,9,45,874.0,116.0,0.95,24.5,822.5,396.61,278.77
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,449.09,321.87
2016,5,28,10,15,893.0,117.5,1.15,25.0,888.5,500.0,363.1
2016,5,28,10,30,899.0,119.0,1.2,25.0,918.0,550.53,402.92
2016,5,28,10,45,677.0,252.0,1.25,25.5,862.5,572.28,419.08
2016,5,28,11,0,455.0,385.0,1.3,26.0,807.0,582.9,425.1
2016,5,28,11,15,684.5,253.5,1.3,26.0,900.5,652.49,477.33
2016,5,28,11,30,914.0,122.0,1.3,26.0,994.0,736.42,538.6
2016,5,28,11,45,917.5,121.0,1.35,26.5,1002.0,777.97,565.84
2016,5,28,12,0,921.0,120.0,1.4,27.0,1010.0,817.83,590.71
2016,5,28,12,15,920.5,120.0,1.4,27.0,1010.0,853.46,613.26
2016,5,28,12,30,920.0,120.0,1.4,27.0,1010.0,886.84,634.26
2016,5,28,12,45,915.0,122.0,1.45,27.0,1001.5,915.66,652.95
2016,5,28,13,0,910.0,124.0,1.5,27.0,993.0,941.7,669.95
2016,5,28,13,15,906.5,123.0,1.55,27.0,978.0,963.41,684.31
2016,5,28,13,30,903.0,122.0,1.6,27.0,963.0,982.05,696.87
2016,5,28,13,45,899.5,120.0,1.65,27.0,941.0,996.54,706.98
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,1007.79,715.24
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,1012.8,720.51
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,1014.49,723.92
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,1010.29,722.42
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,1002.83,719.06
2016,5,28,15,15,853.0,107.5,1.6,26.0,750.0,988.68,710.25
2016,5,28,15,30,841.0,105.0,1.5,26.0,709.0,971.49,699.69
2016,5,28,15,45,828.0,101.5,1.4,26.0,664.5,959.69,692.66
2016,5,28,16,0,815.0,98.0,1.3,26.0,620.0,934.61,677.17
2016,5,28,16,15,795.5,95.0,1.3,25.5,571.5,901.31,659.29
2016,5,28,16,30,776.0,92.0,1.3,25.0,523.0,865.86,639.82
2016,5,28,16,45,751.5,88.0,1.3,25.0,472.5,822.66,613.6
2016,5,28,17,0,727.0,84.0,1.3,25.0,422.0,778.05,585.99
2016,5,28,17,15,693.0,79.0,1.15,24.5,370.0,727.49,553.06
2016,5,28,17,30,659.0,74.0,1.0,24.0,318.0,672.52,516.2
2016,5,28,17,45,613.5,68.0,0.9,23.5,267.5,607.3,471.29
2016,5,28,18,0,568.0,62.0,0.8,23.0,217.0,543.58,425.68
2016,5,28,18,15,500.0,54.5,0.8,22.5,169.5,463.56,366.34
2016,5,28,18,30,432.0,47.0,0.8,22.0,122.0,387.79,306.05
2016,5,28,18,45,332.5,36.0,0.8,21.5,82.5,292.65,227.3
2016,5,28,19,0,233.0,25.0,0.8,21.0,43.0,203.94,136.49
2016,5,28,19,15,116.5,12.5,0.8,21.0,21.5,74.85,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,3.5,1.45,18.0,3.5,3.18,0.0
2016,5,29,5,30,0.0,7.0,1.6,18.0,7.0,6.14,0.0
2016,5,29,5,45,0.0,15.0,1.75,18.5,15.0,13.18,5.46
2016,5,29,6,0,0.0,23.0,1.9,19.0,23.0,20.24,11.91
2016,5,29,6,15,0.0,33.0,2.0,19.0,33.0,29.07,19.87
2016,5,29,6,30,0.0,43.0,2.1,19.0,43.0,37.92,27.78
2016,5,29,6,45,0.0,54.0,2.25,19.0,54.0,47.67,36.36
2016,5,29,7,0,0.0,65.0,2.4,19.0,65.0,57.44,44.84
2016,5,29,7,15,0.0,39.0,2.45,19.0,39.0,34.39,24.57
2016,5,29,7,30,0.0,13.0,2.5,19.0,13.0,11.45,4.4
2016,5,29,7,45,0.5,86.5,2.55,19.5,87.0,76.53,60.77
2016,5,29,8,0,1.0,160.0,2.6,20.0,161.0,134.25,109.34
2016,5,29,8,15,28.5,212.5,2.7,20.5,230.5,163.23,126.58
2016,5,29,8,30,56.0,265.0,2.8,21.0,300.0,203.46,156.03
2016,5,29,8,45,137.0,296.0,2.95,21.5,391.0,230.66,172.61
2016,5,29,9,0,218.0,327.0,3.1,22.0,482.0,278.07,205.28
2016,5,29,9,15,118.0,298.0,3.2,22.0,383.0,252.65,190.01
2016,5,29,9,30,18.0,269.0,3.3,22.0,284.0,231.82,177.34
2016,5,29,9,45,10.5,213.5,3.4,22.5,222.5,187.47,142.79
2016,5,29,10,0,3.0,158.0,3.5,23.0,161.0,139.52,105.21
2016,5,29,10,15,6.0,182.5,3.5,23.0,188.0,162.08,122.73
2016,5,29,10,30,9.0,207.0,3.5,23.0,215.0,185.06,140.39
2016,5,29,10,45,19.0,287.0,3.5,23.5,305.0,258.9,196.49
2016,5,29,11,0,29.0,367.0,3.5,24.0,395.0,327.87,247.67
2016,5,29,11,15,28.0,368.5,3.45,24.0,395.5,333.46,251.51
2016,5,29,11,30,27.0,370.0,3.4,24.0,396.0,338.94,255.46
2016,5,29,11,45,58.0,422.5,3.35,24.0,478.5,411.14,309.19
2016,5,29,12,0,89.0,475.0,3.3,24.0,561.0,487.41,364.8
2016,5,29,12,15,121.5,484.5,3.2,24.0,602.0,533.55,398.24
2016,5,29,12,30,154.0,494.0,3.1,24.0,643.0,581.31,432.65
2016,5,29,12,45,166.0,490.5,3.05,24.0,650.5,601.36,447.01
2016,5,29,13,0,178.0,487.0,3.0,24.0,658.0,621.35,461.46
2016,5,29,13,15,125.0,464.0,2.95,23.5,583.5,562.34,419.51
2016,5,29,13,30,72.0,441.0,2.9,23.0,509.0,487.51,365.81
2016,5,29,13,45,42.5,347.5,2.85,23.0,387.5,372.17,281.69
2016,5,29,14,0,13.0,254.0,2.8,23.0,266.0,243.99,185.32
2016,5,29,14,15,15.5,271.0,2.8,23.0,285.0,263.6,200.89
2016,5,29,14,30,18.0,288.0,2.8,23.0,304.0,283.76,216.49
2016,5,29,14,45,10.0,221.5,2.85,23.0,230.5,212.7,162.32
2016,5,29,15,0,2.0,155.0,2.9,23.0,157.0,142.02,107.51
2016,5,29,15,15,11.5,208.0,2.9,23.0,217.0,202.74,155.68
2016,5,29,15,30,21.0,261.0,2.9,23.0,277.0,266.48,205.44
2016,5,29,15,45,18.0,240.5,2.95,23.0,253.5,244.36,188.68
2016,5,29,16,0,15.0,220.0,3.0,23.0,230.0,222.08,171.89
2016,5,29,16,15,10.0,196.0,2.95,22.5,202.5,194.11,150.66
2016,5,29,16,30,5.0,172.0,2.9,22.0,175.0,166.09,129.07
2016,5,29,16,45,36.0,180.5,2.85,22.0,198.0,220.37,174.01
2016,5,29,17,0,67.0,189.0,2.8,22.0,221.0,262.79,209.08
2016,5,29,17,15,62.5,167.0,2.75,21.5,193.5,234.95,187.82
2016,5,29,17,30,58.0,145.0,2.7,21.0,166.0,206.88,166.13
2016,5,29,17,45,51.0,123.0,2.7,21.0,140.0,176.55,141.74
2016,5,29,18,0,44.0,101.0,2.7,21.0,114.0,146.06,116.71
2016,5,29,18,15,32.0,80.5,2.65,20.5,89.0,113.93,89.83
2016,5,29,18,30,20.0,60.0,2.6,20.0,64.0,81.82,62.5
2016,5,29,18,45,10.0,41.0,2.6,20.0,43.0,47.46,33.09
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,19.47,8.27
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,10.01,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,38.0,11.5,2.25,17.0,14.0,10.46,0.0
2016,5,30,5,30,76.0,23.0,2.3,17.0,28.0,18.74,5.63
2016,5,30,5,45,142.0,39.0,2.4,17.5,58.5,31.22,20.73
2016,5,30,6,0,208.0,55.0,2.5,18.0,89.0,41.74,30.62
2016,5,30,6,15,246.5,72.0,2.55,18.0,126.0,53.65,41.47
2016,5,30,6,30,285.0,89.0,2.6,18.0,163.0,65.04,51.69
2016,5,30,6,45,311.5,106.0,2.65,18.5,203.5,75.85,61.07
2016,5,30,7,0,338.0,123.0,2.7,19.0,244.0,86.11,69.75
2016,5,30,7,15,263.5,155.0,2.7,19.5,258.5,110.72,90.57
2016,5,30,7,30,189.0,187.0,2.7,20.0,273.0,136.28,111.79
2016,5,30,7,45,202.5,210.0,2.7,20.5,312.0,150.46,123.07
2016,5,30,8,0,216.0,233.0,2.7,21.0,351.0,164.11,133.76
2016,5,30,8,15,235.5,254.5,2.65,21.5,394.0,183.27,138.74
2016,5,30,8,30,255.0,276.0,2.6,22.0,437.0,204.38,148.78
2016,5,30,8,45,536.5,190.5,2.55,22.5,561.0,196.74,128.43
2016,5,30,9,0,818.0,105.0,2.5,23.0,685.0,225.92,140.03
2016,5,30,9,15,592.5,220.0,2.5,23.0,652.5,293.18,203.65
2016,5,30,9,30,367.0,335.0,2.5,23.0,620.0,351.87,257.49
2016,5,30,9,45,313.0,368.0,2.5,23.5,619.0,380.44,281.33
2016,5,30,10,0,259.0,401.0,2.5,24.0,618.0,404.05,300.44
2016,5,30,10,15,195.5,421.0,2.5,24.0,589.0,418.36,312.33
2016,5,30,10,30,132.0,441.0,2.5,24.0,560.0,416.99,311.89
2016,5,30,10,45,78.5,397.0,2.5,24.5,468.5,373.51,279.74
2016,5,30,11,0,25.0,353.0,2.5,25.0,377.0,314.22,235.31
2016,5,30,11,15,67.5,415.0,2.5,25.0,479.5,396.87,296.63
2016,5,30,11,30,110.0,477.0,2.5,25.0,582.0,484.82,360.13
2016,5,30,11,45,81.0,458.5,2.5,25.5,536.5,458.39,339.77
2016,5,30,12,0,52.0,440.0,2.5,26.0,491.0,428.63,317.41
2016,5,30,12,15,66.5,456.0,2.45,26.0,521.0,461.43,341.3
2016,5,30,12,30,81.0,472.0,2.4,26.0,551.0,495.69,365.76
2016,5,30,12,45,461.0,311.0,2.4,26.0,753.0,706.09,523.1
2016,5,30,13,0,841.0,150.0,2.4,26.0,955.0,903.17,659.36
2016,5,30,13,15,837.5,149.0,2.35,26.0,940.5,923.78,670.88
2016,5,30,13,30,834.0,148.0,2.3,26.0,926.0,941.54,682.2
2016,5,30,13,45,576.0,284.0,2.3,26.0,816.0,864.23,629.58
2016,5,30,14,0,318.0,420.0,2.3,26.0,706.0,748.32,546.0
2016,5,30,14,15,561.5,281.5,2.25,26.0,766.0,872.44,637.78
2016,5,30,14,30,805.0,143.0,2.2,26.0,826.0,978.68,708.75
2016,5,30,14,45,797.5,139.5,2.2,26.0,792.5,974.77,706.25
2016,5,30,15,0,790.0,136.0,2.2,26.0,759.0,967.73,703.01
2016,5,30,15,15,777.0,133.5,2.2,25.5,720.0,953.24,696.45
2016,5,30,15,30,764.0,131.0,2.2,25.0,681.0,935.86,688.14
2016,5,30,15,45,750.0,126.5,2.2,25.0,638.0,912.48,674.57
2016,5,30,16,0,736.0,122.0,2.2,25.0,595.0,886.52,659.32
2016,5,30,16,15,546.0,169.0,2.15,25.0,505.0,746.72,565.66
2016,5,30,16,30,356.0,216.0,2.1,25.0,415.0,596.89,458.13
2016,5,30,16,45,460.5,169.0,2.05,25.0,400.5,650.91,501.91
2016,5,30,17,0,565.0,122.0,2.0,25.0,386.0,686.17,529.46
2016,5,30,17,15,533.0,113.0,1.85,24.5,339.0,632.62,492.46
2016,5,30,17,30,501.0,104.0,1.7,24.0,292.0,571.75,449.83
2016,5,30,17,45,468.0,91.5,1.55,23.5,246.0,514.42,408.54
2016,5,30,18,0,435.0,79.0,1.4,23.0,200.0,458.08,366.03
2016,5,30,18,15,377.5,67.5,1.3,22.5,156.5,386.83,310.0
2016,5,30,18,30,320.0,56.0,1.2,22.0,113.0,319.61,254.88
2016,5,30,18,45,239.5,42.0,1.1,21.5,77.0,238.51,186.48
2016,5,30,19,0,159.0,28.0,1.0,21.0,41.0,163.9,112.97
2016,5,30,19,15,79.5,14.0,1.0,20.5,20.5,56.23,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,10.91,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.83,5.94
2016,5,31,5,45,237.5,37.0,1.4,19.0,69.5,28.69,18.5
2016,5,31,6,0,337.0,50.0,1.6,20.0,106.0,38.28,27.4
2016,5,31,6,15,408.5,60.0,1.55,20.5,150.5,46.24,34.64
2016,5,31,6,30,480.0,70.0,1.5,21.0,195.0,52.56,40.26
2016,5,31,6,45,531.0,77.0,1.5,21.5,244.0,56.05,43.23
2016,5,31,7,0,582.0,84.0,1.5,22.0,293.0,59.4,45.95
2016,5,31,7,15,618.5,90.0,1.55,22.0,343.0,61.73,47.81
2016,5,31,7,30,655.0,96.0,1.6,22.0,393.0,63.9,49.51
2016,5,31,7,45,682.5,100.5,1.7,22.5,442.5,64.81,49.99
2016,5,31,8,0,710.0,105.0,1.8,23.0,492.0,65.61,50.37
2016,5,31,8,15,731.0,109.0,1.85,23.5,539.5,89.76,55.89
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,134.96,75.27
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,181.96,106.18
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,230.79,143.97
2016,5,31,9,15,793.5,124.0,2.0,25.0,715.0,280.06,185.07
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,330.59,228.03
2016,5,31,9,45,815.0,129.5,2.0,25.5,789.5,380.6,270.01
2016,5,31,10,0,824.0,132.0,2.0,26.0,824.0,436.23,315.14
2016,5,31,10,15,580.0,272.5,1.95,26.0,768.5,467.02,342.42
2016,5,31,10,30,336.0,413.0,1.9,26.0,713.0,491.57,361.45
2016,5,31,10,45,591.0,276.5,1.85,26.5,819.5,543.89,400.82
2016,5,31,11,0,846.0,140.0,1.8,27.0,926.0,624.93,460.7
2016,5,31,11,15,535.0,310.5,1.75,27.0,810.5,605.02,443.72
2016,5,31,11,30,224.0,481.0,1.7,27.0,695.0,563.78,410.32
2016,5,31,11,45,143.5,468.0,1.7,27.0,605.5,511.08,373.21
2016,5,31,12,0,63.0,455.0,1.7,27.0,516.0,450.04,329.28
2016,5,31,12,15,113.0,475.5,1.65,27.0,585.0,518.75,378.71
2016,5,31,12,30,163.0,496.0,1.6,27.0,654.0,590.53,428.57
2016,5,31,12,45,497.0,327.0,1.6,27.0,804.0,752.06,546.19
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,910.94,653.51
2016,5,31,13,15,828.0,157.0,1.6,27.0,940.0,932.64,665.86
2016,5,31,13,30,825.0,156.0,1.6,27.0,926.0,951.45,677.95
2016,5,31,13,45,424.5,246.5,1.65,27.0,642.5,677.68,496.41
2016,5,31,14,0,24.0,337.0,1.7,27.0,359.0,333.46,246.12
2016,5,31,14,15,410.5,243.5,1.7,27.0,593.0,682.69,506.55
2016,5,31,14,30,797.0,150.0,1.7,27.0,827.0,978.28,702.06
2016,5,31,14,45,786.5,148.0,1.7,27.0,793.0,973.07,696.48
2016,5,31,15,0,776.0,146.0,1.7,27.0,759.0,964.78,692.52
2016,5,31,15,15,762.5,143.0,1.7,27.0,719.5,949.39,684.19
2016,5,31,15,30,749.0,140.0,1.7,27.0,680.0,931.13,674.17
2016,5,31,15,45,730.0,137.0,1.7,27.0,636.5,911.07,663.06
2016,5,31,16,0,711.0,134.0,1.7,27.0,593.0,882.58,646.47
2016,5,31,16,15,689.5,129.5,1.65,26.5,546.0,847.71,626.35
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,811.03,604.79
2016,5,31,16,45,636.5,120.5,1.55,26.0,449.5,763.55,574.41
2016,5,31,17,0,605.0,116.0,1.5,26.0,400.0,715.23,543.01
2016,5,31,17,15,568.5,109.0,1.4,25.5,350.5,659.06,505.99
2016,5,31,17,30,532.0,102.0,1.3,25.0,301.0,603.01,468.05
2016,5,31,17,45,480.5,93.5,1.2,25.0,252.5,527.39,413.59
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,462.01,364.36
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,384.68,305.15
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,312.06,247.01
2016,5,31,18,45,211.5,45.5,0.85,22.5,77.5,226.17,175.71
2016,5,31,19,0,125.0,30.0,0.8,22.0,40.0,133.67,92.24
2016,5,31,19,15,62.5,15.0,0.8,21.5,20.0,47.9,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,10.91,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,19.54,6.58
2016,6,1,5,45,194.0,39.5,1.3,19.5,67.0,30.54,20.04
2016,6,1,6,0,287.0,55.0,1.5,20.0,103.0,41.95,30.56
2016,6,1,6,15,356.0,67.0,1.5,20.5,147.0,50.28,38.14
2016,6,1,6,30,425.0,79.0,1.5,21.0,191.0,58.32,45.24
2016,6,1,6,45,481.5,87.0,1.55,21.5,240.0,63.94,50.05
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,67.73,53.12
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,70.42,55.15
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,72.93,56.97
2016,6,1,7,45,642.5,114.5,1.75,23.5,437.5,74.11,57.64
2016,6,1,8,0,672.0,120.0,1.8,24.0,487.0,75.14,58.18
2016,6,1,8,15,694.0,124.5,1.85,24.0,534.0,91.87,57.75
2016,6,1,8,30,716.0,129.0,1.9,24.0,581.0,136.05,77.32
2016,6,1,8,45,733.0,133.0,1.95,24.5,625.0,182.02,107.61
2016,6,1,9,0,750.0,137.0,2.0,25.0,669.0,236.92,149.92
2016,6,1,9,15,763.0,140.0,1.95,25.0,709.0,284.67,189.53
2016,6,1,9,30,776.0,143.0,1.9,25.0,749.0,333.78,231.03
2016,6,1,9,45,805.0,134.5,1.9,25.5,788.0,381.05,270.35
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,436.17,314.79
2016,6,1,10,15,572.5,272.0,1.85,26.0,761.0,463.33,339.56
2016,6,1,10,30,311.0,418.0,1.8,26.0,695.0,482.61,354.77
2016,6,1,10,45,585.0,274.5,1.8,26.5,812.0,539.07,397.32
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,625.98,461.65
2016,6,1,11,15,862.5,131.5,1.75,27.0,944.0,669.45,492.86
2016,6,1,11,30,866.0,132.0,1.7,27.0,959.0,711.67,522.72
2016,6,1,11,45,868.0,132.0,1.7,27.0,967.5,751.02,550.28
2016,6,1,12,0,870.0,132.0,1.7,27.0,976.0,788.74,574.83
2016,6,1,12,15,870.0,132.0,1.65,27.0,976.5,823.08,596.51
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,855.38,616.67
2016,6,1,12,45,570.5,302.5,1.6,27.5,855.0,792.16,570.51
2016,6,1,13,0,271.0,473.0,1.6,28.0,733.0,699.15,500.79
2016,6,1,13,15,562.5,303.5,1.55,28.0,833.0,832.12,597.32
2016,6,1,13,30,854.0,134.0,1.5,28.0,933.0,947.35,672.52
2016,6,1,13,45,849.5,132.5,1.5,28.0,911.5,960.81,680.16
2016,6,1,14,0,845.0,131.0,1.5,28.0,890.0,971.18,687.16
2016,6,1,14,15,838.0,129.5,1.45,28.0,862.5,975.96,690.11
2016,6,1,14,30,831.0,128.0,1.4,28.0,835.0,977.59,691.26
2016,6,1,14,45,823.0,125.5,1.4,28.0,801.5,974.05,690.12
2016,6,1,15,0,815.0,123.0,1.4,28.0,768.0,978.57,694.2
2016,6,1,15,15,803.0,120.5,1.4,27.5,729.0,964.92,688.35
2016,6,1,15,30,791.0,118.0,1.4,27.0,690.0,948.34,680.93
2016,6,1,15,45,777.0,114.5,1.4,27.0,646.5,925.8,668.43
2016,6,1,16,0,763.0,111.0,1.4,27.0,603.0,900.64,654.32
2016,6,1,16,15,743.5,107.0,1.4,26.5,556.5,867.16,635.99
2016,6,1,16,30,724.0,103.0,1.4,26.0,510.0,831.64,616.1
2016,6,1,16,45,699.0,98.5,1.4,26.0,461.0,793.73,593.09
2016,6,1,17,0,674.0,94.0,1.4,26.0,412.0,749.81,565.57
2016,6,1,17,15,640.0,88.5,1.3,25.5,362.0,695.88,530.61
2016,6,1,17,30,606.0,83.0,1.2,25.0,312.0,641.93,494.72
2016,6,1,17,45,562.0,76.0,1.15,25.0,263.0,578.34,450.12
2016,6,1,18,0,518.0,69.0,1.1,25.0,214.0,516.18,404.94
2016,6,1,18,15,453.0,60.5,1.0,24.0,168.0,438.71,346.91
2016,6,1,18,30,388.0,52.0,0.9,23.0,122.0,365.2,288.59
2016,6,1,18,45,295.5,40.0,0.85,22.5,83.5,274.76,213.95
2016,6,1,19,0,203.0,28.0,0.8,22.0,45.0,190.37,134.36
2016,6,1,19,15,101.5,14.0,0.8,21.5,22.5,68.48,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.0,12.0,0.45,19.5,17.0,10.91,0.0
2016,6,2,5,30,150.0,24.0,0.5,20.0,34.0,18.83,6.32
2016,6,2,5,45,249.0,37.0,0.6,20.5,70.5,28.69,18.45
2016,6,2,6,0,348.0,50.0,0.7,21.0,107.0,38.29,27.33
2016,6,2,6,15,418.0,59.5,0.65,21.0,152.0,45.78,34.2
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,51.7,39.53
2016,6,2,6,45,323.0,105.5,0.6,21.5,198.0,75.48,59.98
2016,6,2,7,0,158.0,142.0,0.6,22.0,199.0,107.01,86.51
2016,6,2,7,15,90.5,153.5,0.55,22.5,187.5,120.19,97.05
2016,6,2,7,30,23.0,165.0,0.5,23.0,176.0,135.35,109.04
2016,6,2,7,45,159.0,193.5,0.45,23.5,279.5,140.64,112.68
2016,6,2,8,0,295.0,222.0,0.4,24.0,383.0,148.42,118.34
2016,6,2,8,15,177.5,245.0,0.35,24.5,344.5,176.8,131.45
2016,6,2,8,30,60.0,268.0,0.3,25.0,306.0,205.94,153.3
2016,6,2,8,45,115.5,300.0,0.3,25.5,380.0,230.57,168.12
2016,6,2,9,0,171.0,332.0,0.3,26.0,454.0,272.68,196.25
2016,6,2,9,15,233.5,343.5,0.35,26.0,520.0,310.48,222.04
2016,6,2,9,30,296.0,355.0,0.4,26.0,586.0,344.31,245.91
2016,6,2,9,45,278.5,377.5,0.45,26.5,603.0,375.02,269.29
2016,6,2,10,0,261.0,400.0,0.5,27.0,620.0,404.36,291.11
2016,6,2,10,15,548.5,267.5,0.55,27.0,749.5,452.27,325.17
2016,6,2,10,30,836.0,135.0,0.6,27.0,879.0,531.6,383.13
2016,6,2,10,45,840.0,136.5,0.65,27.0,901.0,577.38,417.35
2016,6,2,11,0,844.0,138.0,0.7,27.0,923.0,622.32,450.43
2016,6,2,11,15,847.0,139.0,0.75,27.0,938.0,665.23,481.38
2016,6,2,11,30,850.0,140.0,0.8,27.0,953.0,706.91,510.85
2016,6,2,11,45,851.5,140.5,0.85,27.5,960.5,745.73,536.84
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,782.95,560.12
2016,6,2,12,15,852.5,141.0,0.9,28.0,968.5,816.43,581.03
2016,6,2,12,30,852.0,141.0,0.9,28.0,969.0,847.9,600.57
2016,6,2,12,45,840.0,148.0,0.95,28.0,959.0,873.23,616.98
