Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,13,0,828.0,155.0,1.0,28.0,949.0,895.8,631.77
2016,6,2,13,15,824.5,154.0,1.0,28.0,935.0,926.43,650.83
2016,6,2,13,30,821.0,153.0,1.0,28.0,921.0,944.65,662.11
2016,6,2,13,45,815.5,151.5,1.05,28.0,899.5,957.45,671.15
2016,6,2,14,0,810.0,150.0,1.1,28.0,878.0,967.15,678.47
2016,6,2,14,15,802.5,148.5,1.05,27.5,850.5,971.75,682.45
2016,6,2,14,30,795.0,147.0,1.0,27.0,823.0,973.21,684.67
2016,6,2,14,45,786.0,143.5,1.0,27.0,789.5,967.88,682.44
2016,6,2,15,0,777.0,140.0,1.0,27.0,756.0,959.46,678.51
2016,6,2,15,15,639.5,194.5,0.95,27.0,684.5,890.28,635.78
2016,6,2,15,30,502.0,249.0,0.9,27.0,613.0,805.54,580.5
2016,6,2,15,45,397.0,263.5,0.85,27.0,540.0,716.58,521.63
2016,6,2,16,0,292.0,278.0,0.8,27.0,467.0,611.98,450.78
2016,6,2,16,15,146.0,198.0,0.7,27.0,292.5,357.91,271.1
2016,6,2,16,30,0.0,118.0,0.6,27.0,118.0,106.59,78.67
2016,6,2,16,45,0.0,66.5,0.5,27.0,66.5,58.81,41.76
2016,6,2,17,0,0.0,15.0,0.4,27.0,15.0,13.21,5.13
2016,6,2,17,15,0.0,13.0,0.4,26.5,13.0,11.44,3.75
2016,6,2,17,30,0.0,11.0,0.4,26.0,11.0,9.67,2.34
2016,6,2,17,45,0.0,9.5,0.4,26.0,9.5,8.35,1.26
2016,6,2,18,0,0.0,8.0,0.4,26.0,8.0,7.02,0.16
2016,6,2,18,15,0.0,6.0,0.4,25.5,6.0,5.26,0.0
2016,6,2,18,30,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,6,2,18,45,0.0,2.5,0.45,24.5,2.5,2.19,0.0
2016,6,2,19,0,0.0,1.0,0.5,24.0,1.0,0.88,0.0
2016,6,2,19,15,0.0,0.5,0.5,23.5,0.5,0.44,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.5,16.0,10.91,0.0
2016,6,3,5,30,106.0,24.0,0.9,20.0,32.0,18.76,6.43
2016,6,3,5,45,188.5,40.5,1.1,20.5,67.0,31.29,20.61
2016,6,3,6,0,271.0,57.0,1.3,21.0,102.0,43.41,31.7
2016,6,3,6,15,337.5,69.5,1.3,21.0,145.5,52.05,39.6
2016,6,3,6,30,404.0,82.0,1.3,21.0,189.0,60.39,47.03
2016,6,3,6,45,452.5,92.5,1.35,21.5,236.5,66.87,52.57
2016,6,3,7,0,501.0,103.0,1.4,22.0,284.0,73.08,57.7
2016,6,3,7,15,539.0,110.5,1.4,22.5,332.5,76.7,60.49
2016,6,3,7,30,577.0,118.0,1.4,23.0,381.0,79.29,62.35
2016,6,3,7,45,607.0,124.0,1.45,23.5,430.0,80.51,63.02
2016,6,3,8,0,637.0,130.0,1.5,24.0,479.0,81.59,63.57
2016,6,3,8,15,397.5,208.0,1.55,24.5,433.0,139.98,100.12
2016,6,3,8,30,158.0,286.0,1.6,25.0,387.0,213.76,157.3
2016,6,3,8,45,438.5,217.0,1.65,25.5,523.0,201.55,134.28
2016,6,3,9,0,719.0,148.0,1.7,26.0,659.0,232.18,146.73
2016,6,3,9,15,733.0,151.5,1.75,26.0,698.5,279.54,185.8
2016,6,3,9,30,747.0,155.0,1.8,26.0,738.0,334.43,231.26
2016,6,3,9,45,777.5,145.5,1.85,26.5,777.0,379.91,268.86
2016,6,3,10,0,808.0,136.0,1.9,27.0,816.0,428.1,308.08
2016,6,3,10,15,815.5,138.0,1.95,27.0,844.5,476.98,347.78
2016,6,3,10,30,823.0,140.0,2.0,27.0,873.0,528.73,388.47
2016,6,3,10,45,829.0,141.0,2.05,27.5,895.5,574.64,423.26
2016,6,3,11,0,835.0,142.0,2.1,28.0,918.0,619.91,456.63
2016,6,3,11,15,838.5,143.0,2.1,28.0,933.5,662.76,488.13
2016,6,3,11,30,842.0,144.0,2.1,28.0,949.0,704.45,518.1
2016,6,3,11,45,845.5,143.0,2.1,28.0,957.5,743.26,545.55
2016,6,3,12,0,849.0,142.0,2.1,28.0,966.0,780.6,570.43
2016,6,3,12,15,849.0,142.0,2.1,28.0,966.5,814.35,592.42
2016,6,3,12,30,849.0,142.0,2.1,28.0,967.0,846.13,613.04
2016,6,3,12,45,827.5,156.0,2.15,28.5,955.5,869.11,627.05
2016,6,3,13,0,806.0,170.0,2.2,29.0,944.0,899.62,645.98
2016,6,3,13,15,802.5,169.0,2.15,29.0,930.0,920.53,658.98
2016,6,3,13,30,799.0,168.0,2.1,29.0,916.0,938.6,670.25
2016,6,3,13,45,794.0,166.0,2.1,29.0,895.0,951.29,678.7
2016,6,3,14,0,789.0,164.0,2.1,29.0,874.0,960.93,685.37
2016,6,3,14,15,517.0,287.5,2.1,28.5,746.5,834.4,602.51
2016,6,3,14,30,245.0,411.0,2.1,28.0,619.0,685.99,498.53
2016,6,3,14,45,499.5,282.5,2.1,28.0,685.5,829.16,604.34
2016,6,3,15,0,754.0,154.0,2.1,28.0,752.0,951.6,687.41
2016,6,3,15,15,740.5,150.5,2.05,28.0,713.0,935.87,676.86
2016,6,3,15,30,727.0,147.0,2.0,28.0,674.0,924.0,670.31
2016,6,3,15,45,558.5,200.5,1.95,28.0,590.5,805.94,593.6
2016,6,3,16,0,390.0,254.0,1.9,28.0,507.0,679.69,505.99
2016,6,3,16,15,294.0,250.0,1.8,27.5,432.5,580.76,437.65
2016,6,3,16,30,198.0,246.0,1.7,27.0,358.0,466.09,355.58
2016,6,3,16,45,268.0,211.5,1.6,27.0,347.5,506.91,388.83
2016,6,3,17,0,338.0,177.0,1.5,27.0,337.0,524.05,404.0
2016,6,3,17,15,319.5,158.5,1.4,26.5,296.0,479.12,372.47
2016,6,3,17,30,301.0,140.0,1.3,26.0,255.0,434.04,340.49
2016,6,3,17,45,360.5,113.5,1.2,26.0,230.5,457.97,359.88
2016,6,3,18,0,420.0,87.0,1.1,26.0,206.0,458.51,360.8
2016,6,3,18,15,357.0,75.0,1.0,25.5,161.5,383.25,302.4
2016,6,3,18,30,294.0,63.0,0.9,25.0,117.0,312.45,245.68
2016,6,3,18,45,211.0,47.0,0.8,25.0,80.0,227.98,175.88
2016,6,3,19,0,128.0,31.0,0.7,25.0,43.0,136.14,95.69
2016,6,3,19,15,64.0,15.5,0.65,24.5,21.5,63.12,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.5,12.0,0.55,21.0,15.0,10.91,0.0
2016,6,4,5,30,77.0,24.0,0.6,21.0,30.0,19.53,7.03
2016,6,4,5,45,150.0,42.5,0.7,21.5,64.0,33.83,22.66
2016,6,4,6,0,223.0,61.0,0.8,22.0,98.0,47.78,35.3
2016,6,4,6,15,286.0,76.0,0.75,22.0,141.0,56.73,43.46
2016,6,4,6,30,349.0,91.0,0.7,22.0,184.0,66.73,52.28
2016,6,4,6,45,402.5,102.0,0.7,22.5,231.0,73.39,57.9
2016,6,4,7,0,456.0,113.0,0.7,23.0,278.0,79.76,63.1
2016,6,4,7,15,494.5,122.0,0.8,23.0,326.0,84.36,66.82
2016,6,4,7,30,533.0,131.0,0.9,23.0,374.0,88.71,70.27
2016,6,4,7,45,569.0,136.0,1.0,23.5,423.0,88.95,70.07
2016,6,4,8,0,605.0,141.0,1.1,24.0,472.0,88.97,69.7
2016,6,4,8,15,628.5,146.5,1.1,24.5,518.0,105.57,69.0
2016,6,4,8,30,652.0,152.0,1.1,25.0,564.0,147.05,87.59
2016,6,4,8,45,676.5,153.5,1.15,25.5,609.0,188.91,114.5
2016,6,4,9,0,701.0,155.0,1.2,26.0,654.0,233.72,148.28
2016,6,4,9,15,715.5,159.0,1.15,26.5,693.5,280.6,186.1
2016,6,4,9,30,730.0,163.0,1.1,27.0,733.0,329.06,225.62
2016,6,4,9,45,596.0,244.5,1.1,27.5,724.5,383.35,271.52
2016,6,4,10,0,462.0,326.0,1.1,28.0,716.0,425.91,305.89
2016,6,4,10,15,645.5,230.5,1.05,28.0,794.5,465.47,335.36
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,528.09,381.96
2016,6,4,10,45,839.0,133.0,1.0,28.5,897.0,574.18,415.68
2016,6,4,11,0,849.0,131.0,1.0,29.0,921.0,619.93,448.21
2016,6,4,11,15,852.5,132.0,1.05,29.0,936.5,663.27,479.48
2016,6,4,11,30,856.0,133.0,1.1,29.0,952.0,705.41,509.29
2016,6,4,11,45,860.0,132.5,1.15,29.0,961.0,745.38,537.13
2016,6,4,12,0,864.0,132.0,1.2,29.0,970.0,783.88,562.17
2016,6,4,12,15,864.5,132.0,1.25,29.0,971.0,818.39,584.49
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,850.93,605.52
2016,6,4,12,45,547.5,307.5,1.4,29.5,838.0,777.87,554.33
2016,6,4,13,0,230.0,483.0,1.5,30.0,704.0,663.9,472.0
2016,6,4,13,15,250.5,471.0,1.55,30.0,708.5,693.8,493.95
2016,6,4,13,30,271.0,459.0,1.6,30.0,713.0,715.81,509.61
2016,6,4,13,45,559.0,293.5,1.65,30.0,801.5,854.93,609.38
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,970.17,684.84
2016,6,4,14,15,480.5,271.0,1.75,30.0,700.5,780.97,560.83
2016,6,4,14,30,114.0,414.0,1.8,30.0,511.0,541.57,391.89
2016,6,4,14,45,119.5,397.5,1.85,30.0,495.5,535.87,390.73
2016,6,4,15,0,125.0,381.0,1.9,30.0,480.0,529.32,387.48
2016,6,4,15,15,459.5,247.5,1.85,29.5,585.5,759.94,556.75
2016,6,4,15,30,794.0,114.0,1.8,29.0,691.0,947.19,682.15
2016,6,4,15,45,460.0,204.5,1.8,29.0,534.0,712.91,525.74
2016,6,4,16,0,126.0,295.0,1.8,29.0,377.0,450.48,336.27
2016,6,4,16,15,336.0,229.0,1.75,28.5,424.5,596.1,449.64
2016,6,4,16,30,546.0,163.0,1.7,28.0,472.0,732.82,550.24
2016,6,4,16,45,601.0,131.0,1.7,28.0,441.5,744.49,558.77
2016,6,4,17,0,656.0,99.0,1.7,28.0,411.0,741.16,558.27
2016,6,4,17,15,622.0,93.5,1.55,27.5,361.5,687.79,522.93
2016,6,4,17,30,588.0,88.0,1.4,27.0,312.0,634.39,487.11
2016,6,4,17,45,536.0,82.0,1.3,26.5,263.0,566.18,439.76
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,499.83,392.05
2016,6,4,18,15,420.5,66.5,1.15,25.5,168.5,423.26,333.87
2016,6,4,18,30,357.0,57.0,1.1,25.0,123.0,347.02,273.45
2016,6,4,18,45,265.5,44.0,1.1,25.0,85.0,258.25,200.29
2016,6,4,19,0,174.0,31.0,1.1,25.0,47.0,177.93,127.27
2016,6,4,19,15,87.0,15.5,1.15,24.5,23.5,84.86,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.73,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,5.26,0.0
2016,6,5,5,45,0.0,12.0,2.35,21.5,12.0,10.54,3.17
2016,6,5,6,0,0.0,18.0,2.6,22.0,18.0,15.82,7.94
2016,6,5,6,15,0.0,26.0,2.75,22.0,26.0,22.88,14.23
2016,6,5,6,30,0.0,34.0,2.9,22.0,34.0,29.95,20.48
2016,6,5,6,45,0.0,42.5,3.05,22.5,42.5,37.47,26.98
2016,6,5,7,0,0.0,51.0,3.2,23.0,51.0,45.01,33.37
2016,6,5,7,15,0.0,77.0,3.25,23.0,77.0,68.07,53.05
2016,6,5,7,30,0.0,103.0,3.3,23.0,103.0,89.41,71.01
2016,6,5,7,45,40.0,167.5,3.4,23.0,189.5,131.59,106.25
2016,6,5,8,0,80.0,232.0,3.5,23.0,276.0,172.12,139.51
2016,6,5,8,15,58.0,241.0,3.55,23.0,274.5,181.65,139.38
2016,6,5,8,30,36.0,250.0,3.6,23.0,273.0,193.15,147.6
2016,6,5,8,45,104.5,291.5,3.65,23.5,364.5,234.99,176.25
2016,6,5,9,0,173.0,333.0,3.7,24.0,456.0,273.85,202.57
2016,6,5,9,15,480.0,231.5,3.75,24.0,600.5,276.69,194.85
2016,6,5,9,30,787.0,130.0,3.8,24.0,745.0,327.91,229.08
2016,6,5,9,45,421.5,252.5,3.85,24.5,584.0,330.37,242.79
2016,6,5,10,0,56.0,375.0,3.9,25.0,423.0,322.89,243.16
2016,6,5,10,15,196.5,394.0,3.9,25.0,568.5,399.86,299.84
2016,6,5,10,30,337.0,413.0,3.9,25.0,714.0,492.01,367.87
2016,6,5,10,45,177.0,358.0,3.95,25.5,517.0,392.4,294.92
2016,6,5,11,0,17.0,303.0,4.0,26.0,320.0,273.26,204.93
2016,6,5,11,15,13.0,245.0,4.05,26.0,258.0,223.28,167.5
2016,6,5,11,30,9.0,187.0,4.1,26.0,196.0,171.48,128.09
2016,6,5,11,45,13.5,254.5,4.2,26.0,268.0,234.61,176.23
2016,6,5,12,0,18.0,322.0,4.3,26.0,340.0,298.66,224.25
2016,6,5,12,15,162.5,396.5,4.3,26.0,555.0,489.28,367.91
2016,6,5,12,30,307.0,471.0,4.3,26.0,770.0,692.25,514.08
2016,6,5,12,45,161.5,387.0,4.35,26.0,544.5,502.1,376.39
2016,6,5,13,0,16.0,303.0,4.4,26.0,319.0,287.23,215.4
2016,6,5,13,15,228.0,350.0,4.35,26.0,564.5,556.74,420.31
2016,6,5,13,30,440.0,397.0,4.3,26.0,810.0,824.42,610.96
2016,6,5,13,45,351.0,418.0,4.3,26.0,742.5,765.45,567.31
2016,6,5,14,0,262.0,439.0,4.3,26.0,675.0,712.13,528.7
2016,6,5,14,15,532.5,288.5,4.2,25.5,749.5,850.72,635.28
2016,6,5,14,30,803.0,138.0,4.1,25.0,824.0,971.6,721.37
2016,6,5,14,45,794.5,135.0,4.05,25.0,791.0,967.31,718.41
2016,6,5,15,0,786.0,132.0,4.0,25.0,758.0,959.92,714.44
2016,6,5,15,15,542.0,227.5,3.85,25.0,649.0,820.84,618.76
2016,6,5,15,30,298.0,323.0,3.7,25.0,540.0,666.02,504.33
2016,6,5,15,45,283.5,304.0,3.6,25.0,500.0,632.4,482.03
2016,6,5,16,0,269.0,285.0,3.5,25.0,460.0,597.6,458.01
2016,6,5,16,15,134.5,188.0,3.35,24.5,275.5,335.14,262.39
2016,6,5,16,30,0.0,91.0,3.2,24.0,91.0,80.66,59.65
2016,6,5,16,45,0.0,66.0,3.1,24.0,66.0,58.37,42.03
2016,6,5,17,0,0.0,41.0,3.0,24.0,41.0,36.18,24.08
2016,6,5,17,15,0.0,36.0,2.9,23.5,36.0,31.74,20.59
2016,6,5,17,30,0.0,31.0,2.8,23.0,31.0,27.31,17.05
2016,6,5,17,45,0.0,26.0,2.75,23.0,26.0,22.89,13.42
2016,6,5,18,0,0.0,21.0,2.7,23.0,21.0,18.47,9.75
2016,6,5,18,15,0.0,16.5,2.65,23.0,16.5,14.5,6.41
2016,6,5,18,30,0.0,12.0,2.6,23.0,12.0,10.53,3.04
2016,6,5,18,45,0.0,8.0,2.6,23.0,8.0,7.02,0.03
2016,6,5,19,0,0.0,4.0,2.6,23.0,4.0,3.5,0.0
2016,6,5,19,15,0.0,2.0,2.55,23.0,2.0,1.75,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,7.5,11.5,1.4,20.0,12.0,10.46,0.0
2016,6,6,5,30,15.0,23.0,1.5,20.0,24.0,19.9,7.52
2016,6,6,5,45,47.5,41.0,1.6,20.5,48.5,33.62,22.59
2016,6,6,6,0,80.0,59.0,1.7,21.0,73.0,47.55,35.25
2016,6,6,6,15,101.5,79.5,1.7,21.0,103.0,62.84,48.9
2016,6,6,6,30,123.0,100.0,1.7,21.0,133.0,77.77,62.03
2016,6,6,6,45,135.0,121.5,1.7,21.0,165.0,92.89,75.07
2016,6,6,7,0,147.0,143.0,1.7,21.0,197.0,107.58,87.49
2016,6,6,7,15,395.0,119.5,1.65,21.0,293.5,81.9,65.29
2016,6,6,7,30,643.0,96.0,1.6,21.0,390.0,63.7,49.51
2016,6,6,7,45,668.5,101.5,1.55,21.0,438.5,65.26,50.68
2016,6,6,8,0,694.0,107.0,1.5,21.0,487.0,66.66,51.68
2016,6,6,8,15,715.0,111.0,1.5,21.0,534.0,85.13,51.93
2016,6,6,8,30,736.0,115.0,1.5,21.0,581.0,136.65,77.73
2016,6,6,8,45,599.5,186.5,1.5,21.5,584.0,201.69,129.82
2016,6,6,9,0,463.0,258.0,1.5,22.0,587.0,261.24,181.49
2016,6,6,9,15,416.5,297.0,1.55,22.0,606.0,305.42,218.62
2016,6,6,9,30,370.0,336.0,1.6,22.0,625.0,353.98,258.63
2016,6,6,9,45,396.5,338.5,1.65,22.5,661.0,390.07,286.52
2016,6,6,10,0,423.0,341.0,1.7,23.0,697.0,420.67,310.45
2016,6,6,10,15,308.5,392.5,1.7,23.0,657.0,440.63,327.44
2016,6,6,10,30,194.0,444.0,1.7,23.0,617.0,450.36,335.33
2016,6,6,10,45,216.0,453.0,1.75,23.5,650.5,485.39,360.54
2016,6,6,11,0,238.0,462.0,1.8,24.0,684.0,522.5,386.81
2016,6,6,11,15,260.5,465.5,1.85,24.0,712.0,552.47,408.72
2016,6,6,11,30,283.0,469.0,1.9,24.0,740.0,590.67,436.21
2016,6,6,11,45,236.5,482.5,1.95,24.0,710.0,590.54,435.61
2016,6,6,12,0,190.0,496.0,2.0,24.0,680.0,583.05,429.92
2016,6,6,12,15,157.5,494.5,2.0,24.0,647.5,570.56,420.82
2016,6,6,12,30,125.0,493.0,2.0,24.0,615.0,555.31,409.68
2016,6,6,12,45,115.5,486.5,2.0,24.0,598.5,552.95,408.14
2016,6,6,13,0,106.0,480.0,2.0,24.0,582.0,541.2,400.02
2016,6,6,13,15,120.0,476.0,2.0,24.0,590.0,568.44,419.84
2016,6,6,13,30,134.0,472.0,2.0,24.0,598.0,587.6,433.81
2016,6,6,13,45,100.5,446.0,2.05,24.0,539.5,525.72,390.25
2016,6,6,14,0,67.0,420.0,2.1,24.0,481.0,472.95,352.76
2016,6,6,14,15,41.5,351.0,2.1,24.0,389.0,381.99,287.17
2016,6,6,14,30,16.0,282.0,2.1,24.0,297.0,275.73,208.47
2016,6,6,14,45,10.5,228.0,2.1,24.0,237.5,219.31,166.32
2016,6,6,15,0,5.0,174.0,2.1,24.0,178.0,162.9,123.2
2016,6,6,15,15,4.0,170.5,2.0,23.5,174.0,158.94,120.67
2016,6,6,15,30,3.0,167.0,1.9,23.0,170.0,155.01,118.05
2016,6,6,15,45,8.0,192.0,1.85,23.0,198.0,185.07,142.04
2016,6,6,16,0,13.0,217.0,1.8,23.0,226.0,216.58,166.99
2016,6,6,16,15,11.0,200.0,1.75,23.0,207.5,198.79,153.46
2016,6,6,16,30,9.0,183.0,1.7,23.0,189.0,180.95,139.94
2016,6,6,16,45,4.5,162.5,1.7,23.0,165.5,157.06,121.42
2016,6,6,17,0,0.0,142.0,1.7,23.0,142.0,133.22,102.7
2016,6,6,17,15,0.0,125.0,1.55,22.5,125.0,117.14,90.35
2016,6,6,17,30,0.0,108.0,1.4,22.0,108.0,100.96,77.68
2016,6,6,17,45,0.0,91.0,1.3,22.0,91.0,84.65,64.54
2016,6,6,18,0,0.0,74.0,1.2,22.0,74.0,68.17,51.05
2016,6,6,18,15,0.0,58.5,1.1,21.5,58.5,53.16,38.65
2016,6,6,18,30,0.0,43.0,1.0,21.0,43.0,37.95,25.87
2016,6,6,18,45,0.0,29.5,0.95,21.0,29.5,26.0,15.62
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,14.07,5.18
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,7.02,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.5,10.91,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,39.0,19.61,7.57
2016,6,7,5,45,313.5,35.0,1.7,17.5,78.0,28.04,18.19
2016,6,7,6,0,421.0,46.0,1.9,18.0,117.0,36.15,25.83
2016,6,7,6,15,490.5,54.0,1.9,18.5,164.0,41.26,30.6
2016,6,7,6,30,560.0,62.0,1.9,19.0,211.0,46.19,35.03
2016,6,7,6,45,606.0,68.5,1.9,19.5,261.0,49.63,37.99
2016,6,7,7,0,652.0,75.0,1.9,20.0,311.0,52.91,40.7
2016,6,7,7,15,687.0,80.0,2.05,20.5,362.5,54.86,42.18
2016,6,7,7,30,722.0,85.0,2.2,21.0,414.0,62.47,48.48
2016,6,7,7,45,747.0,89.0,2.4,22.0,465.0,63.62,49.08
2016,6,7,8,0,772.0,93.0,2.6,23.0,516.0,64.68,49.58
2016,6,7,8,15,792.0,96.0,2.65,23.5,564.5,84.47,49.57
2016,6,7,8,30,812.0,99.0,2.7,24.0,613.0,131.85,70.31
2016,6,7,8,45,826.5,102.5,2.8,24.5,658.5,181.38,103.34
2016,6,7,9,0,841.0,106.0,2.9,25.0,704.0,241.26,150.1
2016,6,7,9,15,852.5,108.0,2.85,25.0,744.5,291.89,192.72
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,343.51,237.07
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,394.88,280.59
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,446.54,323.39
2016,6,7,10,15,886.0,115.0,2.7,26.0,883.5,495.98,364.23
2016,6,7,10,30,891.0,116.0,2.7,26.0,912.0,544.95,403.63
2016,6,7,10,45,893.0,118.5,2.7,26.5,933.0,592.75,440.22
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,639.47,474.89
2016,6,7,11,15,896.5,121.5,2.75,27.0,968.0,683.06,507.6
2016,6,7,11,30,898.0,122.0,2.8,27.0,982.0,725.16,538.58
2016,6,7,11,45,895.5,124.5,2.9,27.5,988.5,764.36,565.73
2016,6,7,12,0,893.0,127.0,3.0,28.0,995.0,801.57,589.9
2016,6,7,12,15,892.5,127.0,3.1,28.0,995.5,836.25,613.41
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,868.8,635.48
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.0,897.35,655.2
2016,6,7,13,0,885.0,129.0,3.5,28.0,980.0,923.29,673.26
2016,6,7,13,15,882.5,128.5,3.55,28.0,966.5,946.02,688.68
2016,6,7,13,30,880.0,128.0,3.6,28.0,953.0,965.86,702.29
2016,6,7,13,45,601.0,275.5,3.65,28.0,833.5,879.73,644.06
2016,6,7,14,0,322.0,423.0,3.7,28.0,714.0,754.5,552.65
2016,6,7,14,15,281.0,419.0,3.7,28.0,667.0,720.68,530.01
2016,6,7,14,30,240.0,415.0,3.7,28.0,620.0,668.58,494.16
2016,6,7,14,45,545.0,265.5,3.7,28.0,706.5,856.79,633.85
2016,6,7,15,0,850.0,116.0,3.7,28.0,793.0,995.7,728.63
2016,6,7,15,15,839.5,113.5,3.6,27.5,754.0,983.53,721.71
2016,6,7,15,30,829.0,111.0,3.5,27.0,715.0,979.17,721.25
2016,6,7,15,45,816.0,108.0,3.4,27.0,672.0,958.01,708.27
2016,6,7,16,0,803.0,105.0,3.3,27.0,629.0,934.12,693.66
2016,6,7,16,15,785.5,101.5,3.15,26.5,582.0,902.71,675.01
2016,6,7,16,30,768.0,98.0,3.0,26.0,535.0,869.09,654.75
2016,6,7,16,45,749.5,92.5,2.85,26.0,486.0,830.09,629.34
2016,6,7,17,0,731.0,87.0,2.7,26.0,437.0,789.37,602.48
2016,6,7,17,15,699.5,82.0,2.55,25.5,386.0,741.14,571.04
2016,6,7,17,30,668.0,77.0,2.4,25.0,335.0,688.21,535.45
2016,6,7,17,45,630.5,70.5,2.25,24.5,285.0,628.46,493.76
2016,6,7,18,0,593.0,64.0,2.1,24.0,235.0,569.57,451.15
2016,6,7,18,15,530.5,57.0,2.0,23.0,187.0,492.97,394.11
2016,6,7,18,30,468.0,50.0,1.9,22.0,139.0,420.0,336.24
2016,6,7,18,45,373.0,40.0,1.85,21.5,97.5,326.5,258.47
2016,6,7,19,0,278.0,30.0,1.8,21.0,56.0,241.26,180.05
2016,6,7,19,15,139.0,15.0,1.8,20.5,28.0,117.96,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.5,12.5,1.35,14.5,20.5,11.37,0.0
2016,6,8,5,30,221.0,25.0,1.6,15.0,41.0,20.57,8.37
2016,6,8,5,45,327.5,36.5,1.85,16.0,81.0,29.44,19.51
2016,6,8,6,0,434.0,48.0,2.1,17.0,121.0,37.96,27.52
2016,6,8,6,15,504.0,56.0,2.25,17.5,168.5,43.0,32.26
2016,6,8,6,30,574.0,64.0,2.4,18.0,216.0,47.88,36.66
2016,6,8,6,45,622.5,70.0,2.55,18.5,267.5,50.89,39.25
2016,6,8,7,0,671.0,76.0,2.7,19.0,319.0,53.78,41.63
2016,6,8,7,15,705.0,80.5,2.95,19.0,371.0,55.35,42.87
2016,6,8,7,30,739.0,85.0,3.2,19.0,423.0,62.61,49.01
2016,6,8,7,45,765.5,89.0,3.45,19.5,474.5,63.79,49.74
2016,6,8,8,0,792.0,93.0,3.7,20.0,526.0,64.88,50.38
2016,6,8,8,15,810.5,96.0,3.75,20.0,575.0,85.13,50.51
2016,6,8,8,30,829.0,99.0,3.8,20.0,624.0,133.32,72.08
2016,6,8,8,45,843.5,101.5,3.85,20.5,669.0,183.01,105.73
2016,6,8,9,0,858.0,104.0,3.9,21.0,714.0,243.1,153.54
2016,6,8,9,15,868.5,106.0,3.85,21.0,754.5,294.34,197.61
2016,6,8,9,30,879.0,108.0,3.8,21.0,795.0,346.46,243.41
2016,6,8,9,45,888.5,109.0,3.8,21.5,830.5,398.2,288.35
2016,6,8,10,0,898.0,110.0,3.8,22.0,866.0,450.31,332.71
2016,6,8,10,15,904.5,111.0,3.75,22.0,895.5,501.23,375.69
2016,6,8,10,30,911.0,112.0,3.7,22.0,925.0,551.82,417.29
2016,6,8,10,45,916.0,112.5,3.65,22.5,948.0,600.67,455.6
2016,6,8,11,0,921.0,113.0,3.6,23.0,971.0,648.64,492.08
2016,6,8,11,15,924.5,113.5,3.55,23.0,987.0,694.59,527.03
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,739.18,560.18
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,781.38,589.27
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,821.93,615.68
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,859.11,640.49
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,894.15,663.68
2016,6,8,12,45,939.5,110.0,3.35,24.0,1019.5,925.47,684.25
2016,6,8,13,0,941.0,108.0,3.3,24.0,1014.0,954.2,703.03
2016,6,8,13,15,939.0,107.5,3.2,24.0,1000.5,978.32,718.36
2016,6,8,13,30,937.0,107.0,3.1,24.0,987.0,999.41,731.68
2016,6,8,13,45,936.5,104.0,3.05,24.0,966.5,1016.29,742.7
2016,6,8,14,0,936.0,101.0,3.0,24.0,946.0,1029.89,751.68
2016,6,8,14,15,930.5,100.0,2.95,24.0,918.0,1037.28,756.77
2016,6,8,14,30,925.0,99.0,2.9,24.0,890.0,1041.3,759.85
2016,6,8,14,45,920.0,96.0,2.85,24.0,856.5,1040.25,759.83
2016,6,8,15,0,915.0,93.0,2.8,24.0,823.0,1035.8,757.79
2016,6,8,15,15,905.0,91.5,2.75,24.0,783.0,1024.7,751.61
2016,6,8,15,30,895.0,90.0,2.7,24.0,743.0,1010.43,743.55
2016,6,8,15,45,884.0,87.0,2.65,24.0,698.5,990.34,731.81
2016,6,8,16,0,873.0,84.0,2.6,24.0,654.0,967.34,718.25
2016,6,8,16,15,856.5,81.5,2.45,23.5,606.0,936.9,700.22
2016,6,8,16,30,840.0,79.0,2.3,23.0,558.0,904.13,680.56
2016,6,8,16,45,819.5,75.5,2.2,23.0,507.0,873.55,661.39
2016,6,8,17,0,799.0,72.0,2.1,23.0,456.0,831.78,634.3
2016,6,8,17,15,770.0,68.5,1.95,22.5,403.5,781.12,601.41
2016,6,8,17,30,741.0,65.0,1.8,22.0,351.0,729.8,567.28
2016,6,8,17,45,700.5,60.5,1.7,21.5,299.5,667.54,524.48
2016,6,8,18,0,660.0,56.0,1.6,21.0,248.0,606.06,480.62
2016,6,8,18,15,600.5,50.0,1.5,20.0,198.0,529.94,424.4
2016,6,8,18,30,541.0,44.0,1.4,19.0,148.0,462.73,371.94
2016,6,8,18,45,445.5,36.0,1.35,18.0,104.5,368.53,294.1
2016,6,8,19,0,350.0,28.0,1.3,17.0,61.0,282.56,214.46
2016,6,8,19,15,175.0,14.0,1.3,16.5,30.5,136.98,5.03
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,5,15,135.0,11.5,1.25,11.5,21.0,10.46,0.0
2016,6,9,5,30,270.0,23.0,1.4,12.0,42.0,18.75,7.32
2016,6,9,5,45,378.5,32.5,1.55,12.5,83.0,25.92,16.8
2016,6,9,6,0,487.0,42.0,1.7,13.0,124.0,32.85,23.51
2016,6,9,6,15,554.5,48.5,1.55,13.5,172.0,36.92,27.43
2016,6,9,6,30,622.0,55.0,1.4,14.0,220.0,40.89,31.07
2016,6,9,6,45,667.0,60.0,1.3,15.0,272.0,47.53,36.88
2016,6,9,7,0,712.0,65.0,1.2,16.0,324.0,50.3,39.1
2016,6,9,7,15,744.0,69.5,1.15,16.5,376.0,52.48,40.82
2016,6,9,7,30,776.0,74.0,1.1,17.0,428.0,54.55,42.39
2016,6,9,7,45,799.5,77.0,1.05,18.0,479.5,55.35,42.75
2016,6,9,8,0,823.0,80.0,1.0,19.0,531.0,56.09,43.04
2016,6,9,8,15,840.5,83.0,1.0,19.5,580.0,87.04,51.66
2016,6,9,8,30,858.0,86.0,1.0,20.0,629.0,136.35,73.2
2016,6,9,8,45,871.5,88.0,1.05,21.0,674.5,186.59,106.48
2016,6,9,9,0,885.0,90.0,1.1,22.0,720.0,238.41,146.83
2016,6,9,9,15,895.5,92.0,1.05,22.0,761.0,290.88,190.96
2016,6,9,9,30,906.0,94.0,1.0,22.0,802.0,344.25,236.53
2016,6,9,9,45,912.5,96.5,1.0,22.5,837.5,397.28,281.14
2016,6,9,10,0,919.0,99.0,1.0,23.0,873.0,450.4,324.68
2016,6,9,10,15,925.0,100.5,1.1,23.0,903.0,502.41,367.32
2016,6,9,10,30,931.0,102.0,1.2,23.0,933.0,554.03,408.58
2016,6,9,10,45,935.0,103.0,1.3,23.5,956.0,603.56,446.47
2016,6,9,11,0,939.0,104.0,1.4,24.0,979.0,652.1,482.56
2016,6,9,11,15,942.0,104.5,1.5,24.0,994.5,698.42,517.17
2016,6,9,11,30,945.0,105.0,1.6,24.0,1010.0,743.3,550.09
2016,6,9,11,45,945.5,106.0,1.7,24.0,1018.0,785.17,579.39
2016,6,9,12,0,946.0,107.0,1.8,24.0,1026.0,825.13,606.38
2016,6,9,12,15,945.5,107.0,1.85,24.0,1026.5,861.39,630.35
2016,6,9,12,30,945.0,107.0,1.9,24.0,1027.0,895.36,652.76
2016,6,9,12,45,945.0,105.5,1.95,24.5,1020.5,925.95,671.64
2016,6,9,13,0,945.0,104.0,2.0,25.0,1014.0,953.85,688.75
2016,6,9,13,15,942.0,103.5,2.0,25.0,999.0,977.08,703.65
2016,6,9,13,30,939.0,103.0,2.0,25.0,984.0,997.22,716.67
2016,6,9,13,45,934.5,102.0,2.0,25.0,962.5,1012.22,726.54
2016,6,9,14,0,930.0,101.0,2.0,25.0,941.0,1023.91,734.47
2016,6,9,14,15,923.5,99.5,1.95,25.0,912.5,1029.75,738.23
2016,6,9,14,30,917.0,98.0,1.9,25.0,884.0,1032.19,740.03
2016,6,9,14,45,909.0,96.5,1.9,25.0,849.5,1029.75,739.6
2016,6,9,15,0,901.0,95.0,1.9,25.0,815.0,1024.0,737.27
2016,6,9,15,15,890.5,93.0,1.85,25.0,774.5,1011.92,730.44
2016,6,9,15,30,880.0,91.0,1.8,25.0,734.0,996.71,721.81
2016,6,9,15,45,867.0,88.5,1.75,25.0,689.5,975.44,709.42
2016,6,9,16,0,854.0,86.0,1.7,25.0,645.0,951.36,695.34
2016,6,9,16,15,836.5,83.5,1.65,25.0,597.0,920.33,676.76
2016,6,9,16,30,819.0,81.0,1.6,25.0,549.0,887.07,656.69
2016,6,9,16,45,797.5,77.5,1.55,25.0,498.5,856.16,638.03
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,814.08,611.6
2016,6,9,17,15,746.0,70.0,1.35,24.5,396.0,762.57,578.4
2016,6,9,17,30,716.0,66.0,1.2,24.0,344.0,710.51,544.05
2016,6,9,17,45,674.5,61.5,1.1,23.5,293.0,648.28,501.87
2016,6,9,18,0,633.0,57.0,1.0,23.0,242.0,586.95,458.76
2016,6,9,18,15,573.0,51.0,1.0,22.0,193.5,516.53,408.34
2016,6,9,18,30,513.0,45.0,1.0,21.0,145.0,445.16,353.9
2016,6,9,18,45,418.5,36.5,1.0,20.5,102.5,352.01,277.73
2016,6,9,19,0,324.0,28.0,1.0,20.0,60.0,267.08,200.73
2016,6,9,19,15,162.0,14.0,1.0,19.5,30.0,130.22,13.39
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,10.91,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,19.58,7.75
2016,6,10,5,45,298.0,35.5,2.1,15.5,76.0,28.45,18.71
2016,6,10,6,0,399.0,47.0,2.4,16.0,114.0,36.95,26.76
2016,6,10,6,15,467.5,55.5,2.3,16.5,160.0,42.43,31.9
2016,6,10,6,30,536.0,64.0,2.2,17.0,206.0,47.7,36.66
2016,6,10,6,45,583.0,70.5,2.15,17.5,255.5,51.06,39.57
2016,6,10,7,0,630.0,77.0,2.1,18.0,305.0,54.26,42.23
2016,6,10,7,15,664.0,82.0,2.15,18.5,355.5,56.13,43.64
2016,6,10,7,30,698.0,87.0,2.2,19.0,406.0,57.87,44.9
2016,6,10,7,45,546.5,143.5,2.25,20.0,411.5,94.82,76.22
2016,6,10,8,0,395.0,200.0,2.3,21.0,417.0,126.75,102.53
2016,6,10,8,15,367.5,229.0,2.2,21.5,445.5,162.74,119.79
2016,6,10,8,30,340.0,258.0,2.1,22.0,474.0,201.89,143.42
2016,6,10,8,45,579.5,183.0,2.05,22.5,582.0,196.24,125.99
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,229.59,142.69
2016,6,10,9,15,830.5,110.5,1.85,23.0,730.5,287.82,191.11
2016,6,10,9,30,842.0,113.0,1.7,23.0,771.0,338.57,234.43
2016,6,10,9,45,856.5,111.5,1.6,23.5,807.0,388.33,276.23
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,438.95,317.68
2016,6,10,10,15,877.5,111.5,1.35,24.5,872.5,488.83,357.11
2016,6,10,10,30,884.0,113.0,1.2,25.0,902.0,538.43,394.68
2016,6,10,10,45,889.5,113.5,1.05,25.5,925.0,586.23,429.33
2016,6,10,11,0,895.0,114.0,0.9,26.0,948.0,633.25,461.82
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.5,678.02,492.18
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,721.48,520.34
2016,6,10,11,45,905.0,114.5,0.5,26.0,988.0,762.31,545.79
2016,6,10,12,0,908.0,114.0,0.4,26.0,997.0,801.5,568.42
2016,6,10,12,15,908.5,114.0,0.35,26.0,998.5,837.3,589.39
2016,6,10,12,30,909.0,114.0,0.3,26.0,1000.0,871.02,608.85
2016,6,10,12,45,910.0,112.0,0.25,26.5,994.0,901.09,624.69
2016,6,10,13,0,911.0,110.0,0.2,27.0,988.0,928.63,638.89
2016,6,10,13,15,909.0,109.5,0.25,27.0,974.5,952.1,653.75
2016,6,10,13,30,907.0,109.0,0.3,27.0,961.0,972.63,667.05
2016,6,10,13,45,903.5,107.5,0.35,27.0,940.5,987.67,677.27
2016,6,10,14,0,900.0,106.0,0.4,27.0,920.0,999.52,685.84
2016,6,10,14,15,894.5,105.0,0.4,27.0,893.0,1006.66,690.67
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,1010.55,693.78
2016,6,10,14,45,880.5,102.5,0.4,27.0,832.5,1007.64,693.05
2016,6,10,15,0,872.0,101.0,0.4,27.0,799.0,1001.51,690.65
2016,6,10,15,15,862.0,99.0,0.4,27.0,760.0,990.16,685.3
2016,6,10,15,30,852.0,97.0,0.4,27.0,721.0,975.77,678.32
2016,6,10,15,45,837.5,95.5,0.45,27.0,677.0,954.6,668.43
2016,6,10,16,0,823.0,94.0,0.5,27.0,633.0,930.8,656.97
2016,6,10,16,15,805.0,91.0,0.55,27.0,585.5,909.32,646.9
2016,6,10,16,30,787.0,88.0,0.6,27.0,538.0,875.53,628.9
2016,6,10,16,45,761.5,85.0,0.7,27.0,488.0,832.8,605.82
2016,6,10,17,0,736.0,82.0,0.8,27.0,438.0,788.7,581.14
2016,6,10,17,15,704.0,77.5,0.85,26.5,386.5,735.95,550.11
2016,6,10,17,30,672.0,73.0,0.9,26.0,335.0,687.2,520.67
2016,6,10,17,45,625.5,68.5,0.95,25.5,284.0,622.81,478.75
2016,6,10,18,0,579.0,64.0,1.0,25.0,233.0,559.91,435.93
2016,6,10,18,15,517.5,56.5,1.0,24.0,186.0,483.87,381.3
2016,6,10,18,30,456.0,49.0,1.0,23.0,139.0,411.46,325.65
2016,6,10,18,45,359.5,39.5,1.0,22.5,97.5,317.98,249.61
2016,6,10,19,0,263.0,30.0,1.0,22.0,56.0,232.85,174.2
2016,6,10,19,15,131.5,15.0,1.05,21.5,28.0,115.36,18.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,18.0,10.91,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,36.0,18.81,7.04
2016,6,11,5,45,251.0,37.0,1.25,19.5,72.5,28.66,18.55
2016,6,11,6,0,345.0,50.0,1.4,20.0,109.0,38.24,27.42
2016,6,11,6,15,412.5,60.0,1.4,20.5,153.5,46.09,34.53
2016,6,11,6,30,480.0,70.0,1.4,21.0,198.0,52.41,40.13
2016,6,11,6,45,530.0,77.0,1.4,21.5,246.0,55.92,43.11
2016,6,11,7,0,580.0,84.0,1.4,22.0,294.0,59.27,45.84
2016,6,11,7,15,615.5,90.0,1.5,22.5,344.0,61.6,47.6
2016,6,11,7,30,651.0,96.0,1.6,23.0,394.0,63.78,49.18
2016,6,11,7,45,678.5,100.5,1.7,24.0,443.0,64.69,49.56
2016,6,11,8,0,706.0,105.0,1.8,25.0,492.0,65.49,49.84
2016,6,11,8,15,727.0,109.0,1.8,25.5,539.5,91.37,55.81
2016,6,11,8,30,748.0,113.0,1.8,26.0,587.0,136.01,75.3
2016,6,11,8,45,765.0,116.0,1.8,27.0,631.0,182.05,105.16
2016,6,11,9,0,782.0,119.0,1.8,28.0,675.0,230.19,141.68
2016,6,11,9,15,794.5,121.5,1.75,28.0,715.0,278.79,181.7
2016,6,11,9,30,807.0,124.0,1.7,28.0,755.0,328.66,223.48
2016,6,11,9,45,817.0,126.5,1.7,28.5,790.0,378.73,264.84
2016,6,11,10,0,827.0,129.0,1.7,29.0,825.0,434.71,309.48
2016,6,11,10,15,834.0,130.5,1.7,29.5,854.0,482.76,347.34
2016,6,11,10,30,841.0,132.0,1.7,30.0,883.0,530.62,383.9
2016,6,11,10,45,845.5,134.0,1.7,30.5,905.0,577.11,418.33
2016,6,11,11,0,850.0,136.0,1.7,31.0,927.0,622.83,451.13
2016,6,11,11,15,853.0,136.5,1.7,31.0,942.5,665.51,481.87
2016,6,11,11,30,856.0,137.0,1.7,31.0,958.0,706.94,511.07
2016,6,11,11,45,857.0,138.0,1.7,31.0,966.0,745.95,538.0
2016,6,11,12,0,858.0,139.0,1.7,31.0,974.0,783.34,562.19
2016,6,11,12,15,858.5,139.0,1.7,31.0,975.0,817.78,584.09
2016,6,11,12,30,859.0,139.0,1.7,31.0,976.0,850.32,604.66
2016,6,11,12,45,863.5,134.5,1.75,31.5,971.0,880.32,622.8
2016,6,11,13,0,868.0,130.0,1.8,32.0,966.0,908.02,639.43
2016,6,11,13,15,865.0,129.0,1.8,32.0,952.5,929.52,652.93
2016,6,11,13,30,862.0,128.0,1.8,32.0,939.0,948.15,664.73
2016,6,11,13,45,857.5,127.0,1.85,32.0,918.5,962.37,674.48
2016,6,11,14,0,853.0,126.0,1.9,32.0,898.0,973.52,682.49
2016,6,11,14,15,846.5,124.5,1.85,32.0,871.0,979.08,686.01
2016,6,11,14,30,840.0,123.0,1.8,32.0,844.0,981.49,687.74
2016,6,11,14,45,831.5,121.0,1.8,32.0,811.0,978.24,686.75
2016,6,11,15,0,823.0,119.0,1.8,32.0,778.0,971.9,684.03
2016,6,11,15,15,812.0,116.5,1.75,32.0,739.5,970.45,683.91
2016,6,11,15,30,801.0,114.0,1.7,32.0,701.0,955.13,675.21
2016,6,11,15,45,789.0,110.5,1.7,32.0,659.0,934.81,664.22
2016,6,11,16,0,777.0,107.0,1.7,32.0,617.0,911.8,651.59
2016,6,11,16,15,758.5,103.5,1.7,31.5,570.5,879.99,634.59
2016,6,11,16,30,740.0,100.0,1.7,31.0,524.0,846.07,616.06
2016,6,11,16,45,718.5,95.0,1.75,31.0,476.0,805.67,592.19
2016,6,11,17,0,697.0,90.0,1.8,31.0,428.0,768.44,570.01
2016,6,11,17,15,665.5,85.5,1.6,30.0,378.0,717.54,538.1
2016,6,11,17,30,634.0,81.0,1.4,29.0,328.0,666.39,505.19
2016,6,11,17,45,592.0,74.5,1.2,28.5,279.0,604.19,462.36
2016,6,11,18,0,550.0,68.0,1.0,28.0,230.0,543.19,418.98
2016,6,11,18,15,489.0,60.5,1.0,27.0,183.5,468.54,365.73
2016,6,11,18,30,428.0,53.0,1.0,26.0,137.0,397.41,311.2
2016,6,11,18,45,338.0,42.5,1.0,25.5,97.0,307.91,239.07
2016,6,11,19,0,248.0,32.0,1.0,25.0,57.0,226.13,167.61
2016,6,11,19,15,124.0,16.0,1.0,24.5,28.5,108.64,21.88
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.5,12.5,1.4,19.5,18.5,11.37,0.0
2016,6,12,5,30,177.0,25.0,1.6,20.0,37.0,19.63,7.52
2016,6,12,5,45,283.5,36.5,1.85,21.0,75.5,29.34,18.97
2016,6,12,6,0,390.0,48.0,2.1,22.0,114.0,37.83,26.79
2016,6,12,6,15,459.5,57.0,2.15,22.5,160.0,43.69,32.16
2016,6,12,6,30,529.0,66.0,2.2,23.0,206.0,49.32,37.12
2016,6,12,6,45,582.0,71.5,2.25,23.5,256.5,51.85,39.24
2016,6,12,7,0,635.0,77.0,2.3,24.0,307.0,54.31,41.2
2016,6,12,7,15,669.5,82.0,2.5,24.5,358.0,56.18,42.59
2016,6,12,7,30,704.0,87.0,2.7,25.0,409.0,57.94,43.83
2016,6,12,7,45,732.0,90.5,2.95,26.0,459.5,64.63,49.1
2016,6,12,8,0,760.0,94.0,3.2,27.0,510.0,65.3,49.27
2016,6,12,8,15,779.5,97.5,3.25,27.5,558.0,84.73,49.37
2016,6,12,8,30,799.0,101.0,3.3,28.0,606.0,131.6,69.58
2016,6,12,8,45,814.0,103.5,3.4,28.5,650.5,179.66,100.98
2016,6,12,9,0,829.0,106.0,3.5,29.0,695.0,238.13,145.95
2016,6,12,9,15,840.5,108.5,3.45,29.0,735.5,288.33,187.64
2016,6,12,9,30,852.0,111.0,3.4,29.0,776.0,339.55,231.09
2016,6,12,9,45,856.0,115.5,3.35,29.5,810.0,390.42,273.79
2016,6,12,10,0,860.0,120.0,3.3,30.0,844.0,441.18,315.47
2016,6,12,10,15,657.5,240.0,3.25,30.0,805.0,476.6,346.25
2016,6,12,10,30,455.0,360.0,3.2,30.0,766.0,504.87,368.61
2016,6,12,10,45,436.0,377.0,3.2,30.5,774.5,535.97,391.24
2016,6,12,11,0,417.0,394.0,3.2,31.0,783.0,565.32,411.91
2016,6,12,11,15,650.5,262.0,3.2,31.0,880.0,635.38,465.16
2016,6,12,11,30,884.0,130.0,3.2,31.0,977.0,720.36,528.54
2016,6,12,11,45,884.0,131.5,3.2,31.0,985.0,760.1,556.46
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,798.1,581.58
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,832.59,604.48
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,865.03,625.97
2016,6,12,12,45,878.0,134.5,3.4,31.5,986.0,892.65,643.26
2016,6,12,13,0,873.0,136.0,3.5,32.0,978.0,917.65,658.84
