Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,13,15,868.5,135.5,3.55,32.0,963.0,938.52,672.81
2016,6,12,13,30,864.0,135.0,3.6,32.0,948.0,956.46,685.0
2016,6,12,13,45,856.0,135.0,3.65,32.0,925.5,968.5,693.5
2016,6,12,14,0,848.0,135.0,3.7,32.0,903.0,977.4,700.13
2016,6,12,14,15,839.5,133.5,3.65,32.0,874.0,981.15,702.96
2016,6,12,14,30,831.0,132.0,3.6,32.0,845.0,981.73,703.91
2016,6,12,14,45,813.5,134.0,3.6,32.0,809.0,985.37,707.32
2016,6,12,15,0,796.0,136.0,3.6,32.0,773.0,974.76,701.65
2016,6,12,15,15,783.0,133.5,3.5,31.5,734.0,960.7,694.72
2016,6,12,15,30,770.0,131.0,3.4,31.0,695.0,943.75,685.98
2016,6,12,15,45,746.5,131.0,3.3,31.0,650.5,916.44,669.12
2016,6,12,16,0,723.0,131.0,3.2,31.0,606.0,892.96,654.87
2016,6,12,16,15,702.5,126.5,3.05,30.5,560.0,859.22,634.71
2016,6,12,16,30,682.0,122.0,2.9,30.0,514.0,823.59,613.15
2016,6,12,16,45,539.5,146.0,2.75,30.0,438.5,698.15,527.86
2016,6,12,17,0,397.0,170.0,2.6,30.0,363.0,587.91,448.88
2016,6,12,17,15,376.5,153.5,2.4,29.5,320.0,541.46,417.39
2016,6,12,17,30,356.0,137.0,2.2,29.0,277.0,494.76,384.55
2016,6,12,17,45,398.0,113.0,2.05,28.5,248.0,489.18,382.81
2016,6,12,18,0,440.0,89.0,1.9,28.0,219.0,478.61,376.29
2016,6,12,18,15,379.5,77.5,1.8,27.0,174.0,404.75,320.04
2016,6,12,18,30,319.0,66.0,1.7,26.0,129.0,335.0,264.87
2016,6,12,18,45,235.0,51.5,1.65,25.5,90.5,250.35,195.36
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,173.18,128.25
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,76.22,17.18
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,114.0,12.5,1.6,17.0,20.5,11.37,0.0
2016,6,13,5,30,228.0,25.0,1.8,17.0,41.0,20.58,8.27
2016,6,13,5,45,346.5,35.0,2.05,17.5,82.5,28.11,18.24
2016,6,13,6,0,465.0,45.0,2.3,18.0,124.0,35.4,25.18
2016,6,13,6,15,535.5,52.5,2.4,18.5,172.5,40.18,29.66
2016,6,13,6,30,606.0,60.0,2.5,19.0,221.0,44.81,33.82
2016,6,13,6,45,661.5,64.5,2.7,19.5,274.5,46.88,35.58
2016,6,13,7,0,717.0,69.0,2.9,20.0,328.0,53.61,41.31
2016,6,13,7,15,750.0,73.0,2.9,20.0,381.5,55.28,42.63
2016,6,13,7,30,783.0,77.0,2.9,20.0,435.0,56.89,43.87
2016,6,13,7,45,811.5,79.0,2.95,20.5,488.0,56.93,43.64
2016,6,13,8,0,840.0,81.0,3.0,21.0,541.0,56.98,43.43
2016,6,13,8,15,857.5,84.0,2.9,21.5,590.5,87.56,51.82
2016,6,13,8,30,875.0,87.0,2.8,22.0,640.0,137.65,73.43
2016,6,13,8,45,891.5,87.5,2.75,22.5,687.0,188.07,106.71
2016,6,13,9,0,908.0,88.0,2.7,23.0,734.0,240.35,147.71
2016,6,13,9,15,917.5,90.0,2.6,23.0,775.0,293.68,193.07
2016,6,13,9,30,927.0,92.0,2.5,23.0,816.0,347.81,240.0
2016,6,13,9,45,936.5,92.5,2.4,23.5,852.5,401.42,285.73
2016,6,13,10,0,946.0,93.0,2.3,24.0,889.0,455.39,330.63
2016,6,13,10,15,951.0,94.0,2.15,24.5,918.5,507.83,372.9
2016,6,13,10,30,956.0,95.0,2.0,25.0,948.0,559.75,413.15
2016,6,13,10,45,960.0,95.5,1.9,25.5,971.0,610.01,450.85
2016,6,13,11,0,964.0,96.0,1.8,26.0,994.0,659.23,486.36
2016,6,13,11,15,966.0,96.5,1.7,26.0,1009.5,705.95,519.83
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,751.1,551.15
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,793.42,577.73
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,833.76,601.84
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,870.75,624.6
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,905.39,645.64
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.5,935.43,662.29
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,962.61,676.98
2016,6,13,13,15,954.5,101.5,1.25,28.0,1010.5,985.78,690.46
2016,6,13,13,30,951.0,101.0,1.2,28.0,996.0,1005.81,702.0
2016,6,13,13,45,946.0,100.5,1.15,28.0,974.0,1021.16,710.74
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,1033.17,717.55
2016,6,13,14,15,934.5,99.0,1.05,28.0,923.5,1039.81,721.23
2016,6,13,14,30,928.0,98.0,1.0,28.0,895.0,1043.04,723.04
2016,6,13,14,45,919.5,97.0,0.95,28.5,860.5,1040.88,720.35
2016,6,13,15,0,911.0,96.0,0.9,29.0,826.0,1035.38,715.86
2016,6,13,15,15,900.5,94.0,0.85,29.0,786.0,1023.48,709.15
2016,6,13,15,30,890.0,92.0,0.8,29.0,746.0,1008.42,700.73
2016,6,13,15,45,876.0,90.0,0.8,29.0,701.0,986.85,689.55
2016,6,13,16,0,862.0,88.0,0.8,29.0,656.0,962.48,676.77
2016,6,13,16,15,845.0,85.5,0.75,29.0,607.5,932.01,659.24
2016,6,13,16,30,828.0,83.0,0.7,29.0,559.0,899.25,640.29
2016,6,13,16,45,805.5,80.0,0.7,29.0,508.0,868.1,623.14
2016,6,13,17,0,783.0,77.0,0.7,29.0,457.0,825.71,598.48
2016,6,13,17,15,753.0,73.0,0.6,28.5,405.0,774.11,566.9
2016,6,13,17,30,723.0,69.0,0.5,28.0,353.0,721.9,534.19
2016,6,13,17,45,682.0,64.5,0.45,27.5,301.5,659.84,494.41
2016,6,13,18,0,641.0,60.0,0.4,27.0,250.0,603.43,456.96
2016,6,13,18,15,582.0,53.5,0.4,26.5,200.5,528.18,404.58
2016,6,13,18,30,523.0,47.0,0.4,26.0,151.0,456.28,351.59
2016,6,13,18,45,430.5,38.5,0.45,25.5,108.0,363.71,279.28
2016,6,13,19,0,338.0,30.0,0.5,25.0,65.0,278.94,206.52
2016,6,13,19,15,169.0,15.0,0.5,24.5,32.5,137.75,40.48
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.5,12.5,1.5,16.5,18.5,11.37,0.0
2016,6,14,5,30,179.0,25.0,1.7,17.0,37.0,19.64,7.59
2016,6,14,5,45,284.0,37.0,1.95,17.5,75.5,29.82,19.69
2016,6,14,6,0,389.0,49.0,2.2,18.0,114.0,38.74,28.07
2016,6,14,6,15,458.0,57.5,2.15,18.5,160.0,44.14,33.11
2016,6,14,6,30,527.0,66.0,2.1,19.0,206.0,49.34,37.78
2016,6,14,6,45,580.5,72.0,2.05,19.5,256.5,52.26,40.29
2016,6,14,7,0,634.0,78.0,2.0,20.0,307.0,55.09,42.59
2016,6,14,7,15,669.5,83.0,2.05,20.5,358.5,56.93,43.97
2016,6,14,7,30,705.0,88.0,2.1,21.0,410.0,58.66,45.21
2016,6,14,7,45,734.5,91.5,2.15,22.0,461.5,65.43,50.63
2016,6,14,8,0,764.0,95.0,2.2,23.0,513.0,66.09,50.78
2016,6,14,8,15,784.0,98.5,2.25,23.5,561.5,85.03,50.67
2016,6,14,8,30,804.0,102.0,2.3,24.0,610.0,132.12,71.04
2016,6,14,8,45,821.5,104.0,2.35,25.0,656.0,180.39,102.52
2016,6,14,9,0,839.0,106.0,2.4,26.0,702.0,239.33,147.8
2016,6,14,9,15,850.5,108.0,2.3,26.0,742.5,289.68,189.78
2016,6,14,9,30,862.0,110.0,2.2,26.0,783.0,341.04,233.47
2016,6,14,9,45,871.5,112.0,2.15,26.5,819.0,392.52,276.62
2016,6,14,10,0,881.0,114.0,2.1,27.0,855.0,444.42,319.11
2016,6,14,10,15,887.0,115.5,2.05,27.5,884.0,494.6,359.15
2016,6,14,10,30,893.0,117.0,2.0,28.0,913.0,544.43,397.6
2016,6,14,10,45,897.5,118.0,1.95,28.5,935.5,592.53,433.51
2016,6,14,11,0,902.0,119.0,1.9,29.0,958.0,639.77,467.58
2016,6,14,11,15,904.5,119.5,1.85,29.0,974.0,684.28,499.66
2016,6,14,11,30,907.0,120.0,1.8,29.0,990.0,727.41,529.93
2016,6,14,11,45,907.5,121.0,1.75,29.0,998.0,767.95,557.32
2016,6,14,12,0,908.0,122.0,1.7,29.0,1006.0,806.71,581.79
2016,6,14,12,15,907.5,122.0,1.65,29.0,1006.5,841.92,603.69
2016,6,14,12,30,907.0,122.0,1.6,29.0,1007.0,874.99,624.02
2016,6,14,12,45,905.5,121.5,1.6,29.5,1000.5,904.45,641.21
2016,6,14,13,0,904.0,121.0,1.6,30.0,994.0,931.34,656.69
2016,6,14,13,15,901.0,120.5,1.6,30.0,979.5,954.1,670.89
2016,6,14,13,30,898.0,120.0,1.6,30.0,965.0,973.9,683.34
2016,6,14,13,45,891.0,120.5,1.6,30.0,943.5,987.78,692.23
2016,6,14,14,0,884.0,121.0,1.6,30.0,922.0,998.48,699.32
2016,6,14,14,15,877.0,119.5,1.55,30.0,894.0,1003.92,702.63
2016,6,14,14,30,870.0,118.0,1.5,30.0,866.0,1006.11,704.1
2016,6,14,14,45,860.0,117.0,1.5,30.0,832.0,1002.6,702.98
2016,6,14,15,0,850.0,116.0,1.5,30.0,798.0,995.93,700.12
2016,6,14,15,15,838.5,114.0,1.4,29.5,759.0,983.59,693.81
2016,6,14,15,30,827.0,112.0,1.3,29.0,720.0,979.13,692.52
2016,6,14,15,45,811.0,110.0,1.25,29.0,676.0,956.49,679.33
2016,6,14,16,0,795.0,108.0,1.2,29.0,632.0,931.21,664.73
2016,6,14,16,15,776.5,104.5,1.1,29.0,585.0,899.24,645.15
2016,6,14,16,30,758.0,101.0,1.0,29.0,538.0,865.1,624.16
2016,6,14,16,45,731.0,98.0,0.95,29.0,488.0,821.72,597.81
2016,6,14,17,0,704.0,95.0,0.9,29.0,438.0,782.24,573.74
2016,6,14,17,15,672.0,90.0,0.85,28.5,387.5,730.11,541.8
2016,6,14,17,30,640.0,85.0,0.8,28.0,337.0,677.7,508.86
2016,6,14,17,45,594.5,79.0,0.8,27.5,286.5,613.11,466.74
2016,6,14,18,0,549.0,73.0,0.8,27.0,236.0,549.85,423.76
2016,6,14,18,15,488.5,64.5,0.8,26.0,189.0,474.17,370.02
2016,6,14,18,30,428.0,56.0,0.8,25.0,142.0,401.92,315.0
2016,6,14,18,45,340.0,45.0,0.85,24.0,101.0,312.85,244.15
2016,6,14,19,0,252.0,34.0,0.9,23.0,60.0,229.22,172.38
2016,6,14,19,15,126.0,17.0,0.95,22.5,30.0,112.64,36.49
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.5,1.5,18.0,8.5,7.73,0.0
2016,6,15,5,30,0.0,17.0,1.6,18.0,17.0,14.97,4.35
2016,6,15,5,45,13.0,38.5,1.7,18.5,41.0,32.61,21.94
2016,6,15,6,0,26.0,60.0,1.8,19.0,65.0,49.37,37.1
2016,6,15,6,15,45.5,84.0,1.65,19.5,95.5,67.41,53.16
2016,6,15,6,30,65.0,108.0,1.5,20.0,126.0,85.09,68.59
2016,6,15,6,45,99.0,125.5,1.4,20.5,158.5,95.13,77.11
2016,6,15,7,0,133.0,143.0,1.3,21.0,191.0,107.45,87.33
2016,6,15,7,15,85.0,158.0,1.15,21.0,190.5,122.91,100.13
2016,6,15,7,30,37.0,173.0,1.0,21.0,190.0,133.57,108.67
2016,6,15,7,45,156.5,199.0,0.85,21.5,283.0,143.8,116.49
2016,6,15,8,0,276.0,225.0,0.7,22.0,376.0,149.99,120.83
2016,6,15,8,15,164.5,244.0,0.55,22.5,336.0,175.78,132.19
2016,6,15,8,30,53.0,263.0,0.4,23.0,296.0,202.25,152.19
2016,6,15,8,45,38.0,262.0,0.3,23.5,287.0,207.04,155.04
2016,6,15,9,0,23.0,261.0,0.2,24.0,278.0,220.49,164.85
2016,6,15,9,15,33.5,294.5,0.35,24.5,320.0,239.47,178.3
2016,6,15,9,30,44.0,328.0,0.5,25.0,362.0,271.27,201.26
2016,6,15,9,45,60.5,359.5,0.7,26.0,409.0,305.53,225.42
2016,6,15,10,0,77.0,391.0,0.9,27.0,456.0,342.16,251.13
2016,6,15,10,15,54.5,375.5,0.95,27.5,422.5,329.4,241.7
2016,6,15,10,30,32.0,360.0,1.0,28.0,389.0,313.21,229.8
2016,6,15,10,45,195.5,390.0,1.05,28.5,572.0,425.85,310.51
2016,6,15,11,0,359.0,420.0,1.1,29.0,755.0,555.0,399.94
2016,6,15,11,15,554.0,312.5,1.05,29.0,839.0,615.94,443.56
2016,6,15,11,30,749.0,205.0,1.0,29.0,923.0,689.07,495.74
2016,6,15,11,45,756.5,202.0,1.0,29.5,932.5,727.5,520.53
2016,6,15,12,0,764.0,199.0,1.0,30.0,942.0,765.03,544.51
2016,6,15,12,15,493.0,346.0,1.0,30.0,826.0,713.76,505.78
2016,6,15,12,30,222.0,493.0,1.0,30.0,710.0,635.33,448.71
2016,6,15,12,45,240.5,486.0,1.05,30.5,719.5,659.96,465.89
2016,6,15,13,0,259.0,479.0,1.1,31.0,729.0,691.52,486.39
2016,6,15,13,15,134.5,342.0,1.15,31.0,472.0,452.78,326.46
2016,6,15,13,30,10.0,205.0,1.2,31.0,215.0,194.09,140.88
2016,6,15,13,45,140.5,322.0,1.25,31.0,450.0,453.2,331.64
2016,6,15,14,0,271.0,439.0,1.3,31.0,685.0,719.53,511.04
2016,6,15,14,15,293.0,418.0,1.35,31.0,677.0,730.51,517.55
2016,6,15,14,30,315.0,397.0,1.4,31.0,669.0,740.0,525.66
2016,6,15,14,45,509.0,290.5,1.5,31.0,708.5,846.55,601.99
2016,6,15,15,0,703.0,184.0,1.6,31.0,748.0,940.49,666.02
2016,6,15,15,15,456.5,264.0,1.6,31.0,623.5,774.88,556.59
2016,6,15,15,30,210.0,344.0,1.6,31.0,499.0,582.38,423.8
2016,6,15,15,45,255.0,313.5,1.6,31.0,490.5,614.57,449.67
2016,6,15,16,0,300.0,283.0,1.6,31.0,482.0,625.41,459.64
2016,6,15,16,15,152.5,228.0,1.55,30.5,329.0,398.88,299.49
2016,6,15,16,30,5.0,173.0,1.5,30.0,176.0,166.33,124.02
2016,6,15,16,45,2.5,123.5,1.45,30.0,125.0,114.78,85.11
2016,6,15,17,0,0.0,74.0,1.4,30.0,74.0,65.46,46.62
2016,6,15,17,15,0.0,65.0,1.3,29.5,65.0,57.45,40.56
2016,6,15,17,30,0.0,56.0,1.2,29.0,56.0,49.45,34.38
2016,6,15,17,45,0.0,47.5,1.15,28.5,47.5,41.91,28.46
2016,6,15,18,0,0.0,39.0,1.1,28.0,39.0,34.37,22.44
2016,6,15,18,15,0.0,31.0,1.0,27.5,31.0,27.3,16.69
2016,6,15,18,30,0.0,23.0,0.9,27.0,23.0,20.23,10.85
2016,6,15,18,45,0.0,16.0,0.8,26.5,16.0,14.06,5.69
2016,6,15,19,0,0.0,9.0,0.7,26.0,9.0,7.9,0.48
2016,6,15,19,15,0.0,4.5,0.7,25.5,4.5,3.94,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,2.5,11.5,1.25,21.0,11.5,10.46,0.0
2016,6,16,5,30,5.0,23.0,1.4,21.0,23.0,19.98,7.45
2016,6,16,5,45,40.0,41.0,1.6,21.5,47.5,33.59,22.43
2016,6,16,6,0,75.0,59.0,1.8,22.0,72.0,47.51,35.04
2016,6,16,6,15,95.0,79.5,1.85,22.5,101.5,62.78,48.53
2016,6,16,6,30,115.0,100.0,1.9,23.0,131.0,77.69,61.45
2016,6,16,6,45,132.0,121.5,2.0,23.5,164.0,92.82,74.27
2016,6,16,7,0,149.0,143.0,2.1,24.0,197.0,107.54,86.45
2016,6,16,7,15,78.5,147.5,2.25,24.5,176.5,116.32,93.41
2016,6,16,7,30,8.0,152.0,2.4,25.0,156.0,126.1,101.07
2016,6,16,7,45,377.0,120.5,2.6,25.5,326.0,78.59,60.89
2016,6,16,8,0,746.0,89.0,2.8,26.0,496.0,61.68,46.44
2016,6,16,8,15,766.5,92.0,2.85,26.5,544.0,79.2,46.11
2016,6,16,8,30,787.0,95.0,2.9,27.0,592.0,124.99,65.41
2016,6,16,8,45,807.0,96.0,2.95,27.5,638.0,181.07,102.8
2016,6,16,9,0,827.0,97.0,3.0,28.0,684.0,229.92,140.11
2016,6,16,9,15,839.5,99.0,3.0,28.5,725.0,279.73,181.21
2016,6,16,9,30,852.0,101.0,3.0,29.0,766.0,330.67,224.05
2016,6,16,9,45,863.0,102.0,3.05,29.5,802.5,381.3,266.55
2016,6,16,10,0,874.0,103.0,3.1,30.0,839.0,432.5,308.7
2016,6,16,10,15,881.5,104.5,3.05,30.0,869.0,482.88,349.75
2016,6,16,10,30,889.0,106.0,3.0,30.0,899.0,533.07,389.57
2016,6,16,10,45,895.0,106.5,3.0,30.5,922.5,581.31,426.2
2016,6,16,11,0,901.0,107.0,3.0,31.0,946.0,628.81,461.2
2016,6,16,11,15,905.0,108.0,2.95,31.0,963.0,674.52,494.72
2016,6,16,11,30,909.0,109.0,2.9,31.0,980.0,718.97,526.56
2016,6,16,11,45,912.0,109.0,2.9,31.5,989.5,760.48,554.17
2016,6,16,12,0,915.0,109.0,2.9,32.0,999.0,800.34,579.15
2016,6,16,12,15,915.5,109.0,2.85,32.0,1001.0,836.42,602.27
2016,6,16,12,30,916.0,109.0,2.8,32.0,1003.0,870.39,623.85
2016,6,16,12,45,916.0,108.0,2.8,32.0,997.0,900.75,643.33
2016,6,16,13,0,916.0,107.0,2.8,32.0,991.0,928.56,661.15
2016,6,16,13,15,913.0,106.5,2.7,32.0,977.0,951.36,674.98
2016,6,16,13,30,910.0,106.0,2.6,32.0,963.0,971.17,686.9
2016,6,16,13,45,906.0,104.5,2.55,32.5,942.5,985.94,694.7
2016,6,16,14,0,902.0,103.0,2.5,33.0,922.0,997.49,700.56
2016,6,16,14,15,895.0,102.0,2.4,33.0,894.0,1003.35,703.92
2016,6,16,14,30,888.0,101.0,2.3,33.0,866.0,1005.92,705.36
2016,6,16,14,45,878.0,100.0,2.2,33.0,831.5,1002.22,703.04
2016,6,16,15,0,868.0,99.0,2.1,33.0,797.0,995.33,698.89
2016,6,16,15,15,857.5,97.0,2.0,32.5,758.0,983.69,693.34
2016,6,16,15,30,847.0,95.0,1.9,32.0,719.0,969.03,686.02
2016,6,16,15,45,829.5,94.5,1.8,32.0,675.0,946.29,672.32
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,921.04,657.16
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,899.95,645.83
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,866.58,626.5
2016,6,16,16,45,746.5,87.0,1.7,32.0,486.5,823.1,600.43
2016,6,16,17,0,717.0,86.0,1.7,32.0,436.0,778.42,573.19
2016,6,16,17,15,686.0,81.5,1.55,31.5,386.0,731.58,543.73
2016,6,16,17,30,655.0,77.0,1.4,31.0,336.0,680.33,510.52
2016,6,16,17,45,606.5,72.5,1.3,30.5,286.0,614.88,466.76
2016,6,16,18,0,558.0,68.0,1.2,30.0,236.0,551.02,422.57
2016,6,16,18,15,498.5,60.5,1.15,29.0,189.0,477.11,370.05
2016,6,16,18,30,439.0,53.0,1.1,28.0,142.0,406.58,316.45
2016,6,16,18,45,350.0,43.0,1.1,27.5,101.5,317.62,245.44
2016,6,16,19,0,261.0,33.0,1.1,27.0,61.0,236.11,175.72
2016,6,16,19,15,130.5,16.5,1.2,26.5,30.5,114.63,42.63
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,10.46,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,18.71,6.5
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.5,26.72,16.69
2016,6,17,6,0,407.0,44.0,2.2,22.0,112.0,34.41,23.86
2016,6,17,6,15,474.5,51.5,2.35,22.5,157.0,39.17,28.25
2016,6,17,6,30,542.0,59.0,2.5,23.0,202.0,43.76,32.32
2016,6,17,6,45,590.0,64.5,2.7,23.5,251.0,46.53,34.67
2016,6,17,7,0,638.0,70.0,2.9,24.0,300.0,49.2,36.83
2016,6,17,7,15,671.0,74.5,2.95,24.0,350.0,50.93,38.2
2016,6,17,7,30,704.0,79.0,3.0,24.0,400.0,57.82,43.93
2016,6,17,7,45,730.0,82.5,3.05,24.5,449.5,58.79,44.49
2016,6,17,8,0,756.0,86.0,3.1,25.0,499.0,59.68,44.98
2016,6,17,8,15,775.0,89.0,3.05,25.5,546.0,76.94,44.64
2016,6,17,8,30,794.0,92.0,3.0,26.0,593.0,123.01,63.99
2016,6,17,8,45,811.5,93.0,3.0,26.5,638.0,179.13,101.55
2016,6,17,9,0,829.0,94.0,3.0,27.0,683.0,227.68,138.86
2016,6,17,9,15,650.0,191.0,3.0,27.0,669.5,284.63,192.29
2016,6,17,9,30,471.0,288.0,3.0,27.0,656.0,340.5,242.83
2016,6,17,9,45,235.5,203.0,3.0,27.5,387.0,236.35,172.48
2016,6,17,10,0,0.0,118.0,3.0,28.0,118.0,104.2,75.82
2016,6,17,10,15,431.0,118.0,3.0,28.0,502.0,281.53,209.07
2016,6,17,10,30,862.0,118.0,3.0,28.0,886.0,528.08,390.05
2016,6,17,10,45,444.0,237.5,3.05,28.0,633.5,433.37,322.78
2016,6,17,11,0,26.0,357.0,3.1,28.0,381.0,317.37,235.19
2016,6,17,11,15,66.5,417.0,3.15,28.0,481.0,396.77,293.85
2016,6,17,11,30,107.0,477.0,3.2,28.0,581.0,481.25,354.63
2016,6,17,11,45,197.5,476.5,3.25,28.0,669.0,555.25,408.56
2016,6,17,12,0,288.0,476.0,3.3,28.0,757.0,638.66,468.46
2016,6,17,12,15,247.0,486.0,3.4,28.0,727.5,634.35,464.76
2016,6,17,12,30,206.0,496.0,3.5,28.0,698.0,624.18,457.34
2016,6,17,12,45,110.5,392.0,3.65,28.0,501.0,460.93,341.57
2016,6,17,13,0,15.0,288.0,3.8,28.0,304.0,272.48,202.48
2016,6,17,13,15,11.5,234.0,3.95,27.5,246.0,221.24,165.08
2016,6,17,13,30,8.0,180.0,4.1,27.0,188.0,169.37,126.19
2016,6,17,13,45,430.0,152.0,4.25,27.0,543.0,588.32,450.99
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,969.54,715.75
2016,6,17,14,15,845.5,122.5,4.5,26.5,871.0,975.29,719.64
2016,6,17,14,30,839.0,121.0,4.6,26.0,844.0,977.89,724.35
2016,6,17,14,45,420.0,131.0,4.7,26.0,493.0,589.34,453.43
2016,6,17,15,0,1.0,141.0,4.8,26.0,142.0,127.88,94.97
2016,6,17,15,15,51.5,241.0,4.8,25.5,279.5,288.79,222.25
2016,6,17,15,30,102.0,341.0,4.8,25.0,417.0,451.91,347.14
2016,6,17,15,45,438.0,224.0,4.8,25.0,518.0,713.81,550.37
2016,6,17,16,0,774.0,107.0,4.8,25.0,619.0,909.79,692.56
2016,6,17,16,15,756.0,103.5,4.7,24.5,573.5,878.73,672.23
2016,6,17,16,30,738.0,100.0,4.6,24.0,528.0,845.54,651.7
2016,6,17,16,45,715.5,96.0,4.55,24.0,480.0,805.66,625.21
2016,6,17,17,0,693.0,92.0,4.5,24.0,432.0,769.12,600.87
2016,6,17,17,15,662.0,87.5,4.35,23.5,382.5,718.89,566.83
2016,6,17,17,30,631.0,83.0,4.2,23.0,333.0,668.37,531.94
2016,6,17,17,45,588.0,77.0,4.05,23.0,284.0,606.15,486.17
2016,6,17,18,0,545.0,71.0,3.9,23.0,235.0,545.14,440.0
2016,6,17,18,15,486.0,63.0,3.6,22.5,188.5,471.38,382.65
2016,6,17,18,30,427.0,55.0,3.3,22.0,142.0,400.94,324.72
2016,6,17,18,45,341.0,44.5,3.05,21.5,102.0,313.72,251.23
2016,6,17,19,0,255.0,34.0,2.8,21.0,62.0,231.05,177.77
2016,6,17,19,15,127.5,17.0,2.65,20.5,31.0,114.22,46.45
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.0,13.0,2.75,16.0,18.5,11.82,0.0
2016,6,18,5,30,154.0,26.0,2.8,16.0,37.0,20.42,7.72
2016,6,18,5,45,258.5,39.0,2.9,16.5,75.0,30.27,20.09
2016,6,18,6,0,363.0,52.0,3.0,17.0,113.0,41.49,30.55
2016,6,18,6,15,434.5,62.0,3.1,17.5,159.0,48.06,36.67
2016,6,18,6,30,506.0,72.0,3.2,18.0,205.0,54.36,42.34
2016,6,18,6,45,551.5,80.5,3.35,19.0,254.5,59.01,46.27
2016,6,18,7,0,597.0,89.0,3.5,20.0,304.0,63.42,49.83
2016,6,18,7,15,634.0,95.0,3.55,20.5,355.0,65.61,51.48
2016,6,18,7,30,671.0,101.0,3.6,21.0,406.0,67.67,52.97
2016,6,18,7,45,695.0,107.5,3.65,21.5,456.0,69.8,54.48
2016,6,18,8,0,719.0,114.0,3.7,22.0,506.0,71.7,55.78
2016,6,18,8,15,741.0,118.0,3.75,22.5,554.5,88.02,54.96
2016,6,18,8,30,763.0,122.0,3.8,23.0,603.0,141.28,80.65
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.5,187.99,111.17
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,236.91,149.1
2016,6,18,9,15,811.0,131.0,3.95,24.0,735.5,286.76,191.09
2016,6,18,9,30,824.0,134.0,4.0,24.0,777.0,337.96,235.24
2016,6,18,9,45,836.0,135.0,4.05,24.5,813.0,388.49,278.42
2016,6,18,10,0,848.0,136.0,4.1,25.0,849.0,444.89,325.21
2016,6,18,10,15,856.0,138.0,4.1,25.0,879.5,494.87,366.9
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,544.76,407.54
2016,6,18,10,45,870.0,140.5,4.15,25.5,933.5,592.18,444.65
2016,6,18,11,0,876.0,141.0,4.2,26.0,957.0,638.92,480.23
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.5,683.92,514.47
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,727.74,547.15
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,768.71,576.27
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,808.17,602.53
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,844.0,626.77
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,877.87,649.59
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,909.6,670.89
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,939.0,690.6
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,962.14,706.14
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,982.33,719.83
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.0,998.51,730.94
2016,6,18,14,0,895.0,124.0,4.3,27.0,937.0,1011.49,740.09
2016,6,18,14,15,889.0,122.5,4.25,27.0,909.5,1018.31,745.02
2016,6,18,14,30,883.0,121.0,4.2,27.0,882.0,1021.86,747.97
2016,6,18,14,45,877.5,118.0,4.2,27.0,849.0,1021.05,748.54
2016,6,18,15,0,872.0,115.0,4.2,27.0,816.0,1016.99,747.12
2016,6,18,15,15,862.0,112.5,4.15,26.5,777.0,1005.72,742.28
2016,6,18,15,30,852.0,110.0,4.1,26.0,738.0,991.39,735.54
2016,6,18,15,45,842.0,105.5,4.1,26.0,695.5,971.81,724.22
2016,6,18,16,0,832.0,101.0,4.1,26.0,653.0,959.74,718.09
2016,6,18,16,15,815.5,98.0,4.0,25.5,605.5,929.86,700.68
2016,6,18,16,30,799.0,95.0,3.9,25.0,558.0,897.64,681.65
2016,6,18,16,45,782.5,89.5,3.8,25.0,509.0,860.18,657.48
2016,6,18,17,0,766.0,84.0,3.7,25.0,460.0,820.8,631.72
2016,6,18,17,15,737.0,80.0,3.45,24.5,408.5,770.65,598.37
2016,6,18,17,30,708.0,76.0,3.2,24.0,357.0,719.79,563.79
2016,6,18,17,45,674.5,69.5,2.95,23.5,306.5,666.69,526.59
2016,6,18,18,0,641.0,63.0,2.7,23.0,256.0,609.39,484.93
2016,6,18,18,15,583.5,56.5,2.4,22.0,207.0,535.17,429.32
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,464.06,373.34
2016,6,18,18,45,437.0,41.5,1.85,20.0,114.0,373.3,298.26
2016,6,18,19,0,348.0,33.0,1.6,19.0,70.0,289.71,223.85
2016,6,18,19,15,174.0,16.5,1.55,18.5,35.0,145.16,63.53
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.0,12.0,1.1,13.5,20.5,10.91,0.0
2016,6,19,5,30,242.0,24.0,1.3,14.0,41.0,19.75,7.24
2016,6,19,5,45,356.5,34.0,1.55,15.0,81.5,27.33,17.74
2016,6,19,6,0,471.0,44.0,1.8,16.0,122.0,34.65,24.73
2016,6,19,6,15,541.0,51.0,1.7,16.5,170.5,39.05,28.92
2016,6,19,6,30,611.0,58.0,1.6,17.0,219.0,43.33,32.81
2016,6,19,6,45,658.0,63.5,1.5,18.0,270.5,46.19,35.23
2016,6,19,7,0,705.0,69.0,1.4,19.0,322.0,53.65,41.53
2016,6,19,7,15,709.0,73.0,1.45,19.5,361.0,55.09,42.57
2016,6,19,7,30,713.0,77.0,1.5,20.0,400.0,56.42,43.48
2016,6,19,7,45,716.0,88.5,1.55,21.0,446.0,63.14,48.89
2016,6,19,8,0,719.0,100.0,1.6,22.0,492.0,69.4,53.81
2016,6,19,8,15,785.5,96.0,1.6,22.5,560.5,81.01,48.95
2016,6,19,8,30,852.0,92.0,1.6,23.0,629.0,136.14,73.34
2016,6,19,8,45,864.0,95.5,1.65,23.5,674.0,186.74,106.24
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,238.8,146.51
2016,6,19,9,15,886.5,101.0,1.7,24.0,760.5,290.73,189.98
2016,6,19,9,30,897.0,103.0,1.7,24.0,802.0,343.57,235.19
2016,6,19,9,45,906.0,104.5,1.75,24.5,838.5,396.25,279.72
2016,6,19,10,0,915.0,106.0,1.8,25.0,875.0,449.28,323.6
2016,6,19,10,15,921.0,107.0,1.8,25.0,904.5,500.73,365.74
2016,6,19,10,30,927.0,108.0,1.8,25.0,934.0,551.82,406.41
2016,6,19,10,45,932.5,108.0,1.8,25.5,957.5,601.29,443.9
2016,6,19,11,0,938.0,108.0,1.8,26.0,981.0,649.93,479.57
2016,6,19,11,15,940.5,109.0,1.8,26.0,997.0,696.41,513.63
2016,6,19,11,30,943.0,110.0,1.8,26.0,1013.0,741.46,545.84
2016,6,19,11,45,944.5,110.0,1.8,26.5,1022.0,783.36,573.42
2016,6,19,12,0,946.0,110.0,1.8,27.0,1031.0,823.43,598.18
2016,6,19,12,15,946.0,110.0,1.8,27.0,1032.0,860.34,621.8
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,895.05,643.86
2016,6,19,12,45,942.5,111.0,1.8,27.5,1026.0,925.24,661.62
2016,6,19,13,0,939.0,112.0,1.8,28.0,1019.0,952.7,677.58
2016,6,19,13,15,936.0,111.5,1.75,28.0,1005.0,976.32,691.82
2016,6,19,13,30,933.0,111.0,1.7,28.0,991.0,996.89,704.16
2016,6,19,13,45,925.0,112.5,1.7,28.0,969.0,1011.48,713.53
2016,6,19,14,0,917.0,114.0,1.7,28.0,947.0,1022.78,721.03
2016,6,19,14,15,911.0,112.5,1.65,27.5,919.0,1029.69,726.69
2016,6,19,14,30,905.0,111.0,1.6,27.0,891.0,1033.26,730.46
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.0,1029.65,729.27
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,1022.84,726.32
2016,6,19,15,15,869.0,111.0,1.55,27.0,781.5,1011.12,719.74
2016,6,19,15,30,858.0,109.0,1.5,27.0,742.0,996.33,711.41
2016,6,19,15,45,841.5,107.5,1.45,27.0,697.5,984.39,705.01
2016,6,19,16,0,825.0,106.0,1.4,27.0,653.0,959.04,690.2
2016,6,19,16,15,585.5,167.0,1.3,26.5,541.0,794.3,585.26
2016,6,19,16,30,346.0,228.0,1.2,26.0,429.0,602.8,453.4
2016,6,19,16,45,439.0,183.0,1.2,26.0,414.0,650.5,492.36
2016,6,19,17,0,532.0,138.0,1.2,26.0,399.0,671.92,510.5
2016,6,19,17,15,495.5,132.0,1.1,25.5,354.0,620.29,475.71
2016,6,19,17,30,459.0,126.0,1.0,25.0,309.0,569.27,440.54
2016,6,19,17,45,432.5,111.0,0.95,24.5,264.0,515.9,403.4
2016,6,19,18,0,406.0,96.0,0.9,24.0,219.0,462.97,365.16
2016,6,19,18,15,363.5,82.0,0.85,23.0,176.5,400.32,318.25
2016,6,19,18,30,321.0,68.0,0.8,22.0,134.0,340.16,271.02
2016,6,19,18,45,255.0,53.0,0.8,21.5,96.0,266.1,210.18
2016,6,19,19,0,189.0,38.0,0.8,21.0,58.0,197.61,150.43
2016,6,19,19,15,94.5,19.0,0.8,20.5,29.0,100.04,43.26
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,10.91,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,19.73,6.98
2016,6,20,5,45,314.0,35.0,1.4,16.0,77.0,28.18,18.36
2016,6,20,6,0,423.0,46.0,1.6,17.0,116.0,36.31,26.06
2016,6,20,6,15,493.5,54.0,1.6,17.5,163.0,41.42,30.87
2016,6,20,6,30,564.0,62.0,1.6,18.0,210.0,46.37,35.34
2016,6,20,6,45,614.0,67.5,1.6,19.0,261.0,49.06,37.58
2016,6,20,7,0,664.0,73.0,1.6,20.0,312.0,51.67,39.63
2016,6,20,7,15,698.0,78.0,1.65,21.0,363.5,53.69,41.09
2016,6,20,7,30,732.0,83.0,1.7,22.0,415.0,61.2,47.21
2016,6,20,7,45,760.0,86.0,1.8,23.0,466.5,61.71,47.26
2016,6,20,8,0,788.0,89.0,1.9,24.0,518.0,62.19,47.29
2016,6,20,8,15,807.0,92.0,1.8,24.5,566.5,78.22,46.38
2016,6,20,8,30,826.0,95.0,1.7,25.0,615.0,125.91,65.74
2016,6,20,8,45,842.5,97.0,1.6,25.5,661.0,184.2,104.35
2016,6,20,9,0,859.0,99.0,1.5,26.0,707.0,234.93,142.91
2016,6,20,9,15,870.5,101.0,1.4,26.5,748.0,286.18,184.86
2016,6,20,9,30,882.0,103.0,1.3,27.0,789.0,338.46,228.31
2016,6,20,9,45,894.5,102.5,1.2,27.5,826.0,390.1,270.81
2016,6,20,10,0,907.0,102.0,1.1,28.0,863.0,442.42,312.71
2016,6,20,10,15,913.0,103.0,0.95,28.0,893.0,493.43,352.69
2016,6,20,10,30,919.0,104.0,0.8,28.0,923.0,544.09,390.77
2016,6,20,10,45,923.5,105.0,0.7,28.5,946.0,593.37,425.83
2016,6,20,11,0,928.0,106.0,0.6,29.0,969.0,641.75,458.7
2016,6,20,11,15,931.0,106.5,0.5,29.0,985.5,687.7,489.49
2016,6,20,11,30,934.0,107.0,0.4,29.0,1002.0,732.26,518.2
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.5,773.82,543.05
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,813.55,565.11
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,850.09,586.0
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,884.44,605.37
2016,6,20,12,45,933.5,108.5,0.2,30.0,1015.0,914.73,623.05
2016,6,20,13,0,931.0,109.0,0.2,30.0,1008.0,942.35,639.14
2016,6,20,13,15,928.0,108.5,0.15,30.0,994.5,965.73,651.85
2016,6,20,13,30,925.0,108.0,0.1,30.0,981.0,986.09,662.93
2016,6,20,13,45,919.0,108.0,0.1,30.5,959.5,1000.95,670.37
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,1012.54,676.08
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,1019.82,680.82
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,1023.8,683.87
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,1020.47,682.91
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,1013.89,680.33
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,1002.02,677.06
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,987.08,672.25
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,964.9,661.95
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,950.4,656.37
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.0,918.72,640.3
2016,6,20,16,30,789.0,92.0,0.4,30.0,550.0,884.79,622.87
2016,6,20,16,45,758.0,91.0,0.5,30.0,499.0,839.72,599.05
2016,6,20,17,0,727.0,90.0,0.6,30.0,448.0,793.43,573.78
2016,6,20,17,15,695.5,85.5,0.6,29.5,397.0,746.4,546.66
2016,6,20,17,30,664.0,81.0,0.6,29.0,346.0,694.49,515.34
2016,6,20,17,45,613.5,76.5,0.65,28.5,294.5,627.08,472.72
2016,6,20,18,0,563.0,72.0,0.7,28.0,243.0,561.28,429.2
2016,6,20,18,15,503.0,64.5,0.7,27.0,195.5,486.65,377.12
2016,6,20,18,30,443.0,57.0,0.7,26.0,148.0,415.28,323.55
2016,6,20,18,45,348.5,46.5,0.75,25.5,106.0,321.56,249.5
2016,6,20,19,0,254.0,36.0,0.8,25.0,64.0,234.04,175.92
2016,6,20,19,15,127.0,18.0,0.85,24.5,32.0,116.6,51.93
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,13.0,11.5,1.55,19.0,12.5,10.46,0.0
2016,6,21,5,30,26.0,23.0,1.7,19.0,25.0,19.36,6.33
2016,6,21,5,45,68.0,40.5,1.9,19.5,50.5,33.21,22.23
2016,6,21,6,0,110.0,58.0,2.1,20.0,76.0,46.84,34.73
2016,6,21,6,15,134.0,78.0,2.1,20.5,107.5,61.85,48.11
2016,6,21,6,30,158.0,98.0,2.1,21.0,139.0,76.51,60.94
2016,6,21,6,45,176.5,118.0,2.15,21.5,173.5,90.79,73.15
2016,6,21,7,0,195.0,138.0,2.2,22.0,208.0,99.92,80.68
2016,6,21,7,15,272.5,150.5,2.3,22.5,265.0,107.96,87.12
2016,6,21,7,30,350.0,163.0,2.4,23.0,322.0,115.75,93.21
2016,6,21,7,45,310.0,193.5,2.55,24.0,346.0,133.14,107.03
2016,6,21,8,0,270.0,224.0,2.7,25.0,370.0,149.46,119.69
2016,6,21,8,15,408.5,206.0,2.75,25.5,451.0,136.89,98.37
2016,6,21,8,30,547.0,188.0,2.8,26.0,532.0,161.66,103.48
2016,6,21,8,45,455.5,240.5,2.85,27.0,541.0,216.27,144.75
2016,6,21,9,0,364.0,293.0,2.9,28.0,550.0,271.69,189.77
2016,6,21,9,15,411.5,292.0,2.9,28.0,599.0,297.41,208.74
2016,6,21,9,30,459.0,291.0,2.9,28.0,648.0,337.37,239.56
2016,6,21,9,45,344.5,347.5,2.9,28.5,622.5,374.68,271.44
2016,6,21,10,0,230.0,404.0,2.9,29.0,597.0,401.62,293.54
2016,6,21,10,15,280.0,407.0,2.95,29.0,650.5,434.84,318.28
2016,6,21,10,30,330.0,410.0,3.0,29.0,704.0,482.69,353.6
2016,6,21,10,45,305.5,429.5,3.05,29.5,707.5,506.7,370.8
2016,6,21,11,0,281.0,449.0,3.1,30.0,711.0,528.7,386.13
2016,6,21,11,15,272.0,460.5,3.25,30.0,718.0,552.57,403.58
2016,6,21,11,30,263.0,472.0,3.4,30.0,725.0,575.79,420.32
2016,6,21,11,45,358.5,448.5,3.6,30.5,796.0,645.63,470.33
2016,6,21,12,0,454.0,425.0,3.8,31.0,867.0,720.42,522.99
2016,6,21,12,15,448.0,426.0,3.85,31.0,863.5,743.03,538.51
2016,6,21,12,30,442.0,427.0,3.9,31.0,860.0,764.28,553.27
2016,6,21,12,45,643.5,286.5,3.95,31.5,911.0,836.25,606.82
2016,6,21,13,0,845.0,146.0,4.0,32.0,962.0,898.28,649.18
2016,6,21,13,15,842.0,145.5,3.9,32.0,949.0,920.37,663.05
2016,6,21,13,30,839.0,145.0,3.8,32.0,936.0,939.7,675.37
2016,6,21,13,45,832.5,144.5,3.7,32.0,915.5,952.81,683.68
2016,6,21,14,0,826.0,144.0,3.6,32.0,895.0,962.88,690.13
2016,6,21,14,15,624.5,247.5,3.6,32.0,805.5,902.4,650.79
2016,6,21,14,30,423.0,351.0,3.6,32.0,716.0,813.45,587.33
2016,6,21,14,45,376.5,355.5,3.65,32.0,671.0,764.98,555.78
2016,6,21,15,0,330.0,360.0,3.7,32.0,626.0,729.47,531.98
2016,6,21,15,15,217.0,351.5,3.7,32.0,523.0,593.16,436.78
2016,6,21,15,30,104.0,343.0,3.7,32.0,420.0,455.93,337.89
2016,6,21,15,45,86.5,315.5,3.7,32.0,377.5,411.34,306.65
2016,6,21,16,0,69.0,288.0,3.7,32.0,335.0,366.27,274.28
2016,6,21,16,15,42.0,244.0,3.6,31.5,272.0,292.36,220.1
2016,6,21,16,30,15.0,200.0,3.5,31.0,209.0,204.0,153.6
2016,6,21,16,45,13.5,184.0,3.45,31.0,191.5,187.73,141.75
2016,6,21,17,0,12.0,168.0,3.4,31.0,174.0,171.46,129.66
2016,6,21,17,15,8.5,150.0,3.15,30.0,154.0,151.23,114.72
2016,6,21,17,30,5.0,132.0,2.9,29.0,134.0,131.07,99.53
2016,6,21,17,45,2.5,113.5,2.7,28.5,114.5,111.23,84.14
2016,6,21,18,0,0.0,95.0,2.5,28.0,95.0,91.35,68.43
2016,6,21,18,15,0.0,76.5,2.6,27.5,76.5,73.24,53.92
2016,6,21,18,30,0.0,58.0,2.7,27.0,58.0,54.72,38.79
2016,6,21,18,45,0.0,42.0,2.8,26.5,42.0,38.8,25.57
2016,6,21,19,0,0.0,26.0,2.9,26.0,26.0,22.92,12.22
2016,6,21,19,15,0.0,13.0,2.95,25.5,13.0,11.43,0.06
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.0,12.0,1.15,20.5,17.0,10.91,0.0
2016,6,22,5,30,146.0,24.0,1.3,21.0,34.0,18.84,5.68
2016,6,22,5,45,249.5,36.5,1.5,21.5,70.5,28.34,17.95
2016,6,22,6,0,353.0,49.0,1.7,22.0,107.0,38.87,27.64
2016,6,22,6,15,423.5,58.5,1.75,22.5,152.0,45.1,33.34
2016,6,22,6,30,494.0,68.0,1.8,23.0,197.0,51.08,38.63
2016,6,22,6,45,554.5,70.5,1.85,24.0,245.0,51.15,38.56
2016,6,22,7,0,615.0,73.0,1.9,25.0,293.0,51.41,38.56
2016,6,22,7,15,614.5,87.0,1.95,25.5,336.0,59.67,45.38
2016,6,22,7,30,614.0,101.0,2.0,26.0,379.0,67.37,51.61
2016,6,22,7,45,681.0,98.0,2.15,26.5,440.0,63.31,47.9
2016,6,22,8,0,748.0,95.0,2.3,27.0,501.0,66.16,50.0
2016,6,22,8,15,768.0,98.0,2.2,27.5,549.0,79.93,48.59
2016,6,22,8,30,788.0,101.0,2.1,28.0,597.0,125.63,66.41
2016,6,22,8,45,807.0,102.5,2.05,28.5,642.5,172.72,95.9
2016,6,22,9,0,826.0,104.0,2.0,29.0,688.0,230.76,139.59
2016,6,22,9,15,669.5,188.5,1.8,29.5,680.0,284.75,188.6
