Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,6,45,508.5,76.5,2.2,23.0,231.0,56.27,43.14
2016,7,2,7,0,557.0,85.0,2.2,24.0,279.0,60.78,46.77
2016,7,2,7,15,594.5,91.5,2.25,24.5,328.0,63.43,48.81
2016,7,2,7,30,632.0,98.0,2.3,25.0,377.0,65.92,50.65
2016,7,2,7,45,658.0,104.0,2.4,26.0,426.0,67.78,51.81
2016,7,2,8,0,684.0,110.0,2.5,27.0,475.0,69.45,52.79
2016,7,2,8,15,706.0,114.5,2.35,27.5,522.5,73.46,55.81
2016,7,2,8,30,728.0,119.0,2.2,28.0,570.0,117.43,64.53
2016,7,2,8,45,744.0,123.0,2.1,28.5,614.0,170.16,97.14
2016,7,2,9,0,760.0,127.0,2.0,29.0,658.0,217.47,131.7
2016,7,2,9,15,773.0,130.0,1.85,29.0,698.5,265.26,170.17
2016,7,2,9,30,786.0,133.0,1.7,29.0,739.0,314.46,210.91
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.5,365.96,253.31
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,416.33,293.68
2016,7,2,10,15,775.0,164.0,1.3,30.0,829.5,463.51,330.58
2016,7,2,10,30,783.0,166.0,1.1,30.0,859.0,510.88,366.21
2016,7,2,10,45,787.5,169.0,0.95,30.5,882.0,557.16,399.08
2016,7,2,11,0,792.0,172.0,0.8,31.0,905.0,602.94,430.08
2016,7,2,11,15,796.0,173.0,0.65,31.0,921.5,646.15,458.84
2016,7,2,11,30,800.0,174.0,0.5,31.0,938.0,688.46,485.77
2016,7,2,11,45,802.0,175.0,0.4,31.0,947.0,728.3,510.71
2016,7,2,12,0,804.0,176.0,0.3,31.0,956.0,766.81,534.02
2016,7,2,12,15,804.0,176.0,0.25,31.0,958.0,801.39,554.64
2016,7,2,12,30,804.0,176.0,0.2,31.0,960.0,834.16,573.39
2016,7,2,12,45,792.5,183.0,0.15,31.5,952.0,861.33,587.47
2016,7,2,13,0,781.0,190.0,0.1,32.0,944.0,885.84,599.96
2016,7,2,13,15,777.5,189.0,0.2,32.0,931.5,907.49,614.24
2016,7,2,13,30,774.0,188.0,0.3,32.0,919.0,926.41,627.34
2016,7,2,13,45,543.5,307.5,0.4,32.0,815.5,847.94,579.14
2016,7,2,14,0,313.0,427.0,0.5,32.0,712.0,745.63,513.12
2016,7,2,14,15,532.0,303.0,0.55,32.0,770.0,860.9,593.43
2016,7,2,14,30,751.0,179.0,0.6,32.0,828.0,959.14,656.15
2016,7,2,14,45,461.5,284.5,0.65,32.0,679.0,790.47,549.86
2016,7,2,15,0,172.0,390.0,0.7,32.0,530.0,584.33,412.95
2016,7,2,15,15,441.5,276.0,0.7,31.5,610.0,771.83,546.3
2016,7,2,15,30,711.0,162.0,0.7,31.0,690.0,926.33,646.84
2016,7,2,15,45,695.0,158.0,0.7,31.0,648.5,903.61,632.27
2016,7,2,16,0,679.0,154.0,0.7,31.0,607.0,878.46,618.63
2016,7,2,16,15,615.5,160.5,0.6,31.0,548.5,816.98,580.35
2016,7,2,16,30,552.0,167.0,0.5,31.0,490.0,746.61,536.23
2016,7,2,16,45,388.0,186.0,0.4,31.0,403.0,607.51,442.82
2016,7,2,17,0,224.0,205.0,0.3,31.0,316.0,439.9,326.31
2016,7,2,17,15,209.5,184.5,0.35,30.5,279.5,400.53,301.86
2016,7,2,17,30,195.0,164.0,0.4,30.0,243.0,361.1,275.28
2016,7,2,17,45,177.5,143.0,0.5,29.5,207.0,318.63,245.62
2016,7,2,18,0,160.0,122.0,0.6,29.0,171.0,276.55,215.02
2016,7,2,18,15,136.0,100.5,0.6,28.0,137.0,229.32,179.16
2016,7,2,18,30,112.0,79.0,0.6,27.0,103.0,182.95,142.6
2016,7,2,18,45,76.5,59.0,0.65,26.5,73.0,132.23,100.96
2016,7,2,19,0,41.0,39.0,0.7,26.0,43.0,82.84,59.35
2016,7,2,19,15,20.5,19.5,0.75,25.5,21.5,39.26,14.86
2016,7,2,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,1.0,1.35,21.0,1.0,0.91,0.0
2016,7,3,5,30,0.0,2.0,1.4,21.0,2.0,1.75,0.0
2016,7,3,5,45,0.0,6.0,1.5,21.5,6.0,5.26,0.0
2016,7,3,6,0,0.0,10.0,1.6,22.0,10.0,8.77,1.84
2016,7,3,6,15,0.0,14.5,1.6,22.5,14.5,12.74,5.38
2016,7,3,6,30,0.0,19.0,1.6,23.0,19.0,16.7,8.88
2016,7,3,6,45,0.0,24.0,1.65,23.5,24.0,21.12,12.71
2016,7,3,7,0,0.0,29.0,1.7,24.0,29.0,25.54,16.49
2016,7,3,7,15,0.0,68.0,1.65,24.0,68.0,60.11,46.11
2016,7,3,7,30,0.0,107.0,1.6,24.0,107.0,92.29,73.19
2016,7,3,7,45,28.5,161.5,1.55,24.5,177.0,127.22,101.88
2016,7,3,8,0,57.0,216.0,1.5,25.0,247.0,162.14,129.91
2016,7,3,8,15,28.5,187.0,1.45,25.5,202.5,145.69,115.69
2016,7,3,8,30,0.0,158.0,1.4,26.0,158.0,134.71,101.46
2016,7,3,8,45,0.0,118.0,1.4,26.5,118.0,103.41,76.57
2016,7,3,9,0,0.0,78.0,1.4,27.0,78.0,69.17,49.39
2016,7,3,9,15,1.5,120.0,1.4,27.0,121.5,105.86,77.96
2016,7,3,9,30,3.0,162.0,1.4,27.0,165.0,141.62,105.31
2016,7,3,9,45,1.5,143.5,1.4,27.5,145.0,126.21,93.04
2016,7,3,10,0,0.0,125.0,1.4,28.0,125.0,110.18,80.43
2016,7,3,10,15,4.0,157.0,1.35,28.0,160.5,139.4,102.66
2016,7,3,10,30,8.0,189.0,1.3,28.0,196.0,169.02,124.9
2016,7,3,10,45,4.0,158.5,1.3,28.0,162.0,141.61,103.98
2016,7,3,11,0,0.0,128.0,1.3,28.0,128.0,113.25,82.31
2016,7,3,11,15,4.0,154.0,1.25,28.0,158.0,138.59,101.66
2016,7,3,11,30,8.0,180.0,1.2,28.0,188.0,164.41,121.11
2016,7,3,11,45,9.0,190.0,1.2,28.5,199.0,174.6,128.41
2016,7,3,12,0,10.0,200.0,1.2,29.0,210.0,184.96,135.84
2016,7,3,12,15,11.0,214.5,1.15,29.0,225.5,199.44,146.55
2016,7,3,12,30,12.0,229.0,1.1,29.0,241.0,214.13,157.34
2016,7,3,12,45,12.5,241.0,1.05,29.0,253.5,226.33,166.26
2016,7,3,13,0,13.0,253.0,1.0,29.0,266.0,238.65,175.25
2016,7,3,13,15,17.0,295.0,0.95,29.0,311.5,281.76,206.61
2016,7,3,13,30,21.0,337.0,0.9,29.0,357.0,325.88,238.11
2016,7,3,13,45,20.0,326.5,0.85,29.0,345.5,316.94,231.53
2016,7,3,14,0,19.0,316.0,0.8,29.0,334.0,307.75,225.1
2016,7,3,14,15,17.5,298.0,0.8,29.0,314.0,290.69,213.16
2016,7,3,14,30,16.0,280.0,0.8,29.0,294.0,273.33,200.97
2016,7,3,14,45,37.0,318.5,0.8,29.0,349.0,349.74,257.03
2016,7,3,15,0,58.0,357.0,0.8,29.0,404.0,415.65,304.09
2016,7,3,15,15,45.5,325.0,0.85,28.5,361.0,372.37,274.15
2016,7,3,15,30,33.0,293.0,0.9,28.0,318.0,328.32,243.75
2016,7,3,15,45,16.5,224.5,0.95,28.0,237.5,225.61,168.69
2016,7,3,16,0,0.0,156.0,1.0,28.0,157.0,142.26,105.73
2016,7,3,16,15,6.5,176.5,1.1,27.5,181.0,169.8,128.04
2016,7,3,16,30,13.0,197.0,1.2,27.0,205.0,198.82,151.24
2016,7,3,16,45,68.0,203.5,1.35,27.0,238.0,275.67,212.58
2016,7,3,17,0,123.0,210.0,1.5,27.0,271.0,354.56,274.29
2016,7,3,17,15,109.5,189.5,1.65,26.5,239.5,319.0,248.43
2016,7,3,17,30,96.0,169.0,1.8,26.0,208.0,268.08,210.7
2016,7,3,17,45,84.0,146.0,1.95,25.5,176.5,231.65,183.18
2016,7,3,18,0,72.0,123.0,2.1,25.0,145.0,195.35,154.88
2016,7,3,18,15,56.0,100.5,2.15,24.5,115.5,156.91,123.86
2016,7,3,18,30,40.0,78.0,2.2,24.0,86.0,118.75,92.32
2016,7,3,18,45,20.0,56.5,2.25,23.5,60.5,79.52,59.3
2016,7,3,19,0,0.0,35.0,2.3,23.0,35.0,34.89,21.87
2016,7,3,19,15,0.0,17.5,2.3,22.5,17.5,15.42,2.3
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,1.55,20.0,1.5,1.36,0.0
2016,7,4,5,30,0.0,3.0,1.6,20.0,3.0,2.63,0.0
2016,7,4,5,45,0.0,9.0,1.65,20.0,9.0,7.9,0.8
2016,7,4,6,0,0.0,15.0,1.7,20.0,15.0,13.18,5.68
2016,7,4,6,15,0.0,22.5,1.7,20.5,22.5,19.79,11.6
2016,7,4,6,30,0.0,30.0,1.7,21.0,30.0,26.41,17.47
2016,7,4,6,45,0.0,38.5,1.7,21.5,38.5,33.93,24.04
2016,7,4,7,0,0.0,47.0,1.7,22.0,47.0,41.46,30.49
2016,7,4,7,15,55.5,114.0,1.7,22.5,138.5,93.49,74.95
2016,7,4,7,30,111.0,181.0,1.7,23.0,230.0,131.81,106.73
2016,7,4,7,45,55.5,126.0,1.7,23.5,150.5,103.44,82.36
2016,7,4,8,0,0.0,71.0,1.7,24.0,71.0,62.82,47.83
2016,7,4,8,15,8.0,142.0,1.7,24.5,147.0,121.38,96.44
2016,7,4,8,30,16.0,213.0,1.7,25.0,223.0,176.45,134.09
2016,7,4,8,45,8.0,167.5,1.75,25.5,172.5,144.05,108.35
2016,7,4,9,0,0.0,122.0,1.8,26.0,122.0,106.98,79.35
2016,7,4,9,15,9.5,195.0,1.8,26.5,202.5,168.88,126.61
2016,7,4,9,30,19.0,268.0,1.8,27.0,283.0,230.29,172.23
2016,7,4,9,45,11.5,216.0,1.85,27.5,225.5,189.29,140.87
2016,7,4,10,0,4.0,164.0,1.9,28.0,168.0,144.77,106.88
2016,7,4,10,15,14.5,249.5,1.95,28.0,262.5,221.0,164.35
2016,7,4,10,30,25.0,335.0,2.0,28.0,357.0,289.07,214.37
2016,7,4,10,45,26.5,348.0,2.05,28.5,372.0,304.53,224.93
2016,7,4,11,0,28.0,361.0,2.1,29.0,387.0,320.41,235.93
2016,7,4,11,15,31.0,365.0,2.15,29.0,394.5,330.4,243.14
2016,7,4,11,30,34.0,369.0,2.2,29.0,402.0,340.71,250.63
2016,7,4,11,45,47.5,397.0,2.3,29.5,443.5,379.13,278.01
2016,7,4,12,0,61.0,425.0,2.4,30.0,485.0,419.49,306.37
2016,7,4,12,15,55.5,431.5,2.45,30.0,486.0,427.86,312.1
2016,7,4,12,30,50.0,438.0,2.5,30.0,487.0,435.93,317.74
2016,7,4,12,45,60.5,448.0,2.55,30.5,507.0,460.66,334.92
2016,7,4,13,0,71.0,458.0,2.6,31.0,527.0,486.19,352.49
2016,7,4,13,15,122.5,467.0,2.6,31.0,583.5,558.31,403.91
2016,7,4,13,30,174.0,476.0,2.6,31.0,640.0,625.25,450.9
2016,7,4,13,45,232.0,455.0,2.65,31.0,669.0,670.66,483.66
2016,7,4,14,0,290.0,434.0,2.7,31.0,698.0,729.91,525.43
2016,7,4,14,15,368.5,388.5,2.7,31.0,713.5,772.0,556.33
2016,7,4,14,30,447.0,343.0,2.7,31.0,729.0,827.43,595.68
2016,7,4,14,45,556.0,276.5,2.7,31.0,738.0,876.76,632.05
2016,7,4,15,0,665.0,210.0,2.7,31.0,747.0,928.51,668.75
2016,7,4,15,15,651.5,205.0,2.6,31.0,710.0,913.19,658.83
2016,7,4,15,30,638.0,200.0,2.5,31.0,673.0,895.18,647.83
2016,7,4,15,45,628.0,190.5,2.45,31.0,633.5,873.24,634.74
2016,7,4,16,0,618.0,181.0,2.4,31.0,594.0,848.79,620.05
2016,7,4,16,15,577.0,177.0,2.3,31.0,540.0,797.88,587.31
2016,7,4,16,30,536.0,173.0,2.2,31.0,486.0,738.6,548.65
2016,7,4,16,45,536.5,160.0,2.1,31.0,449.5,714.99,534.1
2016,7,4,17,0,537.0,147.0,2.0,31.0,413.0,689.29,517.69
2016,7,4,17,15,502.5,137.5,1.85,30.5,365.0,635.14,481.73
2016,7,4,17,30,468.0,128.0,1.7,30.0,317.0,581.33,444.95
2016,7,4,17,45,430.5,115.5,1.55,29.5,270.0,522.0,403.14
2016,7,4,18,0,393.0,103.0,1.4,29.0,223.0,463.95,360.91
2016,7,4,18,15,337.0,89.0,1.25,28.0,178.5,391.9,306.96
2016,7,4,18,30,281.0,75.0,1.1,27.0,134.0,323.47,253.61
2016,7,4,18,45,212.5,58.0,1.0,26.5,95.5,233.04,181.11
2016,7,4,19,0,144.0,41.0,0.9,26.0,57.0,162.43,121.21
2016,7,4,19,15,72.0,20.5,0.95,25.5,28.5,79.4,34.42
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.5,9.5,2.05,22.0,12.0,8.64,0.0
2016,7,5,5,30,103.0,19.0,2.2,22.0,24.0,14.96,0.0
2016,7,5,5,45,206.5,32.5,2.4,22.5,57.5,25.32,14.73
2016,7,5,6,0,310.0,46.0,2.6,23.0,91.0,35.41,24.35
2016,7,5,6,15,383.5,55.5,2.7,23.5,134.5,43.13,31.38
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,49.17,36.76
2016,7,5,6,45,514.0,71.5,2.9,25.0,226.0,52.43,39.49
2016,7,5,7,0,571.0,78.0,3.0,26.0,274.0,55.59,41.97
2016,7,5,7,15,608.0,83.5,3.1,26.5,323.0,57.74,43.59
2016,7,5,7,30,645.0,89.0,3.2,27.0,372.0,59.76,45.05
2016,7,5,7,45,675.5,93.0,3.3,27.5,421.5,60.56,45.46
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,61.28,45.79
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,68.28,51.33
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,112.05,60.62
2016,7,5,8,45,765.0,106.5,3.4,29.5,609.5,157.39,86.56
2016,7,5,9,0,782.0,109.0,3.4,30.0,654.0,204.88,121.05
2016,7,5,9,15,794.5,112.0,3.35,30.0,694.5,253.69,160.59
2016,7,5,9,30,807.0,115.0,3.3,30.0,735.0,303.83,202.68
2016,7,5,9,45,807.5,122.5,3.3,30.5,768.0,354.48,245.21
2016,7,5,10,0,808.0,130.0,3.3,31.0,801.0,404.92,286.81
2016,7,5,10,15,815.5,131.5,3.3,31.0,830.5,458.09,329.87
2016,7,5,10,30,823.0,133.0,3.3,31.0,860.0,505.66,367.95
2016,7,5,10,45,828.0,135.0,3.35,31.5,883.5,552.02,403.55
2016,7,5,11,0,833.0,137.0,3.4,32.0,907.0,597.74,437.67
2016,7,5,11,15,836.5,138.0,3.4,32.0,923.0,640.95,469.92
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,683.05,500.69
2016,7,5,11,45,841.0,140.0,3.45,32.5,948.5,722.12,527.87
2016,7,5,12,0,842.0,141.0,3.5,33.0,958.0,759.63,552.87
2016,7,5,12,15,842.0,141.0,3.5,33.0,959.5,793.87,575.49
2016,7,5,12,30,842.0,141.0,3.5,33.0,961.0,826.24,596.76
2016,7,5,12,45,821.5,154.0,3.5,33.5,950.5,850.06,611.1
2016,7,5,13,0,801.0,167.0,3.5,34.0,940.0,880.93,630.02
2016,7,5,13,15,797.5,166.5,3.5,33.5,927.5,903.25,645.88
2016,7,5,13,30,794.0,166.0,3.5,33.0,915.0,922.81,660.11
2016,7,5,13,45,623.5,269.0,3.5,33.0,849.5,888.16,636.49
2016,7,5,14,0,453.0,372.0,3.5,33.0,784.0,838.02,599.36
2016,7,5,14,15,261.0,385.0,3.45,33.0,621.0,661.95,478.42
2016,7,5,14,30,69.0,398.0,3.4,33.0,458.0,460.85,335.07
2016,7,5,14,45,408.0,277.0,3.35,33.0,609.0,728.36,532.07
2016,7,5,15,0,747.0,156.0,3.3,33.0,760.0,945.12,679.48
2016,7,5,15,15,734.5,153.0,3.25,32.5,723.0,932.19,671.72
2016,7,5,15,30,722.0,150.0,3.2,32.0,686.0,923.14,668.36
2016,7,5,15,45,361.0,95.5,3.2,32.0,363.5,493.83,373.89
2016,7,5,16,0,0.0,41.0,3.2,32.0,41.0,36.27,22.7
2016,7,5,16,15,0.0,48.5,3.1,31.5,48.5,42.9,28.21
2016,7,5,16,30,0.0,56.0,3.0,31.0,56.0,49.53,33.6
2016,7,5,16,45,0.0,87.5,2.95,31.0,87.5,77.5,55.78
2016,7,5,17,0,0.0,119.0,2.9,31.0,119.0,108.76,80.51
2016,7,5,17,15,17.5,134.5,2.65,30.5,142.0,142.06,107.74
2016,7,5,17,30,35.0,150.0,2.4,30.0,165.0,190.94,146.96
2016,7,5,17,45,28.5,129.5,2.2,30.0,140.5,163.67,125.65
2016,7,5,18,0,22.0,109.0,2.0,30.0,116.0,136.4,104.16
2016,7,5,18,15,12.5,89.0,1.9,29.0,93.0,98.19,73.84
2016,7,5,18,30,3.0,69.0,1.8,28.0,70.0,71.03,51.77
2016,7,5,18,45,1.5,49.5,1.7,27.5,50.0,49.86,34.3
2016,7,5,19,0,0.0,30.0,1.6,27.0,30.0,27.59,15.78
2016,7,5,19,15,0.0,15.0,1.7,26.5,15.0,13.2,0.75
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.0,9.0,1.55,22.0,11.5,8.19,0.0
2016,7,6,5,30,84.0,18.0,1.7,22.0,23.0,14.15,0.0
2016,7,6,5,45,185.0,32.5,1.85,22.5,56.0,25.3,14.63
2016,7,6,6,0,286.0,47.0,2.0,23.0,89.0,36.14,24.95
2016,7,6,6,15,359.5,57.5,2.05,23.5,131.5,43.55,31.73
2016,7,6,6,30,433.0,68.0,2.1,24.0,174.0,51.72,38.95
2016,7,6,6,45,491.5,75.0,2.15,24.5,222.0,55.25,41.98
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,58.66,44.78
2016,7,6,7,15,588.0,88.0,2.2,25.5,319.0,61.03,46.58
2016,7,6,7,30,626.0,94.0,2.2,26.0,368.0,63.26,48.21
2016,7,6,7,45,656.5,98.5,2.25,26.5,417.0,64.23,48.74
2016,7,6,8,0,687.0,103.0,2.3,27.0,466.0,65.1,49.18
2016,7,6,8,15,708.5,107.0,2.25,27.5,513.0,65.44,49.18
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,114.74,63.87
2016,7,6,8,45,745.0,115.0,2.15,28.5,604.0,159.98,89.67
2016,7,6,9,0,760.0,119.0,2.1,29.0,648.0,207.18,123.8
2016,7,6,9,15,773.0,122.0,2.1,29.0,688.0,255.0,162.28
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,304.22,203.33
2016,7,6,9,45,793.0,129.0,2.1,29.5,762.5,353.43,244.28
2016,7,6,10,0,800.0,133.0,2.1,30.0,797.0,403.06,284.85
2016,7,6,10,15,807.0,135.0,2.15,30.0,826.0,451.4,324.24
2016,7,6,10,30,814.0,137.0,2.2,30.0,855.0,503.25,365.11
2016,7,6,10,45,814.0,142.0,2.25,30.5,877.0,548.79,399.76
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,592.47,432.1
2016,7,6,11,15,817.5,148.0,2.3,31.0,915.5,635.78,464.01
2016,7,6,11,30,821.0,149.0,2.3,31.0,932.0,677.21,493.9
2016,7,6,11,45,517.5,319.0,2.3,31.0,814.5,645.91,468.14
2016,7,6,12,0,214.0,489.0,2.3,31.0,697.0,588.83,423.41
2016,7,6,12,15,517.5,321.5,2.3,31.0,825.0,703.43,509.0
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,819.12,590.63
2016,7,6,12,45,412.0,151.0,2.35,31.0,552.0,506.13,375.81
2016,7,6,13,0,3.0,148.0,2.4,31.0,151.0,135.04,97.28
2016,7,6,13,15,8.5,210.5,2.4,31.0,218.5,196.88,144.37
2016,7,6,13,30,14.0,273.0,2.4,31.0,286.0,260.02,191.03
2016,7,6,13,45,433.0,195.5,2.4,31.0,589.0,632.79,468.55
2016,7,6,14,0,852.0,118.0,2.4,31.0,892.0,958.22,683.84
2016,7,6,14,15,846.5,116.5,2.4,31.0,866.5,965.66,686.23
2016,7,6,14,30,841.0,115.0,2.4,31.0,841.0,969.96,689.76
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.0,969.58,690.49
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,966.08,689.43
2016,7,6,15,15,819.0,107.5,2.35,31.0,742.0,955.48,683.53
2016,7,6,15,30,809.0,105.0,2.3,31.0,705.0,941.92,675.92
2016,7,6,15,45,794.5,103.0,2.25,31.0,663.0,932.08,670.83
2016,7,6,16,0,780.0,101.0,2.2,31.0,621.0,909.17,657.38
2016,7,6,16,15,763.0,98.0,2.1,30.5,576.0,880.14,640.9
2016,7,6,16,30,746.0,95.0,2.0,30.0,531.0,848.91,622.89
2016,7,6,16,45,721.5,92.0,1.95,30.0,482.5,808.68,597.93
2016,7,6,17,0,697.0,89.0,1.9,30.0,434.0,767.03,571.74
2016,7,6,17,15,667.0,84.5,1.7,29.5,385.0,722.25,542.88
2016,7,6,17,30,637.0,80.0,1.5,29.0,336.0,672.68,510.04
2016,7,6,17,45,595.5,74.5,1.35,29.0,287.0,612.27,468.07
2016,7,6,18,0,554.0,69.0,1.2,29.0,238.0,552.93,425.66
2016,7,6,18,15,496.0,61.5,1.1,28.0,191.5,480.13,373.57
2016,7,6,18,30,438.0,54.0,1.0,27.0,145.0,410.53,320.54
2016,7,6,18,45,353.5,44.0,0.95,26.5,104.5,324.04,251.31
2016,7,6,19,0,269.0,34.0,0.9,26.0,64.0,244.49,183.3
2016,7,6,19,15,134.5,17.0,0.9,25.5,32.0,119.57,51.25
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,5.5,1.6,21.5,5.5,5.0,0.0
2016,7,7,5,30,0.0,11.0,1.7,22.0,11.0,9.67,0.0
2016,7,7,5,45,0.0,28.5,1.85,22.5,28.5,24.76,14.09
2016,7,7,6,0,0.0,46.0,2.0,23.0,46.0,39.28,27.57
2016,7,7,6,15,13.0,66.0,1.95,23.5,69.5,55.57,41.96
2016,7,7,6,30,26.0,86.0,1.9,24.0,93.0,69.78,54.37
2016,7,7,6,45,36.5,107.0,1.9,24.5,118.5,85.56,67.81
2016,7,7,7,0,47.0,128.0,1.9,25.0,144.0,101.06,80.71
2016,7,7,7,15,23.5,91.5,2.05,25.5,99.5,77.07,60.13
2016,7,7,7,30,0.0,55.0,2.2,26.0,55.0,48.57,35.77
2016,7,7,7,45,0.0,64.5,2.35,26.5,64.5,57.02,42.69
2016,7,7,8,0,0.0,74.0,2.5,27.0,74.0,65.48,49.51
2016,7,7,8,15,6.0,138.5,2.65,27.0,142.5,118.6,93.29
2016,7,7,8,30,12.0,203.0,2.8,27.0,211.0,168.77,127.56
2016,7,7,8,45,23.5,239.0,2.95,27.5,255.5,199.05,149.55
2016,7,7,9,0,35.0,275.0,3.1,28.0,300.0,218.4,163.0
2016,7,7,9,15,400.0,207.0,3.1,28.5,512.5,228.37,156.5
2016,7,7,9,30,765.0,139.0,3.1,29.0,725.0,307.66,207.19
2016,7,7,9,45,802.5,125.5,3.15,29.5,767.0,352.83,244.65
2016,7,7,10,0,840.0,112.0,3.2,30.0,809.0,407.55,289.08
2016,7,7,10,15,847.0,113.5,3.2,30.0,838.5,456.49,329.5
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,505.29,368.84
2016,7,7,10,45,860.0,115.5,3.2,30.5,891.5,552.48,405.23
2016,7,7,11,0,866.0,116.0,3.2,31.0,915.0,599.04,440.06
2016,7,7,11,15,590.5,286.5,3.25,31.0,836.0,602.7,441.14
2016,7,7,11,30,315.0,457.0,3.3,31.0,757.0,593.39,431.02
2016,7,7,11,45,591.0,290.5,3.4,31.5,860.5,670.69,490.13
2016,7,7,12,0,867.0,124.0,3.5,32.0,964.0,763.21,557.9
2016,7,7,12,15,556.0,305.0,3.6,32.0,844.5,719.13,522.77
2016,7,7,12,30,245.0,486.0,3.7,32.0,725.0,642.99,463.98
2016,7,7,12,45,172.0,481.5,3.8,32.5,648.5,592.1,427.57
2016,7,7,13,0,99.0,477.0,3.9,33.0,572.0,528.53,381.67
2016,7,7,13,15,83.0,459.5,4.0,32.5,538.5,505.43,366.68
2016,7,7,13,30,67.0,442.0,4.1,32.0,505.0,480.57,350.08
2016,7,7,13,45,73.5,437.0,4.2,32.0,505.0,488.1,356.19
2016,7,7,14,0,80.0,432.0,4.3,32.0,505.0,495.52,362.17
2016,7,7,14,15,50.0,368.5,4.3,31.5,414.0,406.67,299.32
2016,7,7,14,30,20.0,305.0,4.3,31.0,323.0,301.41,223.05
2016,7,7,14,45,142.0,341.5,4.3,30.5,457.0,496.01,369.89
2016,7,7,15,0,264.0,378.0,4.3,30.0,591.0,681.27,504.26
2016,7,7,15,15,136.0,291.5,4.15,29.5,401.0,444.65,334.34
2016,7,7,15,30,8.0,205.0,4.0,29.0,211.0,196.67,147.13
2016,7,7,15,45,9.5,208.0,3.85,28.5,214.5,202.12,152.4
2016,7,7,16,0,11.0,211.0,3.7,28.0,218.0,207.93,157.58
2016,7,7,16,15,5.5,180.5,3.55,27.5,184.0,172.91,131.04
2016,7,7,16,30,0.0,150.0,3.4,27.0,150.0,137.97,104.19
2016,7,7,16,45,0.0,95.5,3.3,27.0,95.5,85.05,62.7
2016,7,7,17,0,0.0,41.0,3.2,27.0,41.0,36.19,23.7
2016,7,7,17,15,27.0,98.5,3.05,26.5,109.0,120.23,92.75
2016,7,7,17,30,54.0,156.0,2.9,26.0,177.0,215.16,169.35
2016,7,7,17,45,48.5,134.0,2.8,26.0,151.0,186.29,146.51
2016,7,7,18,0,43.0,112.0,2.7,26.0,125.0,157.23,123.36
2016,7,7,18,15,32.5,91.5,2.7,25.5,100.5,126.33,98.31
2016,7,7,18,30,22.0,71.0,2.7,25.0,76.0,95.5,72.79
2016,7,7,18,45,11.0,52.0,2.75,25.0,54.5,59.93,42.99
2016,7,7,19,0,0.0,33.0,2.8,25.0,33.0,32.21,19.48
2016,7,7,19,15,0.0,16.5,2.85,24.5,16.5,14.54,0.99
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,51.0,8.5,1.55,20.0,11.0,7.73,0.0
2016,7,8,5,30,102.0,17.0,1.7,20.0,22.0,13.4,0.0
2016,7,8,5,45,201.5,30.5,1.85,20.5,54.5,23.8,13.35
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,33.91,23.24
2016,7,8,6,15,376.0,54.0,2.1,21.5,130.0,42.02,30.68
2016,7,8,6,30,451.0,64.0,2.2,22.0,173.0,48.53,36.52
2016,7,8,6,45,501.0,72.5,2.3,22.5,220.0,53.41,40.76
2016,7,8,7,0,551.0,81.0,2.4,23.0,267.0,58.04,44.63
2016,7,8,7,15,590.0,87.0,2.6,24.0,316.5,60.44,46.39
2016,7,8,7,30,629.0,93.0,2.8,25.0,366.0,62.71,47.96
2016,7,8,7,45,654.5,99.0,3.0,26.0,414.5,64.71,49.26
2016,7,8,8,0,680.0,105.0,3.2,27.0,463.0,66.51,50.37
2016,7,8,8,15,702.5,109.5,3.2,27.5,510.5,67.12,50.59
2016,7,8,8,30,725.0,114.0,3.2,28.0,558.0,114.19,64.5
2016,7,8,8,45,738.0,119.5,3.25,28.5,602.0,160.05,90.42
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,207.67,124.81
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,255.18,163.06
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,304.15,204.07
2016,7,8,9,45,790.0,132.0,3.2,29.5,762.0,352.44,244.54
2016,7,8,10,0,802.0,133.0,3.2,30.0,798.0,401.65,285.17
2016,7,8,10,15,809.5,135.0,3.2,30.0,827.5,450.39,325.25
2016,7,8,10,30,817.0,137.0,3.2,30.0,857.0,502.71,366.89
2016,7,8,10,45,818.5,141.0,3.2,30.5,879.0,548.57,402.13
2016,7,8,11,0,820.0,145.0,3.2,31.0,901.0,593.49,435.64
2016,7,8,11,15,552.5,303.5,3.2,31.0,817.0,595.47,435.44
2016,7,8,11,30,285.0,462.0,3.2,31.0,733.0,576.86,418.94
2016,7,8,11,45,554.5,307.5,3.25,31.5,842.0,661.7,482.83
2016,7,8,12,0,824.0,153.0,3.3,32.0,951.0,753.56,550.63
2016,7,8,12,15,824.0,153.0,3.3,32.0,952.5,787.48,572.72
2016,7,8,12,30,824.0,153.0,3.3,32.0,954.0,819.59,593.87
2016,7,8,12,45,803.5,166.5,3.3,32.0,944.0,852.54,615.51
2016,7,8,13,0,783.0,180.0,3.3,32.0,934.0,875.46,630.49
2016,7,8,13,15,514.5,323.0,3.25,31.5,816.5,796.63,574.93
2016,7,8,13,30,246.0,466.0,3.2,31.0,699.0,692.62,499.18
2016,7,8,13,45,322.0,426.5,3.15,31.0,724.0,739.88,534.36
2016,7,8,14,0,398.0,387.0,3.1,31.0,749.0,786.94,568.26
2016,7,8,14,15,256.5,403.0,3.0,31.0,634.0,675.71,489.9
2016,7,8,14,30,115.0,419.0,2.9,31.0,519.0,544.89,396.85
2016,7,8,14,45,426.5,290.5,2.85,31.0,638.5,760.79,555.72
2016,7,8,15,0,738.0,162.0,2.8,31.0,758.0,941.85,679.2
2016,7,8,15,15,726.0,158.5,2.65,31.0,721.0,935.99,673.92
2016,7,8,15,30,714.0,155.0,2.5,31.0,684.0,920.6,664.19
2016,7,8,15,45,374.0,208.5,2.4,31.0,484.5,632.11,468.27
2016,7,8,16,0,34.0,262.0,2.3,31.0,285.0,301.67,224.43
2016,7,8,16,15,346.5,196.0,2.15,30.5,400.0,588.2,443.6
2016,7,8,16,30,659.0,130.0,2.0,30.0,515.0,814.04,602.46
2016,7,8,16,45,637.0,123.5,1.95,30.0,468.0,774.04,574.95
2016,7,8,17,0,615.0,117.0,1.9,30.0,421.0,732.66,548.62
2016,7,8,17,15,581.5,110.5,1.75,29.5,372.0,680.04,514.35
2016,7,8,17,30,548.0,104.0,1.6,29.0,323.0,627.22,479.18
2016,7,8,17,45,502.5,96.0,1.5,28.5,275.0,562.95,434.99
2016,7,8,18,0,457.0,88.0,1.4,28.0,227.0,494.32,385.82
2016,7,8,18,15,397.0,77.5,1.4,27.5,181.5,421.2,331.04
2016,7,8,18,30,337.0,67.0,1.4,27.0,136.0,352.07,276.82
2016,7,8,18,45,258.5,53.0,1.45,26.5,97.0,270.27,210.51
2016,7,8,19,0,180.0,39.0,1.5,26.0,58.0,195.45,146.16
2016,7,8,19,15,90.0,19.5,1.5,26.0,29.0,98.97,37.61
2016,7,8,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,34.5,8.5,1.75,20.0,10.0,7.73,0.0
2016,7,9,5,30,69.0,17.0,1.9,20.0,20.0,13.96,0.0
2016,7,9,5,45,178.5,31.5,2.05,20.5,53.5,24.57,13.83
2016,7,9,6,0,288.0,46.0,2.2,21.0,87.0,35.46,24.52
2016,7,9,6,15,363.0,57.0,2.25,21.5,130.0,43.28,31.73
2016,7,9,6,30,438.0,68.0,2.3,22.0,173.0,52.01,39.52
2016,7,9,6,45,260.0,99.5,2.35,22.5,165.5,75.17,59.5
2016,7,9,7,0,82.0,131.0,2.4,23.0,158.0,103.0,83.08
2016,7,9,7,15,187.0,147.0,2.45,23.5,224.0,110.84,89.32
2016,7,9,7,30,292.0,163.0,2.5,24.0,290.0,115.62,92.88
2016,7,9,7,45,299.0,185.0,2.55,25.0,329.0,128.37,102.8
2016,7,9,8,0,306.0,207.0,2.6,26.0,368.0,140.47,111.98
2016,7,9,8,15,525.0,156.5,2.6,26.5,464.5,99.33,77.49
2016,7,9,8,30,744.0,106.0,2.6,27.0,561.0,108.29,59.98
2016,7,9,8,45,614.5,172.0,2.65,27.5,567.5,174.21,106.76
2016,7,9,9,0,485.0,238.0,2.7,28.0,574.0,235.96,157.6
2016,7,9,9,15,643.5,177.0,2.75,28.5,651.5,255.76,167.85
2016,7,9,9,30,802.0,116.0,2.8,29.0,729.0,298.49,198.76
2016,7,9,9,45,641.0,213.5,2.85,29.5,719.0,356.78,250.34
2016,7,9,10,0,480.0,311.0,2.9,30.0,709.0,406.76,292.38
2016,7,9,10,15,462.5,332.0,2.95,30.0,726.5,444.85,322.56
2016,7,9,10,30,445.0,353.0,3.0,30.0,744.0,481.38,350.85
2016,7,9,10,45,363.5,398.5,3.05,30.0,723.5,507.01,370.32
2016,7,9,11,0,282.0,444.0,3.1,30.0,703.0,518.65,378.88
2016,7,9,11,15,337.0,428.5,3.1,30.0,744.5,561.92,410.58
2016,7,9,11,30,392.0,413.0,3.1,30.0,786.0,609.05,444.68
2016,7,9,11,45,394.0,417.5,3.15,30.0,795.5,638.44,465.57
2016,7,9,12,0,396.0,422.0,3.2,30.0,805.0,667.53,486.12
2016,7,9,12,15,369.0,437.0,3.2,30.0,794.5,682.38,495.97
2016,7,9,12,30,342.0,452.0,3.2,30.0,784.0,695.06,504.24
2016,7,9,12,45,373.5,434.5,3.2,30.0,795.5,726.42,526.68
2016,7,9,13,0,405.0,417.0,3.2,30.0,807.0,762.87,552.26
2016,7,9,13,15,404.5,410.5,3.2,30.0,795.5,776.76,561.88
2016,7,9,13,30,404.0,404.0,3.2,30.0,784.0,788.74,570.39
2016,7,9,13,45,419.0,389.0,3.2,30.5,776.5,805.53,581.47
2016,7,9,14,0,434.0,374.0,3.2,31.0,769.0,820.52,591.33
2016,7,9,14,15,457.0,354.5,3.15,31.0,759.5,837.01,603.42
2016,7,9,14,30,480.0,335.0,3.1,31.0,750.0,851.41,614.19
2016,7,9,14,45,497.5,312.5,3.1,31.0,727.5,854.87,618.15
2016,7,9,15,0,515.0,290.0,3.1,31.0,705.0,855.67,620.56
2016,7,9,15,15,514.0,271.5,3.05,31.0,669.0,839.36,611.06
2016,7,9,15,30,513.0,253.0,3.0,31.0,633.0,820.44,600.0
2016,7,9,15,45,646.0,182.0,2.95,31.0,631.0,881.42,644.41
2016,7,9,16,0,779.0,111.0,2.9,31.0,629.0,919.94,670.66
2016,7,9,16,15,713.5,123.5,2.8,30.5,571.5,868.01,638.43
2016,7,9,16,30,648.0,136.0,2.7,30.0,514.0,810.69,602.77
2016,7,9,16,45,574.0,142.5,2.65,30.0,455.0,737.58,554.65
2016,7,9,17,0,500.0,149.0,2.6,30.0,396.0,658.21,500.86
2016,7,9,17,15,477.0,136.5,2.35,29.5,351.0,611.54,469.38
2016,7,9,17,30,454.0,124.0,2.1,29.0,306.0,564.52,436.69
2016,7,9,17,45,505.0,98.0,1.85,28.5,273.5,567.24,440.43
2016,7,9,18,0,556.0,72.0,1.6,28.0,241.0,558.39,434.06
2016,7,9,18,15,496.5,64.0,1.5,27.0,193.5,483.69,379.58
2016,7,9,18,30,437.0,56.0,1.4,26.0,146.0,412.22,324.41
2016,7,9,18,45,352.5,45.5,1.35,25.5,105.0,325.07,253.82
2016,7,9,19,0,268.0,35.0,1.3,25.0,64.0,244.77,184.07
2016,7,9,19,15,134.0,17.5,1.35,24.5,32.0,119.94,44.16
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,10.0,1.2,19.5,10.0,9.1,0.0
2016,7,10,5,30,0.0,20.0,1.4,20.0,20.0,16.95,0.0
2016,7,10,5,45,133.5,34.0,1.65,20.5,52.5,27.26,15.79
2016,7,10,6,0,267.0,48.0,1.9,21.0,85.0,36.99,25.78
2016,7,10,6,15,341.0,60.0,1.9,21.5,128.0,45.51,33.64
2016,7,10,6,30,415.0,72.0,1.9,22.0,171.0,53.75,41.01
2016,7,10,6,45,490.0,74.0,1.9,23.0,218.5,54.75,41.83
2016,7,10,7,0,565.0,76.0,1.9,24.0,266.0,54.36,41.29
2016,7,10,7,15,590.5,89.5,1.95,24.5,317.5,62.51,48.06
2016,7,10,7,30,616.0,103.0,2.0,25.0,369.0,70.14,54.26
2016,7,10,7,45,646.0,108.5,2.05,25.5,418.5,71.5,55.09
2016,7,10,8,0,676.0,114.0,2.1,26.0,468.0,72.73,55.79
2016,7,10,8,15,699.5,118.5,2.05,26.5,516.0,73.08,55.76
2016,7,10,8,30,723.0,123.0,2.0,27.0,564.0,110.16,62.49
2016,7,10,8,45,636.0,169.0,2.0,27.5,579.0,173.34,105.22
2016,7,10,9,0,549.0,215.0,2.0,28.0,594.0,230.3,150.34
2016,7,10,9,15,667.5,176.0,1.95,28.0,665.5,259.18,169.3
2016,7,10,9,30,786.0,137.0,1.9,28.0,737.0,308.39,206.41
2016,7,10,9,45,796.0,140.0,1.9,28.5,773.0,358.05,247.61
2016,7,10,10,0,806.0,143.0,1.9,29.0,809.0,408.44,288.74
2016,7,10,10,15,814.0,145.0,1.85,29.0,839.0,457.77,328.65
2016,7,10,10,30,822.0,147.0,1.8,29.0,869.0,507.24,367.56
2016,7,10,10,45,825.0,150.0,1.75,29.5,892.0,554.79,403.18
2016,7,10,11,0,828.0,153.0,1.7,30.0,915.0,601.64,437.06
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.5,646.32,469.6
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,687.93,499.32
2016,7,10,11,45,833.0,158.0,1.7,30.0,956.5,730.22,528.64
2016,7,10,12,0,831.0,161.0,1.7,30.0,965.0,768.76,554.91
2016,7,10,12,15,831.5,161.5,1.65,30.0,967.0,805.28,578.17
2016,7,10,12,30,832.0,162.0,1.6,30.0,969.0,839.95,599.67
2016,7,10,12,45,851.0,146.5,1.6,30.5,968.5,866.16,614.92
2016,7,10,13,0,870.0,131.0,1.6,31.0,968.0,897.95,633.66
2016,7,10,13,15,866.5,130.5,1.55,31.0,955.5,920.73,647.27
2016,7,10,13,30,863.0,130.0,1.5,31.0,943.0,940.65,659.16
2016,7,10,13,45,613.5,267.0,1.5,31.0,838.5,875.03,616.87
2016,7,10,14,0,364.0,404.0,1.5,31.0,734.0,770.67,544.57
2016,7,10,14,15,419.5,369.5,1.45,31.0,739.5,814.59,575.51
2016,7,10,14,30,475.0,335.0,1.4,31.0,745.0,846.23,597.21
2016,7,10,14,45,645.5,229.5,1.35,31.0,763.5,921.72,649.85
2016,7,10,15,0,816.0,124.0,1.3,31.0,782.0,967.31,677.59
2016,7,10,15,15,804.5,121.5,1.25,31.0,744.0,966.8,677.23
2016,7,10,15,30,793.0,119.0,1.2,31.0,706.0,952.18,668.86
2016,7,10,15,45,775.0,117.5,1.15,31.0,663.0,929.4,655.7
2016,7,10,16,0,757.0,116.0,1.1,31.0,620.0,904.04,641.04
2016,7,10,16,15,737.5,112.5,1.0,31.0,574.0,872.49,621.73
2016,7,10,16,30,718.0,109.0,0.9,31.0,528.0,843.98,604.35
2016,7,10,16,45,690.5,106.0,0.85,31.0,479.0,801.96,578.9
2016,7,10,17,0,663.0,103.0,0.8,31.0,430.0,758.74,552.46
2016,7,10,17,15,630.5,97.0,0.7,30.5,380.0,706.4,519.85
2016,7,10,17,30,598.0,91.0,0.6,30.0,330.0,653.8,486.31
2016,7,10,17,45,552.0,85.0,0.55,30.0,281.0,590.21,443.77
2016,7,10,18,0,506.0,79.0,0.5,30.0,232.0,527.89,400.7
2016,7,10,18,15,445.5,69.5,0.4,29.5,185.5,452.3,346.02
2016,7,10,18,30,385.0,60.0,0.3,29.0,139.0,375.76,288.07
2016,7,10,18,45,298.5,48.0,0.25,28.5,99.0,289.21,220.14
2016,7,10,19,0,212.0,36.0,0.2,28.0,59.0,210.49,154.03
2016,7,10,19,15,106.0,18.0,0.3,27.0,29.5,104.78,34.12
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,20.0,8.5,7.73,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,14.67,0.0
2016,7,11,5,45,118.0,32.0,1.55,20.5,48.5,25.74,14.42
2016,7,11,6,0,236.0,47.0,1.7,21.0,80.0,36.16,25.06
2016,7,11,6,15,310.0,60.0,1.65,21.0,122.0,45.44,33.64
2016,7,11,6,30,384.0,73.0,1.6,21.0,164.0,54.41,41.75
2016,7,11,6,45,441.0,82.0,1.6,21.5,211.0,60.07,46.69
2016,7,11,7,0,498.0,91.0,1.6,22.0,258.0,66.05,51.73
2016,7,11,7,15,538.5,98.5,1.6,23.0,306.5,69.22,54.11
2016,7,11,7,30,579.0,106.0,1.6,24.0,355.0,72.21,56.24
2016,7,11,7,45,611.0,111.5,1.65,25.0,404.0,73.45,56.84
2016,7,11,8,0,643.0,117.0,1.7,26.0,453.0,74.58,57.33
2016,7,11,8,15,666.5,122.0,1.65,26.5,500.5,75.14,57.47
2016,7,11,8,30,690.0,127.0,1.6,27.0,548.0,109.73,63.49
2016,7,11,8,45,708.0,131.5,1.6,27.5,592.0,154.13,87.55
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,200.83,120.5
2016,7,11,9,15,740.0,139.0,1.55,28.5,676.5,254.41,162.42
2016,7,11,9,30,754.0,142.0,1.5,29.0,717.0,302.32,201.45
2016,7,11,9,45,765.0,145.0,1.45,29.5,752.5,350.64,241.05
2016,7,11,10,0,776.0,148.0,1.4,30.0,788.0,399.84,280.62
2016,7,11,10,15,784.0,150.5,1.3,30.0,818.0,448.08,318.96
2016,7,11,10,30,792.0,153.0,1.2,30.0,848.0,496.5,356.23
2016,7,11,10,45,797.0,155.5,1.2,30.5,871.5,543.33,390.95
2016,7,11,11,0,802.0,158.0,1.2,31.0,895.0,589.7,424.22
2016,7,11,11,15,806.0,159.0,1.15,31.0,911.5,633.6,455.32
2016,7,11,11,30,810.0,160.0,1.1,31.0,928.0,676.57,484.91
2016,7,11,11,45,810.0,162.0,1.1,31.0,937.5,716.47,512.14
2016,7,11,12,0,810.0,164.0,1.1,31.0,947.0,754.85,537.82
2016,7,11,12,15,564.0,315.0,1.05,31.0,861.0,732.04,517.48
2016,7,11,12,30,318.0,466.0,1.0,31.0,775.0,686.97,482.42
2016,7,11,12,45,199.5,465.0,1.0,31.0,659.0,599.97,424.15
2016,7,11,13,0,81.0,464.0,1.0,31.0,543.0,500.02,355.52
2016,7,11,13,15,256.5,430.0,0.95,31.0,672.5,652.96,462.63
2016,7,11,13,30,432.0,396.0,0.9,31.0,802.0,806.96,563.4
2016,7,11,13,45,353.5,416.0,0.9,31.0,744.0,759.01,530.23
2016,7,11,14,0,275.0,436.0,0.9,31.0,686.0,716.25,501.99
2016,7,11,14,15,360.5,388.5,0.85,30.5,706.0,762.98,536.11
2016,7,11,14,30,446.0,341.0,0.8,30.0,726.0,823.2,577.13
2016,7,11,14,45,405.0,345.5,0.8,30.0,684.5,795.54,558.94
2016,7,11,15,0,364.0,350.0,0.8,30.0,643.0,751.18,531.33
2016,7,11,15,15,372.0,327.5,0.8,30.0,615.0,739.83,526.2
2016,7,11,15,30,380.0,305.0,0.8,30.0,587.0,726.35,519.36
2016,7,11,15,45,518.0,232.0,0.8,30.0,591.0,801.95,573.43
2016,7,11,16,0,656.0,159.0,0.8,30.0,595.0,860.97,613.33
2016,7,11,16,15,635.0,153.5,0.8,29.5,550.0,827.5,594.2
2016,7,11,16,30,614.0,148.0,0.8,29.0,505.0,792.15,574.76
2016,7,11,16,45,481.0,165.5,0.8,29.0,429.5,669.85,495.05
2016,7,11,17,0,348.0,183.0,0.8,29.0,354.0,542.85,407.94
2016,7,11,17,15,326.5,166.0,0.8,28.5,312.5,497.3,378.76
2016,7,11,17,30,305.0,149.0,0.8,28.0,271.0,451.79,347.89
2016,7,11,17,45,279.0,131.0,0.8,28.0,230.0,401.54,311.77
2016,7,11,18,0,253.0,113.0,0.8,28.0,189.0,352.11,275.1
2016,7,11,18,15,215.5,94.5,0.75,27.5,150.5,294.47,230.94
2016,7,11,18,30,178.0,76.0,0.7,27.0,112.0,238.99,186.88
2016,7,11,18,45,130.5,57.0,0.65,26.5,79.0,178.39,137.25
2016,7,11,19,0,83.0,38.0,0.6,26.0,46.0,120.68,87.82
2016,7,11,19,15,41.5,19.0,0.6,25.5,23.0,50.84,12.21
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.0,7.0,0.55,21.5,8.0,6.37,0.0
2016,7,12,5,30,44.0,14.0,0.6,22.0,16.0,12.73,0.0
2016,7,12,5,45,134.0,30.5,0.65,22.5,47.0,23.77,12.59
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,36.17,24.83
2016,7,12,6,15,112.0,48.5,0.75,23.5,64.0,38.49,27.35
2016,7,12,6,30,0.0,50.0,0.8,24.0,50.0,44.15,32.44
2016,7,12,6,45,0.0,64.5,0.85,24.5,64.5,56.5,43.05
2016,7,12,7,0,0.0,79.0,0.9,25.0,79.0,68.71,53.33
