Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.5,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,27.0,7.0,1.2,22.0,8.0,6.37,0.0
2016,7,22,5,45,118.5,23.5,1.4,22.5,36.5,18.43,4.67
2016,7,22,6,0,210.0,40.0,1.6,23.0,65.0,31.0,20.0
2016,7,22,6,15,289.0,54.0,1.7,23.5,106.0,41.22,29.44
2016,7,22,6,30,368.0,68.0,1.8,24.0,147.0,51.09,38.25
2016,7,22,6,45,429.5,77.5,1.9,24.5,194.5,57.24,43.65
2016,7,22,7,0,491.0,87.0,2.0,25.0,242.0,63.97,49.33
2016,7,22,7,15,534.0,95.0,2.05,25.5,291.5,67.64,52.26
2016,7,22,7,30,577.0,103.0,2.1,26.0,341.0,71.11,54.92
2016,7,22,7,45,612.5,108.5,2.15,27.0,391.0,72.45,55.61
2016,7,22,8,0,648.0,114.0,2.2,28.0,441.0,73.68,56.19
2016,7,22,8,15,672.5,119.0,2.15,28.5,489.0,74.33,56.41
2016,7,22,8,30,697.0,124.0,2.1,29.0,537.0,93.11,56.66
2016,7,22,8,45,717.5,127.5,2.1,29.5,583.0,137.59,76.24
2016,7,22,9,0,738.0,131.0,2.1,30.0,629.0,191.88,112.5
2016,7,22,9,15,576.0,213.5,2.0,30.5,617.5,254.34,166.56
2016,7,22,9,30,414.0,296.0,1.9,31.0,606.0,307.07,212.94
2016,7,22,9,45,615.5,211.5,1.85,31.5,698.5,334.25,229.82
2016,7,22,10,0,817.0,127.0,1.8,32.0,791.0,386.02,267.39
2016,7,22,10,15,825.0,128.5,1.7,32.0,822.0,441.02,311.12
2016,7,22,10,30,833.0,130.0,1.6,32.0,853.0,490.09,349.49
2016,7,22,10,45,840.5,130.5,1.5,32.5,877.5,537.98,385.06
2016,7,22,11,0,848.0,131.0,1.4,33.0,902.0,585.42,418.95
2016,7,22,11,15,852.0,132.0,1.3,33.0,920.0,630.5,450.85
2016,7,22,11,30,856.0,133.0,1.2,33.0,938.0,674.48,480.94
2016,7,22,11,45,857.0,134.5,1.15,33.5,948.0,715.51,507.55
2016,7,22,12,0,858.0,136.0,1.1,34.0,958.0,754.92,532.12
2016,7,22,12,15,858.5,136.0,1.05,34.0,960.5,790.96,553.86
2016,7,22,12,30,859.0,136.0,1.0,34.0,963.0,825.03,574.11
2016,7,22,12,45,855.5,137.5,0.95,34.5,957.5,854.9,590.35
2016,7,22,13,0,852.0,139.0,0.9,35.0,952.0,882.29,604.89
2016,7,22,13,15,849.0,138.5,0.85,35.0,939.5,905.7,618.14
2016,7,22,13,30,846.0,138.0,0.8,35.0,927.0,926.31,629.69
2016,7,22,13,45,841.5,136.5,0.8,35.0,907.5,941.63,639.02
2016,7,22,14,0,837.0,135.0,0.8,35.0,888.0,953.89,646.69
2016,7,22,14,15,830.5,133.5,0.75,35.0,861.5,961.08,650.55
2016,7,22,14,30,824.0,132.0,0.7,35.0,835.0,965.11,652.7
2016,7,22,14,45,813.5,130.5,0.7,35.0,802.0,973.15,658.36
2016,7,22,15,0,803.0,129.0,0.7,35.0,769.0,967.11,655.82
2016,7,22,15,15,487.0,236.0,0.7,35.0,618.5,771.29,535.89
2016,7,22,15,30,171.0,343.0,0.7,35.0,468.0,541.57,382.58
2016,7,22,15,45,454.0,233.0,0.7,35.0,536.5,737.96,521.62
2016,7,22,16,0,737.0,123.0,0.7,35.0,605.0,889.44,618.16
2016,7,22,16,15,717.0,119.0,0.7,34.5,559.0,862.97,602.91
2016,7,22,16,30,697.0,115.0,0.7,34.0,513.0,828.97,585.13
2016,7,22,16,45,661.0,113.5,0.75,34.0,462.5,781.47,558.09
2016,7,22,17,0,625.0,112.0,0.8,34.0,412.0,733.1,529.89
2016,7,22,17,15,590.0,105.0,0.75,33.0,362.0,678.38,497.43
2016,7,22,17,30,555.0,98.0,0.7,32.0,312.0,623.53,463.75
2016,7,22,17,45,504.5,90.5,0.7,31.5,263.0,555.69,419.16
2016,7,22,18,0,454.0,83.0,0.7,31.0,214.0,483.98,369.61
2016,7,22,18,15,391.0,71.5,0.7,30.0,168.0,407.72,314.23
2016,7,22,18,30,328.0,60.0,0.7,29.0,122.0,335.79,259.09
2016,7,22,18,45,240.5,45.5,0.7,28.5,83.5,248.36,188.82
2016,7,22,19,0,153.0,31.0,0.7,28.0,45.0,169.05,116.52
2016,7,22,19,15,76.5,15.5,0.75,27.5,22.5,57.11,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,19.0,1.2,22.5,31.5,14.87,1.99
2016,7,23,6,0,223.0,38.0,1.4,23.0,63.0,29.49,18.69
2016,7,23,6,15,302.5,51.0,1.3,23.5,104.0,38.99,27.54
2016,7,23,6,30,382.0,64.0,1.2,24.0,145.0,48.19,35.76
2016,7,23,6,45,443.0,73.0,1.1,25.0,192.5,55.02,41.65
2016,7,23,7,0,504.0,82.0,1.0,26.0,240.0,60.02,45.76
2016,7,23,7,15,546.5,89.5,1.0,27.0,289.5,63.47,48.4
2016,7,23,7,30,589.0,97.0,1.0,28.0,339.0,66.74,50.78
2016,7,23,7,45,624.5,102.0,1.05,29.0,389.0,67.92,51.36
2016,7,23,8,0,660.0,107.0,1.1,30.0,439.0,69.02,51.84
2016,7,23,8,15,684.0,112.0,1.1,30.5,487.5,69.89,52.25
2016,7,23,8,30,708.0,117.0,1.1,31.0,536.0,87.44,52.3
2016,7,23,8,45,728.0,120.0,1.15,31.5,581.5,139.4,76.77
2016,7,23,9,0,748.0,123.0,1.2,32.0,627.0,186.03,106.43
2016,7,23,9,15,762.5,126.0,1.2,32.5,668.5,233.98,142.4
2016,7,23,9,30,777.0,129.0,1.2,33.0,710.0,283.56,181.83
2016,7,23,9,45,797.5,126.5,1.2,33.5,749.0,332.32,221.13
2016,7,23,10,0,818.0,124.0,1.2,34.0,788.0,388.93,265.66
2016,7,23,10,15,826.0,125.5,1.15,34.0,818.5,438.07,304.63
2016,7,23,10,30,834.0,127.0,1.1,34.0,849.0,487.21,342.52
2016,7,23,10,45,840.0,128.5,1.05,34.5,873.5,535.15,377.6
2016,7,23,11,0,846.0,130.0,1.0,35.0,898.0,582.52,410.99
2016,7,23,11,15,850.0,131.0,0.95,35.0,915.5,627.55,442.51
2016,7,23,11,30,854.0,132.0,0.9,35.0,933.0,671.48,472.34
2016,7,23,11,45,855.5,133.0,0.9,35.0,943.0,712.42,499.92
2016,7,23,12,0,857.0,134.0,0.9,35.0,953.0,751.77,525.71
2016,7,23,12,15,857.5,134.0,0.85,35.0,956.0,787.78,547.11
2016,7,23,12,30,858.0,134.0,0.8,35.0,959.0,821.82,567.04
2016,7,23,12,45,455.0,282.5,0.8,35.5,720.0,658.78,458.74
2016,7,23,13,0,52.0,431.0,0.8,36.0,481.0,442.93,308.4
2016,7,23,13,15,446.0,285.0,0.75,36.0,701.5,693.27,483.9
2016,7,23,13,30,840.0,139.0,0.7,36.0,922.0,921.13,625.06
2016,7,23,13,45,832.5,139.5,0.7,36.0,902.0,935.45,631.0
2016,7,23,14,0,825.0,140.0,0.7,36.0,882.0,946.7,638.03
2016,7,23,14,15,818.5,138.5,0.7,36.0,855.5,953.86,642.8
2016,7,23,14,30,812.0,137.0,0.7,36.0,829.0,969.08,652.48
2016,7,23,14,45,801.5,135.5,0.75,36.0,796.5,966.25,652.58
2016,7,23,15,0,791.0,134.0,0.8,36.0,764.0,960.26,651.16
2016,7,23,15,15,779.5,131.5,0.8,35.5,726.0,949.06,647.19
2016,7,23,15,30,768.0,129.0,0.8,35.0,688.0,934.87,641.57
2016,7,23,15,45,622.0,177.0,0.85,35.0,611.5,849.05,591.73
2016,7,23,16,0,476.0,225.0,0.9,35.0,535.0,749.01,529.61
2016,7,23,16,15,588.5,169.0,0.95,34.5,523.0,797.35,567.28
2016,7,23,16,30,701.0,113.0,1.0,34.0,511.0,829.87,591.1
2016,7,23,16,45,679.0,107.0,1.05,34.0,463.0,789.59,567.48
2016,7,23,17,0,657.0,101.0,1.1,34.0,415.0,747.85,543.19
2016,7,23,17,15,623.5,95.0,1.05,33.5,365.5,694.86,510.71
2016,7,23,17,30,590.0,89.0,1.0,33.0,316.0,641.65,477.18
2016,7,23,17,45,549.0,81.0,1.0,32.5,267.0,579.98,436.88
2016,7,23,18,0,508.0,73.0,1.0,32.0,218.0,519.35,395.49
2016,7,23,18,15,445.0,63.5,0.95,31.0,171.5,442.13,339.77
2016,7,23,18,30,382.0,54.0,0.9,30.0,125.0,368.55,283.38
2016,7,23,18,45,294.5,41.0,0.9,29.0,85.5,276.36,210.06
2016,7,23,19,0,207.0,28.0,0.9,28.0,46.0,196.6,134.73
2016,7,23,19,15,103.5,14.0,0.95,27.5,23.0,70.82,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,33.0,13.73,0.62
2016,7,24,6,0,274.0,35.0,1.0,24.0,66.0,28.4,17.64
2016,7,24,6,15,358.5,46.5,0.95,24.0,108.5,36.8,25.61
2016,7,24,6,30,443.0,58.0,0.9,24.0,151.0,44.85,32.91
2016,7,24,6,45,501.0,66.0,0.9,24.5,199.5,49.48,37.01
2016,7,24,7,0,559.0,74.0,0.9,25.0,248.0,53.94,40.78
2016,7,24,7,15,600.5,80.5,0.8,26.0,298.5,56.94,43.08
2016,7,24,7,30,642.0,87.0,0.7,27.0,349.0,59.77,45.15
2016,7,24,7,45,672.5,92.0,0.6,28.5,399.5,61.29,45.94
2016,7,24,8,0,703.0,97.0,0.5,30.0,450.0,62.68,46.6
2016,7,24,8,15,726.5,101.0,0.4,30.5,499.0,70.14,52.42
2016,7,24,8,30,750.0,105.0,0.3,31.0,548.0,86.44,51.67
2016,7,24,8,45,768.5,108.0,0.25,32.0,594.0,132.69,70.05
2016,7,24,9,0,787.0,111.0,0.2,33.0,640.0,181.33,100.14
2016,7,24,9,15,800.5,114.0,0.25,33.0,682.5,231.21,137.22
2016,7,24,9,30,814.0,117.0,0.3,33.0,725.0,282.59,177.92
2016,7,24,9,45,826.0,118.5,0.35,33.5,762.0,340.67,223.64
2016,7,24,10,0,838.0,120.0,0.4,34.0,799.0,391.92,264.04
2016,7,24,10,15,846.0,121.5,0.45,34.5,830.5,442.12,302.93
2016,7,24,10,30,854.0,123.0,0.5,35.0,862.0,492.31,340.65
2016,7,24,10,45,861.0,124.0,0.55,35.5,887.0,541.4,376.45
2016,7,24,11,0,868.0,125.0,0.6,36.0,912.0,589.99,410.77
2016,7,24,11,15,613.5,274.0,0.6,36.0,836.5,595.36,413.49
2016,7,24,11,30,359.0,423.0,0.6,36.0,761.0,588.49,406.42
2016,7,24,11,45,383.0,417.0,0.65,36.5,781.0,623.85,429.83
2016,7,24,12,0,407.0,411.0,0.7,37.0,801.0,659.38,452.64
2016,7,24,12,15,330.0,444.0,0.7,37.0,760.5,652.79,447.07
2016,7,24,12,30,253.0,477.0,0.7,37.0,720.0,640.07,437.72
2016,7,24,12,45,328.5,443.5,0.75,37.0,757.5,691.84,473.13
2016,7,24,13,0,404.0,410.0,0.8,37.0,795.0,751.0,512.15
2016,7,24,13,15,628.0,276.0,0.8,37.0,864.5,849.66,578.29
2016,7,24,13,30,852.0,142.0,0.8,37.0,934.0,934.49,630.12
2016,7,24,13,45,849.0,139.5,0.85,37.0,915.0,950.56,639.88
2016,7,24,14,0,846.0,137.0,0.9,37.0,896.0,963.53,648.81
2016,7,24,14,15,671.5,230.5,0.9,37.0,821.5,922.51,625.09
2016,7,24,14,30,497.0,324.0,0.9,37.0,747.0,853.79,580.62
2016,7,24,14,45,658.0,225.5,0.9,37.0,762.5,926.05,630.34
2016,7,24,15,0,819.0,127.0,0.9,37.0,778.0,979.98,662.52
2016,7,24,15,15,605.5,212.0,0.9,36.5,680.0,870.14,598.56
2016,7,24,15,30,392.0,297.0,0.9,36.0,582.0,728.11,508.59
2016,7,24,15,45,387.5,277.0,0.9,36.0,544.5,702.82,495.47
2016,7,24,16,0,383.0,257.0,0.9,36.0,507.0,675.64,479.79
2016,7,24,16,15,373.5,237.5,0.9,35.5,466.0,642.46,460.87
2016,7,24,16,30,364.0,218.0,0.9,35.0,425.0,607.81,440.67
2016,7,24,16,45,352.5,197.5,0.9,35.0,382.5,568.75,416.19
2016,7,24,17,0,341.0,177.0,0.9,35.0,340.0,528.59,390.49
2016,7,24,17,15,323.5,159.0,0.8,34.5,299.0,485.51,362.06
2016,7,24,17,30,306.0,141.0,0.7,34.0,258.0,442.19,332.73
2016,7,24,17,45,411.5,107.0,0.65,33.5,239.0,494.35,373.03
2016,7,24,18,0,517.0,73.0,0.6,33.0,220.0,525.92,396.28
2016,7,24,18,15,452.5,63.5,0.6,32.0,173.0,447.26,339.9
2016,7,24,18,30,388.0,54.0,0.6,31.0,126.0,372.32,283.49
2016,7,24,18,45,293.0,41.5,0.6,30.5,85.5,276.32,207.57
2016,7,24,19,0,198.0,29.0,0.6,30.0,45.0,192.6,128.36
2016,7,24,19,15,99.0,14.5,0.65,29.5,22.5,68.64,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.0,19.5,0.75,24.5,29.5,15.28,0.3
2016,7,25,6,0,180.0,39.0,0.8,25.0,59.0,30.26,18.98
2016,7,25,6,15,257.0,55.0,0.9,25.5,100.0,42.02,29.78
2016,7,25,6,30,334.0,71.0,1.0,26.0,141.0,53.37,39.8
2016,7,25,6,45,398.5,81.5,1.1,26.5,188.0,60.19,45.74
2016,7,25,7,0,463.0,92.0,1.2,27.0,235.0,66.76,51.26
2016,7,25,7,15,507.0,101.0,1.25,28.0,284.5,71.9,55.27
2016,7,25,7,30,551.0,110.0,1.3,29.0,334.0,76.75,58.91
2016,7,25,7,45,590.0,115.0,1.4,30.0,384.5,77.45,59.03
2016,7,25,8,0,629.0,120.0,1.5,31.0,435.0,78.12,59.11
2016,7,25,8,15,654.0,126.0,1.55,31.5,483.0,79.27,59.7
2016,7,25,8,30,679.0,132.0,1.6,32.0,531.0,93.56,58.92
2016,7,25,8,45,702.0,134.5,1.65,32.5,577.5,136.68,75.97
2016,7,25,9,0,725.0,137.0,1.7,33.0,624.0,182.7,104.7
2016,7,25,9,15,740.0,141.0,1.75,33.0,665.5,230.96,140.94
2016,7,25,9,30,755.0,145.0,1.8,33.0,707.0,287.35,185.7
2016,7,25,9,45,768.5,146.5,1.9,33.5,744.0,335.92,225.19
2016,7,25,10,0,782.0,148.0,2.0,34.0,781.0,385.64,265.37
2016,7,25,10,15,791.0,150.0,2.0,34.0,812.0,434.88,304.94
2016,7,25,10,30,800.0,152.0,2.0,34.0,843.0,484.41,343.77
2016,7,25,10,45,807.0,153.0,2.05,34.5,867.5,532.23,379.82
2016,7,25,11,0,814.0,154.0,2.1,35.0,892.0,579.73,414.56
2016,7,25,11,15,818.5,155.5,2.1,35.0,909.5,625.62,447.89
2016,7,25,11,30,823.0,157.0,2.1,35.0,927.0,670.59,479.78
2016,7,25,11,45,535.0,315.5,2.15,35.5,818.5,644.83,458.28
2016,7,25,12,0,247.0,474.0,2.2,36.0,710.0,594.75,419.25
2016,7,25,12,15,540.5,314.0,2.2,36.0,831.5,705.73,500.04
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,817.81,577.52
2016,7,25,12,45,471.5,313.5,2.25,36.5,764.5,700.19,494.4
2016,7,25,13,0,109.0,473.0,2.3,37.0,576.0,531.94,373.93
2016,7,25,13,15,458.5,318.0,2.3,37.0,745.0,735.27,519.27
2016,7,25,13,30,808.0,163.0,2.3,37.0,914.0,923.31,643.05
2016,7,25,13,45,571.5,289.0,2.3,37.0,815.0,850.51,593.48
2016,7,25,14,0,335.0,415.0,2.3,37.0,716.0,751.06,524.58
2016,7,25,14,15,353.0,392.5,2.3,37.0,701.0,757.51,530.96
2016,7,25,14,30,371.0,370.0,2.3,37.0,686.0,762.13,535.46
2016,7,25,14,45,370.0,355.5,2.3,37.0,660.5,754.44,531.57
2016,7,25,15,0,369.0,341.0,2.3,37.0,635.0,744.84,526.59
2016,7,25,15,15,290.5,339.5,2.3,36.5,563.5,670.4,478.04
2016,7,25,15,30,212.0,338.0,2.3,36.0,492.0,576.82,415.87
2016,7,25,15,45,230.0,312.5,2.3,36.0,470.5,569.33,413.21
2016,7,25,16,0,248.0,287.0,2.3,36.0,449.0,578.84,421.44
2016,7,25,16,15,137.5,249.5,2.25,35.5,338.0,410.58,303.21
2016,7,25,16,30,27.0,212.0,2.2,35.0,227.0,245.67,181.84
2016,7,25,16,45,178.0,195.5,2.15,35.0,281.0,386.67,291.71
2016,7,25,17,0,329.0,179.0,2.1,35.0,335.0,520.26,391.47
2016,7,25,17,15,309.5,160.5,1.9,34.5,294.0,475.2,359.63
2016,7,25,17,30,290.0,142.0,1.7,34.0,253.0,430.04,328.04
2016,7,25,17,45,261.5,123.5,1.5,33.5,212.0,377.73,290.11
2016,7,25,18,0,233.0,105.0,1.3,33.0,171.0,326.44,251.79
2016,7,25,18,15,196.5,86.0,1.25,32.0,133.5,269.82,208.67
2016,7,25,18,30,160.0,67.0,1.2,31.0,96.0,215.29,165.44
2016,7,25,18,45,108.0,47.5,1.15,30.5,64.5,151.88,113.33
2016,7,25,19,0,56.0,28.0,1.1,30.0,33.0,78.09,48.51
2016,7,25,19,15,28.0,14.0,1.2,29.5,16.5,28.39,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.9,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,29.51,18.24
2016,7,26,6,15,256.5,53.0,1.75,25.5,97.5,40.52,28.47
2016,7,26,6,30,334.0,68.0,1.7,26.0,138.0,51.16,37.9
2016,7,26,6,45,392.5,80.0,1.65,27.0,184.0,59.11,44.73
2016,7,26,7,0,451.0,92.0,1.6,28.0,230.0,66.75,51.04
2016,7,26,7,15,495.0,101.0,1.5,28.5,279.0,71.89,55.15
2016,7,26,7,30,539.0,110.0,1.4,29.0,328.0,76.8,58.97
2016,7,26,7,45,419.0,153.0,1.35,30.0,336.5,102.78,79.89
2016,7,26,8,0,299.0,196.0,1.3,31.0,345.0,134.57,104.95
2016,7,26,8,15,477.0,166.0,1.15,31.5,433.0,106.35,81.54
2016,7,26,8,30,655.0,136.0,1.0,32.0,521.0,94.21,60.52
2016,7,26,8,45,674.0,141.5,0.9,32.5,565.5,137.75,77.9
2016,7,26,9,0,693.0,147.0,0.8,33.0,610.0,183.8,106.44
2016,7,26,9,15,708.5,150.5,0.7,33.5,651.0,230.17,140.26
2016,7,26,9,30,724.0,154.0,0.6,34.0,692.0,278.33,177.52
2016,7,26,9,45,753.5,146.5,0.5,34.5,732.0,330.18,217.43
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,377.99,254.12
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,427.05,291.9
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,476.34,328.65
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,524.25,362.96
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,571.8,395.8
2016,7,26,11,15,817.0,147.0,0.4,36.0,898.5,616.92,427.98
2016,7,26,11,30,821.0,148.0,0.5,36.0,916.0,659.74,458.09
2016,7,26,11,45,823.0,149.0,0.6,36.5,926.0,700.0,485.04
2016,7,26,12,0,825.0,150.0,0.7,37.0,936.0,738.78,510.51
2016,7,26,12,15,825.5,150.0,0.75,37.0,938.5,773.99,532.97
2016,7,26,12,30,826.0,150.0,0.8,37.0,941.0,807.32,553.76
2016,7,26,12,45,608.5,282.0,0.9,37.0,863.5,785.99,538.73
2016,7,26,13,0,391.0,414.0,1.0,37.0,786.0,737.45,504.95
2016,7,26,13,15,370.5,419.0,1.05,37.0,767.5,742.51,509.14
2016,7,26,13,30,350.0,424.0,1.1,37.0,749.0,745.36,511.39
2016,7,26,13,45,180.5,326.5,1.15,37.0,494.0,503.18,353.98
2016,7,26,14,0,11.0,229.0,1.2,37.0,239.0,218.16,154.82
2016,7,26,14,15,195.5,297.0,1.2,37.0,463.5,504.26,360.47
2016,7,26,14,30,380.0,365.0,1.2,37.0,688.0,765.58,531.71
2016,7,26,14,45,356.0,358.0,1.25,37.0,651.5,743.04,515.87
2016,7,26,15,0,332.0,351.0,1.3,37.0,615.0,718.68,501.57
2016,7,26,15,15,522.5,251.5,1.3,36.5,642.0,822.87,575.51
2016,7,26,15,30,713.0,152.0,1.3,36.0,669.0,911.25,634.16
2016,7,26,15,45,370.5,199.0,1.35,36.0,466.5,615.86,442.5
2016,7,26,16,0,28.0,246.0,1.4,36.0,264.0,278.95,202.33
2016,7,26,16,15,158.0,239.5,1.4,35.5,329.5,418.42,309.04
2016,7,26,16,30,288.0,233.0,1.4,35.0,395.0,554.14,407.69
2016,7,26,16,45,252.0,214.0,1.4,35.0,346.0,496.35,367.28
2016,7,26,17,0,216.0,195.0,1.4,35.0,297.0,421.47,315.5
2016,7,26,17,15,349.0,154.0,1.3,34.5,296.0,501.1,377.38
2016,7,26,17,30,482.0,113.0,1.2,34.0,295.0,571.77,430.42
2016,7,26,17,45,427.5,103.5,1.1,33.5,247.0,502.26,380.83
2016,7,26,18,0,373.0,94.0,1.0,33.0,199.0,435.4,332.45
2016,7,26,18,15,310.5,79.5,0.9,32.5,154.5,359.21,275.19
2016,7,26,18,30,248.0,65.0,0.8,32.0,110.0,287.41,218.99
2016,7,26,18,45,169.5,46.5,0.7,31.5,73.0,190.49,141.94
2016,7,26,19,0,91.0,28.0,0.6,31.0,36.0,110.52,68.59
2016,7,26,19,15,45.5,14.0,0.6,30.5,18.0,38.11,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,16.5,1.25,24.5,16.5,14.55,0.0
2016,7,27,6,0,0.0,33.0,1.4,25.0,33.0,28.38,17.24
2016,7,27,6,15,18.5,53.5,1.4,25.5,57.0,44.33,31.63
2016,7,27,6,30,37.0,74.0,1.4,26.0,81.0,60.27,45.58
2016,7,27,6,45,54.0,95.0,1.4,26.5,109.0,76.28,59.32
2016,7,27,7,0,71.0,116.0,1.4,27.0,137.0,92.03,72.5
2016,7,27,7,15,87.5,139.5,1.5,28.0,171.0,109.04,86.25
2016,7,27,7,30,104.0,163.0,1.6,29.0,205.0,120.29,94.92
2016,7,27,7,45,167.5,184.0,1.7,30.0,262.5,134.23,105.56
2016,7,27,8,0,231.0,205.0,1.8,31.0,320.0,139.37,108.89
2016,7,27,8,15,439.5,171.0,1.7,31.5,418.0,109.26,84.0
2016,7,27,8,30,648.0,137.0,1.6,32.0,516.0,93.32,60.88
2016,7,27,8,45,407.5,222.0,1.5,32.5,467.5,171.34,112.81
2016,7,27,9,0,167.0,307.0,1.4,33.0,419.0,240.27,169.94
2016,7,27,9,15,444.0,230.5,1.25,33.0,554.0,237.14,156.26
2016,7,27,9,30,721.0,154.0,1.1,33.0,689.0,276.32,177.65
2016,7,27,9,45,732.5,157.5,0.95,33.5,725.0,324.8,216.22
2016,7,27,10,0,744.0,161.0,0.8,34.0,761.0,379.72,258.6
2016,7,27,10,15,753.0,163.5,0.75,34.0,791.5,427.51,295.85
2016,7,27,10,30,762.0,166.0,0.7,34.0,822.0,475.67,332.31
2016,7,27,10,45,766.0,169.5,0.65,34.5,846.0,522.24,365.8
2016,7,27,11,0,770.0,173.0,0.6,35.0,870.0,568.33,397.66
2016,7,27,11,15,775.0,174.5,0.65,35.0,887.0,612.78,429.18
2016,7,27,11,30,780.0,176.0,0.7,35.0,904.0,656.48,459.48
2016,7,27,11,45,479.0,329.5,0.8,35.5,778.5,616.37,429.93
2016,7,27,12,0,178.0,483.0,0.9,36.0,653.0,552.07,383.06
2016,7,27,12,15,478.5,333.0,0.95,36.0,791.0,673.15,469.38
2016,7,27,12,30,779.0,183.0,1.0,36.0,929.0,804.29,558.04
2016,7,27,12,45,773.0,186.0,1.1,36.0,923.0,833.02,575.72
2016,7,27,13,0,767.0,189.0,1.2,36.0,917.0,859.28,593.04
2016,7,27,13,15,618.0,287.5,1.2,35.5,869.0,849.77,585.95
2016,7,27,13,30,469.0,386.0,1.2,35.0,821.0,827.21,569.49
2016,7,27,13,45,450.0,376.5,1.2,35.0,786.5,818.31,564.68
2016,7,27,14,0,431.0,367.0,1.2,35.0,752.0,806.44,557.87
2016,7,27,14,15,290.5,391.5,1.2,35.0,647.5,695.07,485.13
2016,7,27,14,30,150.0,416.0,1.2,35.0,543.0,576.25,405.62
2016,7,27,14,45,76.5,287.5,1.2,35.0,352.5,357.11,257.42
2016,7,27,15,0,3.0,159.0,1.2,35.0,162.0,146.69,105.04
2016,7,27,15,15,50.0,245.5,1.15,34.5,282.5,291.98,214.0
2016,7,27,15,30,97.0,332.0,1.1,34.0,403.0,437.32,317.78
2016,7,27,15,45,378.0,242.5,1.1,34.0,491.0,672.46,485.09
2016,7,27,16,0,659.0,153.0,1.1,34.0,579.0,852.63,605.01
2016,7,27,16,15,462.5,194.0,1.05,34.0,482.0,695.91,501.27
2016,7,27,16,30,266.0,235.0,1.0,34.0,385.0,535.79,391.58
2016,7,27,16,45,133.0,180.0,0.95,34.0,255.0,326.09,243.6
2016,7,27,17,0,0.0,125.0,0.9,34.0,125.0,115.7,84.17
2016,7,27,17,15,0.0,109.5,0.85,33.5,109.5,101.09,73.83
2016,7,27,17,30,0.0,94.0,0.8,33.0,94.0,86.39,62.78
2016,7,27,17,45,0.0,78.5,0.75,32.5,78.5,71.6,51.43
2016,7,27,18,0,0.0,63.0,0.7,32.0,63.0,56.67,39.73
2016,7,27,18,15,0.0,49.0,0.65,31.5,49.0,43.26,29.02
2016,7,27,18,30,0.0,35.0,0.6,31.0,35.0,30.86,18.93
2016,7,27,18,45,0.0,23.0,0.55,30.5,23.0,20.25,10.15
2016,7,27,19,0,0.0,11.0,0.5,30.0,11.0,9.66,0.66
2016,7,27,19,15,0.0,5.5,0.5,29.5,5.5,5.0,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.5,16.5,0.35,23.5,29.0,12.98,0.0
2016,7,28,6,0,241.0,33.0,0.4,24.0,58.0,25.75,15.13
2016,7,28,6,15,329.0,44.5,0.5,24.5,99.5,35.34,24.22
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,43.43,31.5
2016,7,28,6,45,480.5,64.0,0.7,26.0,189.0,48.12,35.58
2016,7,28,7,0,544.0,72.0,0.8,27.0,237.0,52.64,39.32
2016,7,28,7,15,587.0,78.0,0.85,27.5,287.0,55.3,41.43
2016,7,28,7,30,630.0,84.0,0.9,28.0,337.0,57.84,43.36
2016,7,28,7,45,664.0,88.5,0.95,29.0,387.5,59.11,44.07
2016,7,28,8,0,698.0,93.0,1.0,30.0,438.0,60.29,44.68
2016,7,28,8,15,722.0,96.5,1.05,30.5,487.0,67.17,50.06
2016,7,28,8,30,746.0,100.0,1.1,31.0,536.0,76.58,48.18
2016,7,28,8,45,765.0,103.0,1.15,31.5,582.0,122.76,64.51
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,171.37,94.24
2016,7,28,9,15,797.5,108.5,1.4,32.5,670.0,220.87,131.08
2016,7,28,9,30,811.0,111.0,1.6,33.0,712.0,271.85,171.97
2016,7,28,9,45,824.5,111.5,1.8,33.5,749.5,329.87,218.92
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,380.95,260.7
2016,7,28,10,15,846.0,113.5,2.15,34.0,818.0,431.29,301.91
2016,7,28,10,30,854.0,115.0,2.3,34.0,849.0,481.62,342.26
2016,7,28,10,45,485.0,280.0,2.45,34.5,699.5,463.99,332.93
2016,7,28,11,0,116.0,445.0,2.6,35.0,550.0,426.01,305.1
2016,7,28,11,15,494.5,282.0,2.7,35.0,742.0,530.35,382.78
2016,7,28,11,30,873.0,119.0,2.8,35.0,934.0,668.87,483.29
2016,7,28,11,45,876.5,118.5,2.95,35.5,944.5,710.89,512.16
2016,7,28,12,0,880.0,118.0,3.1,36.0,955.0,751.36,539.5
2016,7,28,12,15,880.5,118.5,3.2,36.0,958.0,788.64,564.2
2016,7,28,12,30,881.0,119.0,3.3,36.0,961.0,823.86,587.49
2016,7,28,12,45,880.0,118.5,3.45,36.0,956.0,854.7,608.16
2016,7,28,13,0,879.0,118.0,3.6,36.0,951.0,883.02,627.25
2016,7,28,13,15,876.0,117.5,3.7,36.0,938.5,906.87,643.25
2016,7,28,13,30,873.0,117.0,3.8,36.0,926.0,927.81,657.48
2016,7,28,13,45,871.0,114.5,3.9,36.0,907.0,944.71,669.24
2016,7,28,14,0,869.0,112.0,4.0,36.0,888.0,958.47,679.12
2016,7,28,14,15,863.0,111.0,4.05,36.0,861.5,966.7,685.35
2016,7,28,14,30,857.0,110.0,4.1,36.0,835.0,971.68,689.67
2016,7,28,14,45,848.0,108.0,4.15,36.0,802.0,969.37,689.48
2016,7,28,15,0,839.0,106.0,4.2,36.0,769.0,963.81,687.39
2016,7,28,15,15,828.0,104.0,4.2,35.5,730.5,953.1,683.26
2016,7,28,15,30,817.0,102.0,4.2,35.0,692.0,939.36,677.28
2016,7,28,15,45,433.0,184.5,4.25,35.0,495.5,660.26,488.93
2016,7,28,16,0,49.0,267.0,4.3,35.0,299.0,324.01,239.73
2016,7,28,16,15,398.0,180.0,4.2,34.5,405.5,617.13,464.37
2016,7,28,16,30,747.0,93.0,4.1,34.0,512.0,841.1,623.46
2016,7,28,16,45,720.5,89.5,4.05,34.0,462.5,798.48,594.74
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,759.04,569.52
2016,7,28,17,15,661.0,81.5,3.8,33.5,362.5,707.46,535.84
2016,7,28,17,30,628.0,77.0,3.6,33.0,312.0,655.64,501.15
2016,7,28,17,45,584.0,70.0,3.45,32.5,262.0,591.69,456.6
2016,7,28,18,0,540.0,63.0,3.3,32.0,212.0,529.05,411.27
2016,7,28,18,15,472.0,55.0,3.15,31.5,165.0,449.29,350.88
2016,7,28,18,30,404.0,47.0,3.0,31.0,118.0,373.68,289.99
2016,7,28,18,45,296.5,36.0,2.95,30.5,79.0,273.84,207.48
2016,7,28,19,0,189.0,25.0,2.9,30.0,40.0,176.02,105.93
2016,7,28,19,15,94.5,12.5,2.95,29.5,20.0,63.84,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.0,16.0,1.1,23.5,27.5,12.58,0.0
2016,7,29,6,0,222.0,32.0,1.2,24.0,55.0,24.96,14.34
2016,7,29,6,15,310.5,44.0,1.25,24.0,95.5,33.85,22.97
2016,7,29,6,30,399.0,56.0,1.3,24.0,136.0,43.47,31.65
2016,7,29,6,45,460.5,64.0,1.4,24.5,183.0,48.13,35.82
2016,7,29,7,0,522.0,72.0,1.5,25.0,230.0,52.62,39.65
2016,7,29,7,15,565.5,78.5,1.6,25.5,279.0,55.64,42.1
2016,7,29,7,30,609.0,85.0,1.7,26.0,328.0,58.52,44.32
2016,7,29,7,45,644.0,89.0,1.85,26.5,378.0,59.39,44.8
2016,7,29,8,0,679.0,93.0,2.0,27.0,428.0,60.21,45.23
2016,7,29,8,15,702.5,97.0,2.05,27.5,476.0,67.44,50.98
2016,7,29,8,30,726.0,101.0,2.1,28.0,524.0,75.33,49.08
2016,7,29,8,45,752.0,101.0,2.2,28.5,571.0,118.85,63.27
2016,7,29,9,0,778.0,101.0,2.3,29.0,618.0,165.55,91.6
2016,7,29,9,15,792.0,103.5,2.25,29.0,659.5,214.82,128.99
2016,7,29,9,30,806.0,106.0,2.2,29.0,701.0,273.61,176.67
2016,7,29,9,45,820.0,106.0,2.2,29.5,739.0,323.26,218.13
2016,7,29,10,0,834.0,106.0,2.2,30.0,777.0,373.88,260.18
2016,7,29,10,15,842.5,108.0,2.1,30.5,808.5,424.57,301.33
2016,7,29,10,30,851.0,110.0,2.0,31.0,840.0,475.3,341.22
2016,7,29,10,45,859.0,110.0,1.95,31.5,866.0,524.11,378.56
2016,7,29,11,0,867.0,110.0,1.9,32.0,892.0,572.47,414.31
2016,7,29,11,15,490.0,286.5,1.8,32.0,730.0,530.6,383.82
2016,7,29,11,30,113.0,463.0,1.7,32.0,568.0,462.96,332.4
2016,7,29,11,45,147.5,472.0,1.65,32.5,611.0,506.44,362.44
2016,7,29,12,0,182.0,481.0,1.6,33.0,654.0,552.95,393.46
2016,7,29,12,15,533.0,298.0,1.55,33.0,806.5,684.11,488.57
2016,7,29,12,30,884.0,115.0,1.5,33.0,959.0,822.01,581.76
2016,7,29,12,45,885.5,114.0,1.45,33.5,955.0,854.55,599.25
2016,7,29,13,0,887.0,113.0,1.4,34.0,951.0,884.68,616.05
2016,7,29,13,15,569.5,284.0,1.35,34.0,820.0,802.1,560.79
2016,7,29,13,30,252.0,455.0,1.3,34.0,689.0,684.29,477.59
2016,7,29,13,45,314.5,422.0,1.3,34.0,707.0,724.49,506.91
2016,7,29,14,0,377.0,389.0,1.3,34.0,725.0,764.38,534.48
2016,7,29,14,15,618.5,249.5,1.3,34.0,780.5,887.65,619.13
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,974.03,672.45
2016,7,29,14,45,849.5,109.5,1.3,34.0,803.0,971.89,671.16
2016,7,29,15,0,839.0,109.0,1.3,34.0,770.0,966.54,669.12
2016,7,29,15,15,420.0,130.5,1.3,34.0,461.5,591.49,429.59
2016,7,29,15,30,1.0,152.0,1.3,34.0,153.0,138.7,99.47
2016,7,29,15,45,387.5,129.0,1.3,34.0,378.0,559.63,416.18
2016,7,29,16,0,774.0,106.0,1.3,34.0,603.0,902.23,640.32
2016,7,29,16,15,754.0,102.5,1.2,33.5,556.0,870.01,617.88
2016,7,29,16,30,734.0,99.0,1.1,33.0,509.0,835.58,598.16
2016,7,29,16,45,700.0,97.5,1.05,33.0,458.0,793.82,572.95
2016,7,29,17,0,666.0,96.0,1.0,33.0,407.0,746.6,543.82
2016,7,29,17,15,630.5,90.0,0.9,32.5,356.5,691.66,509.42
2016,7,29,17,30,595.0,84.0,0.8,32.0,306.0,636.62,473.99
2016,7,29,17,45,540.5,78.0,0.7,31.5,255.5,566.54,426.77
2016,7,29,18,0,486.0,72.0,0.6,31.0,205.0,498.35,379.03
2016,7,29,18,15,417.5,62.0,0.5,30.5,159.0,417.55,319.11
2016,7,29,18,30,349.0,52.0,0.4,30.0,113.0,337.72,257.15
2016,7,29,18,45,250.5,38.5,0.35,29.5,74.5,244.4,181.89
2016,7,29,19,0,152.0,25.0,0.3,29.0,36.0,152.91,86.23
2016,7,29,19,15,76.0,12.5,0.3,28.5,18.0,53.47,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.0,12.99,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,52.0,25.73,14.82
2016,7,30,6,15,280.0,46.5,0.8,24.5,92.0,35.73,24.47
2016,7,30,6,30,365.0,60.0,0.8,25.0,132.0,45.41,33.14
2016,7,30,6,45,429.0,69.5,0.85,25.5,179.0,52.79,39.62
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,58.3,44.3
2016,7,30,7,15,412.0,110.0,0.9,26.5,249.0,77.96,60.76
2016,7,30,7,30,331.0,141.0,0.9,27.0,272.0,102.44,80.86
2016,7,30,7,45,489.5,123.0,0.95,28.0,348.0,83.63,64.65
2016,7,30,8,0,648.0,105.0,1.0,29.0,424.0,68.25,51.46
2016,7,30,8,15,495.0,167.5,1.0,29.5,426.5,107.91,83.67
2016,7,30,8,30,342.0,230.0,1.0,30.0,429.0,155.59,121.43
2016,7,30,8,45,179.0,229.5,1.0,30.5,334.5,178.91,127.16
2016,7,30,9,0,16.0,229.0,1.0,31.0,240.0,191.81,141.21
2016,7,30,9,15,82.5,288.5,1.05,31.5,349.5,237.61,171.74
2016,7,30,9,30,149.0,348.0,1.1,32.0,459.0,290.72,207.56
2016,7,30,9,45,192.5,364.5,1.15,32.5,514.5,328.55,233.51
2016,7,30,10,0,236.0,381.0,1.2,33.0,570.0,371.29,263.33
2016,7,30,10,15,288.0,386.5,1.2,33.0,626.5,405.54,287.75
2016,7,30,10,30,340.0,392.0,1.2,33.0,683.0,454.82,322.78
2016,7,30,10,45,378.0,384.0,1.3,33.5,716.5,492.27,349.39
2016,7,30,11,0,416.0,376.0,1.4,34.0,750.0,527.42,374.42
2016,7,30,11,15,623.0,258.5,1.45,34.0,831.5,584.6,416.83
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,656.58,469.41
2016,7,30,11,45,831.0,142.5,1.55,34.0,923.0,697.06,497.65
2016,7,30,12,0,832.0,144.0,1.6,34.0,933.0,735.95,524.55
2016,7,30,12,15,833.0,144.0,1.65,34.0,936.0,771.9,548.26
2016,7,30,12,30,834.0,144.0,1.7,34.0,939.0,805.94,570.23
2016,7,30,12,45,832.5,144.0,1.75,34.5,934.0,835.83,588.29
2016,7,30,13,0,831.0,144.0,1.8,35.0,929.0,863.34,604.79
2016,7,30,13,15,828.0,143.5,1.8,35.0,917.0,886.51,619.32
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,906.92,632.2
2016,7,30,13,45,820.5,142.0,1.85,35.0,885.5,922.58,642.75
2016,7,30,14,0,816.0,141.0,1.9,35.0,866.0,945.66,658.05
2016,7,30,14,15,809.0,139.0,1.9,34.5,839.5,952.21,663.98
2016,7,30,14,30,802.0,137.0,1.9,34.0,813.0,955.52,668.23
2016,7,30,14,45,792.5,135.0,1.95,34.0,781.0,953.16,668.31
2016,7,30,15,0,783.0,133.0,2.0,34.0,749.0,947.62,666.6
2016,7,30,15,15,771.0,130.0,2.0,34.0,711.0,935.39,660.3
2016,7,30,15,30,759.0,127.0,2.0,34.0,673.0,920.16,652.27
2016,7,30,15,45,742.0,124.5,2.0,34.0,630.0,897.71,639.76
2016,7,30,16,0,725.0,122.0,2.0,34.0,587.0,878.22,629.21
2016,7,30,16,15,704.5,117.5,1.95,33.5,540.5,845.34,610.74
2016,7,30,16,30,684.0,113.0,1.9,33.0,494.0,810.44,590.85
2016,7,30,16,45,436.5,153.0,1.9,33.0,387.5,610.08,455.79
2016,7,30,17,0,189.0,193.0,1.9,33.0,281.0,395.03,299.26
2016,7,30,17,15,181.0,170.0,1.7,32.5,246.0,359.15,275.02
2016,7,30,17,30,173.0,147.0,1.5,32.0,211.0,322.73,248.88
2016,7,30,17,45,313.0,111.5,1.35,31.5,205.0,402.43,312.34
2016,7,30,18,0,453.0,76.0,1.2,31.0,199.0,477.07,368.57
2016,7,30,18,15,385.5,65.0,1.1,30.0,153.5,392.86,304.42
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,319.41,246.41
2016,7,30,18,45,224.0,39.0,0.9,28.5,71.0,228.4,171.31
2016,7,30,19,0,130.0,24.0,0.8,28.0,34.0,136.97,72.51
2016,7,30,19,15,65.0,12.0,0.8,27.5,17.0,46.83,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,17.0,0.85,23.5,24.0,13.39,0.0
2016,7,31,6,0,152.0,34.0,1.0,24.0,48.0,26.48,15.24
2016,7,31,6,15,232.5,49.5,1.0,24.5,87.5,37.97,26.3
2016,7,31,6,30,313.0,65.0,1.0,25.0,127.0,49.06,36.21
2016,7,31,6,45,201.0,89.0,1.0,25.5,133.0,67.69,52.25
2016,7,31,7,0,89.0,113.0,1.0,26.0,139.0,86.73,68.32
2016,7,31,7,15,306.0,111.0,1.05,26.5,227.0,78.09,60.83
2016,7,31,7,30,523.0,109.0,1.1,27.0,315.0,76.61,59.32
2016,7,31,7,45,557.5,116.5,1.15,27.5,364.5,79.15,61.12
2016,7,31,8,0,592.0,124.0,1.2,28.0,414.0,81.5,62.72
2016,7,31,8,15,412.0,187.0,1.2,28.5,399.0,119.7,93.67
2016,7,31,8,30,232.0,250.0,1.2,29.0,384.0,175.55,137.97
2016,7,31,8,45,464.5,195.5,1.2,29.5,493.0,154.68,100.32
2016,7,31,9,0,697.0,141.0,1.2,30.0,602.0,173.39,100.3
2016,7,31,9,15,713.0,144.5,1.1,30.5,643.5,220.2,134.54
2016,7,31,9,30,729.0,148.0,1.0,31.0,685.0,268.86,172.79
2016,7,31,9,45,531.5,252.0,0.95,31.5,654.5,331.66,227.5
2016,7,31,10,0,334.0,356.0,0.9,32.0,624.0,377.97,266.37
2016,7,31,10,15,580.0,241.0,0.85,32.0,728.0,407.18,285.91
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,473.6,333.84
2016,7,31,10,45,831.0,128.0,0.75,32.5,857.0,521.47,368.97
2016,7,31,11,0,836.0,130.0,0.7,33.0,882.0,568.68,402.41
2016,7,31,11,15,423.5,175.0,0.75,33.0,556.5,397.9,287.39
2016,7,31,11,30,11.0,220.0,0.8,33.0,231.0,200.59,144.01
2016,7,31,11,45,31.0,323.0,0.9,33.5,353.0,303.1,218.19
2016,7,31,12,0,51.0,426.0,1.0,34.0,475.0,410.53,292.1
2016,7,31,12,15,452.0,280.0,1.1,34.0,710.0,605.2,432.15
2016,7,31,12,30,853.0,134.0,1.2,34.0,945.0,812.0,570.77
2016,7,31,12,45,838.0,143.5,1.3,34.0,937.0,839.32,586.95
2016,7,31,13,0,823.0,153.0,1.4,34.0,929.0,872.0,608.41
2016,7,31,13,15,573.0,293.0,1.45,34.0,830.0,812.52,568.44
2016,7,31,13,30,323.0,433.0,1.5,34.0,731.0,728.1,509.31
2016,7,31,13,45,206.5,429.5,1.6,34.0,618.5,617.9,437.03
2016,7,31,14,0,90.0,426.0,1.7,34.0,506.0,498.85,355.78
2016,7,31,14,15,60.5,380.5,1.7,34.0,434.0,429.5,308.71
2016,7,31,14,30,31.0,335.0,1.7,34.0,362.0,358.0,258.7
2016,7,31,14,45,146.0,350.0,1.75,34.0,466.0,508.67,368.35
2016,7,31,15,0,261.0,365.0,1.8,34.0,570.0,662.77,475.06
2016,7,31,15,15,156.5,334.5,1.8,33.5,456.0,512.93,372.19
2016,7,31,15,30,52.0,304.0,1.8,33.0,342.0,361.33,264.95
2016,7,31,15,45,26.0,229.5,1.85,33.0,248.5,255.94,189.2
2016,7,31,16,0,0.0,155.0,1.9,33.0,155.0,141.75,103.68
2016,7,31,16,15,20.0,186.5,1.85,32.5,198.0,194.0,144.93
2016,7,31,16,30,40.0,218.0,1.8,32.0,241.0,266.21,200.45
2016,7,31,16,45,165.0,199.0,1.8,32.0,277.5,379.45,289.04
2016,7,31,17,0,290.0,180.0,1.8,32.0,314.0,486.14,370.2
2016,7,31,17,15,268.5,161.5,1.6,31.5,274.0,440.65,337.43
2016,7,31,17,30,247.0,143.0,1.4,31.0,234.0,395.37,304.97
2016,7,31,17,45,219.0,123.0,1.2,30.5,194.5,343.22,266.33
2016,7,31,18,0,191.0,103.0,1.0,30.0,155.0,292.1,227.31
2016,7,31,18,15,154.5,82.5,0.95,29.5,118.5,235.27,182.72
2016,7,31,18,30,118.0,62.0,0.9,29.0,82.0,167.67,128.54
2016,7,31,18,45,68.0,42.5,0.85,28.5,53.0,108.37,78.96
2016,7,31,19,0,18.0,23.0,0.8,28.0,24.0,37.91,14.34
2016,7,31,19,15,9.0,11.5,0.8,27.5,12.0,15.42,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
