Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.5,16.5,0.95,22.5,24.0,13.01,0.0
2016,8,1,6,0,165.0,33.0,1.1,23.0,48.0,25.74,14.54
2016,8,1,6,15,251.0,47.5,1.1,23.0,87.5,36.5,25.21
2016,8,1,6,30,337.0,62.0,1.1,23.0,127.0,46.92,34.68
2016,8,1,6,45,403.0,72.0,1.15,23.5,173.5,53.57,40.62
2016,8,1,7,0,469.0,82.0,1.2,24.0,220.0,60.93,46.94
2016,8,1,7,15,247.5,112.5,1.2,24.5,186.5,83.65,66.12
2016,8,1,7,30,26.0,143.0,1.2,25.0,153.0,112.46,89.99
2016,8,1,7,45,32.5,165.5,1.25,25.5,180.0,128.32,102.62
2016,8,1,8,0,39.0,188.0,1.3,26.0,207.0,143.78,114.74
2016,8,1,8,15,46.5,212.5,1.3,26.5,238.0,160.03,127.27
2016,8,1,8,30,54.0,237.0,1.3,27.0,269.0,176.16,139.53
2016,8,1,8,45,91.5,269.0,1.3,28.0,327.5,205.87,152.09
2016,8,1,9,0,129.0,301.0,1.3,29.0,386.0,229.46,166.18
2016,8,1,9,15,72.0,273.5,1.2,29.5,321.5,225.39,164.54
2016,8,1,9,30,15.0,246.0,1.1,30.0,257.0,210.09,154.78
2016,8,1,9,45,14.5,251.5,1.05,30.5,263.0,216.79,159.22
2016,8,1,10,0,14.0,257.0,1.0,31.0,269.0,223.33,163.43
2016,8,1,10,15,23.0,300.5,0.9,31.0,320.5,263.72,192.37
2016,8,1,10,30,32.0,344.0,0.8,31.0,372.0,296.22,215.08
2016,8,1,10,45,120.5,394.5,0.75,31.5,502.5,377.73,271.69
2016,8,1,11,0,209.0,445.0,0.7,32.0,633.0,476.23,338.34
2016,8,1,11,15,352.0,412.0,0.65,32.0,736.0,548.04,387.24
2016,8,1,11,30,495.0,379.0,0.6,32.0,839.0,634.64,445.37
2016,8,1,11,45,653.0,269.5,0.6,32.5,883.0,681.48,477.89
2016,8,1,12,0,811.0,160.0,0.6,33.0,927.0,736.2,515.76
2016,8,1,12,15,811.5,160.0,0.65,33.0,929.5,772.55,539.71
2016,8,1,12,30,812.0,160.0,0.7,33.0,932.0,806.96,561.46
2016,8,1,12,45,649.5,276.5,0.75,33.0,892.0,812.54,562.73
2016,8,1,13,0,487.0,393.0,0.8,33.0,852.0,805.42,554.95
2016,8,1,13,15,473.5,387.0,0.85,33.0,828.0,810.36,559.25
2016,8,1,13,30,460.0,381.0,0.9,33.0,804.0,812.54,561.69
2016,8,1,13,45,582.5,296.5,0.95,33.0,820.5,864.94,599.18
2016,8,1,14,0,705.0,212.0,1.0,33.0,837.0,917.04,634.68
2016,8,1,14,15,696.5,209.5,1.0,32.5,811.0,921.67,638.88
2016,8,1,14,30,688.0,207.0,1.0,32.0,785.0,923.25,641.95
2016,8,1,14,45,680.0,201.0,1.0,32.0,753.0,918.61,640.08
2016,8,1,15,0,672.0,195.0,1.0,32.0,721.0,910.95,636.56
2016,8,1,15,15,657.5,190.5,0.95,32.0,683.0,895.53,627.6
2016,8,1,15,30,643.0,186.0,0.9,32.0,645.0,877.36,617.09
2016,8,1,15,45,632.0,177.0,0.85,32.0,604.0,855.05,604.09
2016,8,1,16,0,621.0,168.0,0.8,32.0,563.0,830.17,589.55
2016,8,1,16,15,490.0,190.0,0.8,31.5,486.5,715.99,517.78
2016,8,1,16,30,359.0,212.0,0.8,31.0,410.0,594.67,437.79
2016,8,1,16,45,371.0,187.0,0.85,31.0,374.5,571.59,425.74
2016,8,1,17,0,383.0,162.0,0.9,31.0,339.0,564.7,423.27
2016,8,1,17,15,351.0,148.0,0.9,30.5,295.0,494.18,375.66
2016,8,1,17,30,319.0,134.0,0.9,30.0,251.0,443.2,340.61
2016,8,1,17,45,339.5,112.0,0.9,30.0,218.5,440.87,339.96
2016,8,1,18,0,360.0,90.0,0.9,30.0,186.0,418.68,323.8
2016,8,1,18,15,293.5,75.0,0.85,29.0,142.0,339.87,263.71
2016,8,1,18,30,227.0,60.0,0.8,28.0,98.0,265.93,205.0
2016,8,1,18,45,148.5,41.5,0.75,27.5,62.5,170.88,127.03
2016,8,1,19,0,70.0,23.0,0.7,27.0,27.0,86.14,34.87
2016,8,1,19,15,35.0,11.5,0.75,26.5,13.5,29.7,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,5,45,66.5,16.5,0.45,23.5,22.5,15.01,0.0
2016,8,2,6,0,133.0,33.0,0.5,24.0,45.0,26.51,14.86
2016,8,2,6,15,216.5,49.0,0.45,24.5,83.5,37.62,25.96
2016,8,2,6,30,300.0,65.0,0.4,25.0,122.0,49.12,36.23
2016,8,2,6,45,280.0,84.0,0.35,25.5,150.5,62.0,47.41
2016,8,2,7,0,260.0,103.0,0.3,26.0,179.0,77.54,60.51
2016,8,2,7,15,396.5,103.5,0.4,26.5,246.0,73.5,56.93
2016,8,2,7,30,533.0,104.0,0.5,27.0,313.0,72.98,56.26
2016,8,2,7,45,411.0,147.5,0.6,27.5,322.5,99.74,78.17
2016,8,2,8,0,289.0,191.0,0.7,28.0,332.0,131.78,103.89
2016,8,2,8,15,263.0,219.0,0.75,28.5,358.0,146.91,115.44
2016,8,2,8,30,237.0,247.0,0.8,29.0,384.0,172.55,135.24
2016,8,2,8,45,241.0,270.0,0.9,29.5,419.5,193.91,137.32
2016,8,2,9,0,245.0,293.0,1.0,30.0,455.0,227.44,159.09
2016,8,2,9,15,212.0,319.0,1.05,30.0,466.0,268.02,189.85
2016,8,2,9,30,179.0,345.0,1.1,30.0,477.0,294.51,210.8
2016,8,2,9,45,117.0,347.5,1.15,30.5,435.5,294.5,212.89
2016,8,2,10,0,55.0,350.0,1.2,31.0,394.0,296.33,215.59
2016,8,2,10,15,64.0,373.0,1.15,31.0,426.5,323.87,235.16
2016,8,2,10,30,73.0,396.0,1.1,31.0,459.0,352.85,255.49
2016,8,2,10,45,151.0,418.5,1.1,31.5,553.0,410.24,295.17
2016,8,2,11,0,229.0,441.0,1.1,32.0,647.0,483.89,345.57
2016,8,2,11,15,195.5,454.0,1.0,32.0,632.0,491.9,350.25
2016,8,2,11,30,162.0,467.0,0.9,32.0,617.0,496.93,352.95
2016,8,2,11,45,123.5,462.5,0.8,32.0,578.0,481.59,341.69
2016,8,2,12,0,85.0,458.0,0.7,32.0,539.0,462.41,327.72
2016,8,2,12,15,165.5,465.0,0.7,31.5,622.5,540.95,382.96
2016,8,2,12,30,246.0,472.0,0.7,31.0,706.0,628.27,442.18
2016,8,2,12,45,276.5,461.0,0.75,31.0,722.5,661.8,464.61
2016,8,2,13,0,307.0,450.0,0.8,31.0,739.0,695.87,487.88
2016,8,2,13,15,358.5,419.5,0.95,30.5,752.5,730.41,514.34
2016,8,2,13,30,410.0,389.0,1.1,30.0,766.0,773.68,546.35
2016,8,2,13,45,240.5,401.0,1.25,29.5,621.0,633.34,453.75
2016,8,2,14,0,71.0,413.0,1.4,29.0,476.0,467.47,339.47
2016,8,2,14,15,94.0,409.5,1.45,28.5,490.0,492.19,359.92
2016,8,2,14,30,117.0,406.0,1.5,28.0,504.0,533.29,390.4
2016,8,2,14,45,68.0,339.5,1.6,28.0,396.0,403.51,298.88
2016,8,2,15,0,19.0,273.0,1.7,28.0,288.0,272.86,203.61
2016,8,2,15,15,25.0,275.5,1.7,27.5,294.0,283.21,212.89
2016,8,2,15,30,31.0,278.0,1.7,27.0,300.0,311.67,235.12
2016,8,2,15,45,15.5,204.0,1.75,27.0,215.0,204.81,154.89
2016,8,2,16,0,0.0,130.0,1.8,27.0,130.0,117.46,87.49
2016,8,2,16,15,0.0,70.5,1.8,26.5,70.5,62.41,44.52
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,9.7,2.23
2016,8,2,16,45,0.0,9.5,1.8,26.0,9.5,8.37,1.18
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,7.04,0.11
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,6.16,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,5.27,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.39,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.51,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.63,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.75,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.88,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.64,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,7.02,0.0
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,13.62,5.94
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,20.23,11.9
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,28.62,19.33
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,37.03,26.66
2016,8,3,7,15,0.0,57.0,2.35,22.5,57.0,50.33,38.09
2016,8,3,7,30,0.0,72.0,2.4,23.0,72.0,63.67,49.35
2016,8,3,7,45,0.0,92.0,2.5,23.5,92.0,80.43,63.34
2016,8,3,8,0,0.0,112.0,2.6,24.0,112.0,96.8,76.78
2016,8,3,8,15,0.0,117.0,2.65,24.0,117.0,101.29,80.24
2016,8,3,8,30,0.0,122.0,2.7,24.0,122.0,105.7,83.64
2016,8,3,8,45,0.0,122.0,2.8,24.5,122.0,106.28,79.91
2016,8,3,9,0,0.0,122.0,2.9,25.0,122.0,106.69,79.84
2016,8,3,9,15,0.0,118.5,2.95,25.0,118.5,104.07,77.55
2016,8,3,9,30,0.0,115.0,3.0,25.0,115.0,101.32,75.19
2016,8,3,9,45,3.5,157.5,3.05,25.5,160.5,138.1,103.54
2016,8,3,10,0,7.0,200.0,3.1,26.0,206.0,175.02,131.55
2016,8,3,10,15,10.5,230.0,3.1,26.0,239.0,202.14,152.02
2016,8,3,10,30,14.0,260.0,3.1,26.0,272.0,229.84,172.83
2016,8,3,10,45,14.0,266.0,3.15,26.5,278.5,236.7,177.49
2016,8,3,11,0,14.0,272.0,3.2,27.0,285.0,243.56,182.18
2016,8,3,11,15,10.0,219.5,3.2,27.0,229.0,198.35,148.0
2016,8,3,11,30,6.0,167.0,3.2,27.0,173.0,151.38,112.24
2016,8,3,11,45,6.5,169.5,3.25,27.0,176.0,154.49,114.67
2016,8,3,12,0,7.0,172.0,3.3,27.0,179.0,157.65,117.08
2016,8,3,12,15,11.0,229.5,3.3,27.0,240.5,212.16,158.55
2016,8,3,12,30,15.0,287.0,3.3,27.0,302.0,267.57,200.08
2016,8,3,12,45,17.0,306.0,3.35,27.0,322.5,287.9,215.19
2016,8,3,13,0,19.0,325.0,3.4,27.0,343.0,308.66,230.68
2016,8,3,13,15,23.5,342.0,3.4,27.0,363.5,330.28,246.84
2016,8,3,13,30,28.0,359.0,3.4,27.0,384.0,363.4,271.4
2016,8,3,13,45,40.0,376.0,3.4,27.0,411.5,395.64,295.47
2016,8,3,14,0,52.0,393.0,3.4,27.0,439.0,429.03,320.3
2016,8,3,14,15,91.0,400.0,3.35,26.5,477.5,479.45,359.0
2016,8,3,14,30,130.0,407.0,3.3,26.0,516.0,547.15,409.65
2016,8,3,14,45,77.0,349.0,3.25,26.0,413.0,422.61,318.74
2016,8,3,15,0,24.0,291.0,3.2,26.0,310.0,295.84,224.0
2016,8,3,15,15,12.0,155.0,3.05,26.0,164.5,152.18,114.8
2016,8,3,15,30,0.0,19.0,2.9,26.0,19.0,16.8,7.83
2016,8,3,15,45,0.0,66.5,2.8,26.0,66.5,58.91,41.64
2016,8,3,16,0,0.0,114.0,2.7,26.0,114.0,102.18,76.13
2016,8,3,16,15,0.0,71.0,2.5,25.5,71.0,62.85,45.1
2016,8,3,16,30,0.0,28.0,2.3,25.0,28.0,24.71,14.5
2016,8,3,16,45,0.0,22.0,2.15,25.0,22.0,19.39,10.24
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,14.09,5.94
2016,8,3,17,15,0.0,13.5,1.85,24.5,13.5,11.88,4.17
2016,8,3,17,30,0.0,11.0,1.7,24.0,11.0,9.67,2.38
2016,8,3,17,45,0.0,9.0,1.55,24.0,9.0,7.91,0.92
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,6.14,0.0
2016,8,3,18,15,0.0,5.0,1.3,23.5,5.0,4.38,0.0
2016,8,3,18,30,0.0,3.0,1.2,23.0,3.0,2.63,0.0
2016,8,3,18,45,0.0,1.5,1.2,23.0,1.5,1.31,0.0
2016,8,3,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,21.5,14.1,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,43.0,24.22,12.81
2016,8,4,6,15,244.0,44.5,2.4,20.0,82.5,34.27,23.52
2016,8,4,6,30,340.0,58.0,2.5,20.0,122.0,44.03,32.56
2016,8,4,6,45,170.0,50.0,2.6,20.5,82.0,36.53,26.3
2016,8,4,7,0,0.0,42.0,2.7,21.0,42.0,37.03,26.77
2016,8,4,7,15,0.0,63.5,2.7,21.5,63.5,56.11,43.26
2016,8,4,7,30,0.0,85.0,2.7,22.0,85.0,74.24,58.65
2016,8,4,7,45,0.0,93.0,2.7,22.5,93.0,81.2,64.27
2016,8,4,8,0,0.0,101.0,2.7,23.0,101.0,88.1,69.74
2016,8,4,8,15,0.0,108.5,2.65,23.5,108.5,94.55,74.76
2016,8,4,8,30,0.0,116.0,2.6,24.0,116.0,100.93,79.67
2016,8,4,8,45,18.5,188.5,2.6,25.0,200.5,158.69,120.5
2016,8,4,9,0,37.0,261.0,2.6,26.0,285.0,203.96,153.54
2016,8,4,9,15,23.0,238.0,2.55,26.5,253.5,202.28,152.01
2016,8,4,9,30,9.0,215.0,2.5,27.0,222.0,184.57,138.44
2016,8,4,9,45,22.5,269.5,2.45,27.5,288.0,232.71,174.02
2016,8,4,10,0,36.0,324.0,2.4,28.0,354.0,271.26,201.82
2016,8,4,10,15,32.0,327.5,2.35,28.0,355.0,278.11,206.74
2016,8,4,10,30,28.0,331.0,2.3,28.0,356.0,284.35,211.23
2016,8,4,10,45,71.0,385.0,2.25,28.5,448.5,351.95,260.01
2016,8,4,11,0,114.0,439.0,2.2,29.0,541.0,418.98,307.44
2016,8,4,11,15,75.0,411.5,2.15,29.0,479.5,391.23,287.18
2016,8,4,11,30,36.0,384.0,2.1,29.0,418.0,352.07,258.71
2016,8,4,11,45,92.0,429.5,2.1,29.5,516.5,434.14,317.73
2016,8,4,12,0,148.0,475.0,2.1,30.0,615.0,522.19,379.07
2016,8,4,12,15,123.5,470.5,2.1,30.0,588.0,513.27,372.13
2016,8,4,12,30,99.0,466.0,2.1,30.0,561.0,498.26,361.45
2016,8,4,12,45,111.0,467.5,2.1,30.0,572.5,518.73,376.23
2016,8,4,13,0,123.0,469.0,2.1,30.0,584.0,547.04,396.12
2016,8,4,13,15,133.5,464.0,2.1,30.0,587.5,562.6,407.25
2016,8,4,13,30,144.0,459.0,2.1,30.0,591.0,577.98,418.38
2016,8,4,13,45,79.0,361.5,2.1,30.0,433.5,417.95,306.41
2016,8,4,14,0,14.0,264.0,2.1,30.0,276.0,253.79,187.0
2016,8,4,14,15,10.5,226.0,2.05,30.0,235.5,215.66,159.39
2016,8,4,14,30,7.0,188.0,2.0,30.0,195.0,177.19,130.79
2016,8,4,14,45,10.5,219.0,2.0,30.0,228.0,210.62,156.32
2016,8,4,15,0,14.0,250.0,2.0,30.0,261.0,245.25,182.44
2016,8,4,15,15,7.0,160.0,1.95,30.0,165.5,151.98,112.37
2016,8,4,15,30,0.0,70.0,1.9,30.0,70.0,62.06,43.14
2016,8,4,15,45,32.0,169.5,1.9,30.0,190.0,197.37,149.04
2016,8,4,16,0,64.0,269.0,1.9,30.0,310.0,342.16,258.05
2016,8,4,16,15,72.0,250.0,1.85,29.5,292.5,331.68,251.3
2016,8,4,16,30,80.0,231.0,1.8,29.0,275.0,320.58,244.72
2016,8,4,16,45,52.5,198.5,1.8,29.0,226.5,259.24,198.56
2016,8,4,17,0,25.0,166.0,1.8,29.0,178.0,184.03,140.79
2016,8,4,17,15,20.5,145.5,1.65,28.5,154.5,160.11,122.85
2016,8,4,17,30,16.0,125.0,1.5,28.0,131.0,136.2,104.42
2016,8,4,17,45,236.5,97.0,1.4,27.5,159.0,320.52,255.1
2016,8,4,18,0,457.0,69.0,1.3,27.0,187.0,468.87,369.34
2016,8,4,18,15,382.5,59.0,1.2,26.5,142.0,380.46,299.04
2016,8,4,18,30,308.0,49.0,1.1,26.0,97.0,304.48,236.88
2016,8,4,18,45,205.0,34.5,1.0,25.5,61.5,209.95,155.72
2016,8,4,19,0,102.0,20.0,0.9,25.0,26.0,108.5,12.92
2016,8,4,19,15,51.0,10.0,0.9,24.5,13.0,36.89,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.5,13.5,2.25,21.0,22.0,12.28,0.0
2016,8,5,6,0,199.0,27.0,2.3,21.0,44.0,21.16,10.12
2016,8,5,6,15,300.0,38.0,2.25,21.0,83.5,30.22,19.95
2016,8,5,6,30,401.0,49.0,2.2,21.0,123.0,38.09,27.28
2016,8,5,6,45,200.5,29.5,2.2,21.5,66.5,20.45,12.19
2016,8,5,7,0,0.0,10.0,2.2,22.0,10.0,8.78,2.03
2016,8,5,7,15,0.0,51.0,2.2,22.0,51.0,45.01,33.59
2016,8,5,7,30,0.0,92.0,2.2,22.0,92.0,79.72,63.37
2016,8,5,7,45,0.0,115.0,2.25,22.5,115.0,98.28,78.78
2016,8,5,8,0,0.0,138.0,2.3,23.0,138.0,116.51,93.68
2016,8,5,8,15,0.0,132.5,2.35,23.0,132.5,113.25,90.59
2016,8,5,8,30,0.0,127.0,2.4,23.0,127.0,109.6,87.22
2016,8,5,8,45,0.0,119.0,2.5,23.5,119.0,103.82,78.27
2016,8,5,9,0,0.0,111.0,2.6,24.0,111.0,97.59,72.94
2016,8,5,9,15,1.0,136.0,2.65,24.0,137.0,118.7,89.41
2016,8,5,9,30,2.0,161.0,2.7,24.0,163.0,139.9,105.79
2016,8,5,9,45,19.0,242.0,2.8,24.5,257.0,210.36,159.39
2016,8,5,10,0,36.0,323.0,2.9,25.0,351.0,270.4,204.0
2016,8,5,10,15,82.0,368.5,2.9,25.0,437.0,327.1,245.61
2016,8,5,10,30,128.0,414.0,2.9,25.0,523.0,381.47,285.52
2016,8,5,10,45,159.0,429.0,2.9,25.5,568.0,420.97,314.04
2016,8,5,11,0,190.0,444.0,2.9,26.0,613.0,463.85,344.88
2016,8,5,11,15,178.5,454.0,2.8,26.0,616.0,481.01,357.2
2016,8,5,11,30,167.0,464.0,2.7,26.0,619.0,497.14,368.63
2016,8,5,11,45,223.5,461.0,2.65,26.5,670.5,548.19,405.07
2016,8,5,12,0,280.0,458.0,2.6,27.0,722.0,602.86,443.41
2016,8,5,12,15,294.5,455.5,2.5,27.0,733.5,632.02,463.61
2016,8,5,12,30,309.0,453.0,2.4,27.0,745.0,661.45,483.94
2016,8,5,12,45,242.5,463.0,2.35,27.5,691.5,634.68,463.19
2016,8,5,13,0,176.0,473.0,2.3,28.0,638.0,596.48,434.81
2016,8,5,13,15,139.0,460.5,2.25,28.0,590.0,564.13,412.05
2016,8,5,13,30,102.0,448.0,2.2,28.0,542.0,517.89,379.41
2016,8,5,13,45,196.5,432.5,2.15,28.5,607.5,611.02,446.38
2016,8,5,14,0,291.0,417.0,2.1,29.0,673.0,709.04,513.92
2016,8,5,14,15,151.0,327.5,2.05,29.0,460.5,477.76,352.59
2016,8,5,14,30,11.0,238.0,2.0,29.0,248.0,228.4,169.12
2016,8,5,14,45,148.0,296.5,1.95,29.0,412.0,453.34,339.1
2016,8,5,15,0,285.0,355.0,1.9,29.0,576.0,675.15,495.25
2016,8,5,15,15,381.0,302.5,1.85,29.0,581.5,717.5,526.1
2016,8,5,15,30,477.0,250.0,1.8,29.0,587.0,774.96,567.83
2016,8,5,15,45,586.5,190.0,1.75,29.0,577.5,822.25,602.83
2016,8,5,16,0,696.0,130.0,1.7,29.0,568.0,856.03,625.82
2016,8,5,16,15,610.5,146.0,1.6,28.5,507.5,786.08,581.11
2016,8,5,16,30,525.0,162.0,1.5,28.0,447.0,707.87,530.69
2016,8,5,16,45,272.0,161.5,1.45,28.0,308.5,448.19,344.4
2016,8,5,17,0,19.0,161.0,1.4,28.0,170.0,173.18,131.97
2016,8,5,17,15,14.5,141.5,1.3,27.5,147.5,150.49,115.47
2016,8,5,17,30,10.0,122.0,1.2,27.0,125.0,127.88,97.97
2016,8,5,17,45,5.0,101.5,1.15,27.0,103.0,103.71,78.66
2016,8,5,18,0,0.0,81.0,1.1,27.0,81.0,79.51,58.99
2016,8,5,18,15,0.0,61.0,1.05,26.0,61.0,59.37,42.65
2016,8,5,18,30,0.0,41.0,1.0,25.0,41.0,38.43,25.35
2016,8,5,18,45,0.0,25.5,0.95,24.5,25.5,22.49,11.64
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,8.79,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.55,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,13.19,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,23.42,11.37
2016,8,6,6,15,207.0,45.5,1.3,22.5,77.5,35.05,23.82
2016,8,6,6,30,294.0,62.0,1.3,23.0,116.0,47.02,34.65
2016,8,6,6,45,364.0,73.5,1.35,23.5,162.0,54.78,41.6
2016,8,6,7,0,434.0,85.0,1.4,24.0,208.0,62.26,48.07
2016,8,6,7,15,483.5,94.0,1.45,24.5,257.5,67.58,52.49
2016,8,6,7,30,533.0,103.0,1.5,25.0,307.0,72.75,56.64
2016,8,6,7,45,576.0,108.0,1.6,25.5,358.0,73.65,57.09
2016,8,6,8,0,619.0,113.0,1.7,26.0,409.0,74.52,57.5
2016,8,6,8,15,647.0,118.5,1.7,26.5,458.0,75.55,58.02
2016,8,6,8,30,675.0,124.0,1.7,27.0,507.0,76.45,58.43
2016,8,6,8,45,702.5,125.5,1.75,27.5,555.0,113.31,64.48
2016,8,6,9,0,730.0,127.0,1.8,28.0,603.0,159.42,90.04
2016,8,6,9,15,746.0,130.5,1.7,28.5,645.5,214.91,130.43
2016,8,6,9,30,762.0,134.0,1.6,29.0,688.0,264.88,170.02
2016,8,6,9,45,776.5,136.0,1.55,29.5,726.0,314.95,211.07
2016,8,6,10,0,791.0,138.0,1.5,30.0,764.0,366.3,252.96
2016,8,6,10,15,800.5,140.0,1.45,30.0,796.0,416.76,294.08
2016,8,6,10,30,810.0,142.0,1.4,30.0,828.0,467.53,334.37
2016,8,6,10,45,820.0,141.5,1.4,30.5,854.0,516.69,371.86
2016,8,6,11,0,830.0,141.0,1.4,31.0,880.0,567.44,409.17
2016,8,6,11,15,834.5,142.0,1.4,31.0,897.5,612.96,442.65
2016,8,6,11,30,839.0,143.0,1.4,31.0,915.0,657.42,474.55
2016,8,6,11,45,844.0,142.0,1.45,31.5,926.0,699.43,503.46
2016,8,6,12,0,849.0,141.0,1.5,32.0,937.0,740.05,530.78
2016,8,6,12,15,849.0,141.0,1.5,32.0,939.5,776.12,554.39
2016,8,6,12,30,849.0,141.0,1.5,32.0,942.0,810.12,575.92
2016,8,6,12,45,847.5,141.0,1.55,32.0,936.0,840.65,595.67
2016,8,6,13,0,846.0,141.0,1.6,32.0,930.0,868.7,613.87
2016,8,6,13,15,842.0,140.0,1.6,32.0,917.0,890.99,627.92
2016,8,6,13,30,838.0,139.0,1.6,32.0,904.0,910.36,640.24
2016,8,6,13,45,834.0,137.0,1.65,32.5,883.5,925.78,649.46
2016,8,6,14,0,830.0,135.0,1.7,33.0,863.0,938.09,656.87
2016,8,6,14,15,822.5,133.5,1.7,32.5,835.5,944.37,662.76
2016,8,6,14,30,815.0,132.0,1.7,32.0,808.0,958.13,673.53
2016,8,6,14,45,805.0,129.5,1.7,32.0,774.5,954.72,672.33
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,948.07,669.43
2016,8,6,15,15,782.0,124.0,1.65,32.0,701.5,934.71,661.88
2016,8,6,15,30,769.0,121.0,1.6,32.0,662.0,918.32,652.6
2016,8,6,15,45,752.0,117.5,1.6,32.0,618.5,894.55,639.34
2016,8,6,16,0,735.0,114.0,1.6,32.0,575.0,868.12,624.43
2016,8,6,16,15,713.5,110.0,1.55,32.0,528.0,839.63,607.59
2016,8,6,16,30,692.0,106.0,1.5,32.0,481.0,804.17,586.1
2016,8,6,16,45,560.5,126.5,1.5,32.0,410.5,696.73,516.45
2016,8,6,17,0,429.0,147.0,1.5,32.0,340.0,585.49,440.7
2016,8,6,17,15,409.5,130.0,1.35,31.0,295.0,538.46,410.36
2016,8,6,17,30,390.0,113.0,1.2,30.0,250.0,490.92,378.07
2016,8,6,17,45,420.5,91.0,1.1,29.5,216.0,476.06,368.82
2016,8,6,18,0,451.0,69.0,1.0,29.0,182.0,462.84,359.06
2016,8,6,18,15,375.5,58.0,0.95,28.5,137.0,373.33,289.97
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,295.78,227.23
2016,8,6,18,45,196.0,32.5,0.85,27.5,57.0,201.49,145.44
2016,8,6,19,0,92.0,18.0,0.8,27.0,22.0,97.2,0.0
2016,8,6,19,15,46.0,9.0,0.8,26.5,11.0,33.1,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,8.5,1.8,23.0,8.5,7.73,0.0
2016,8,7,6,0,0.0,17.0,2.0,23.0,17.0,14.97,4.89
2016,8,7,6,15,0.0,35.0,2.1,23.5,35.0,30.49,19.85
2016,8,7,6,30,0.0,53.0,2.2,24.0,53.0,45.49,33.15
2016,8,7,6,45,2.5,74.0,2.3,24.5,75.0,62.58,48.05
2016,8,7,7,0,5.0,95.0,2.4,25.0,97.0,79.49,62.52
2016,8,7,7,15,2.5,91.0,2.4,25.0,92.0,77.95,61.2
2016,8,7,7,30,0.0,87.0,2.4,25.0,87.0,75.74,59.19
2016,8,7,7,45,274.5,109.5,2.45,25.5,240.5,73.55,57.04
2016,8,7,8,0,549.0,132.0,2.5,26.0,394.0,88.23,69.03
2016,8,7,8,15,275.5,147.5,2.5,26.5,279.5,103.87,81.61
2016,8,7,8,30,2.0,163.0,2.5,27.0,165.0,136.89,108.27
2016,8,7,8,45,26.5,217.0,2.5,27.5,234.5,168.65,126.75
2016,8,7,9,0,51.0,271.0,2.5,28.0,304.0,210.99,157.12
2016,8,7,9,15,37.5,270.5,2.45,28.0,296.0,216.03,160.9
2016,8,7,9,30,24.0,270.0,2.4,28.0,288.0,229.56,171.38
2016,8,7,9,45,15.0,228.5,2.35,28.5,240.0,198.51,147.67
2016,8,7,10,0,6.0,187.0,2.3,29.0,192.0,163.91,121.28
2016,8,7,10,15,10.0,223.5,2.25,29.0,231.5,196.47,145.73
2016,8,7,10,30,14.0,260.0,2.2,29.0,271.0,229.64,170.26
2016,8,7,10,45,14.0,262.5,2.2,29.0,274.5,233.63,173.02
2016,8,7,11,0,14.0,265.0,2.2,29.0,278.0,237.56,175.82
2016,8,7,11,15,14.5,275.0,2.15,29.0,288.5,248.07,183.47
2016,8,7,11,30,15.0,285.0,2.1,29.0,299.0,258.72,191.19
2016,8,7,11,45,15.5,290.5,2.1,29.5,305.5,265.65,195.82
2016,8,7,12,0,16.0,296.0,2.1,30.0,312.0,272.66,200.51
2016,8,7,12,15,225.5,347.5,2.05,30.0,560.5,485.61,357.64
2016,8,7,12,30,435.0,399.0,2.0,30.0,809.0,716.47,517.09
2016,8,7,12,45,257.0,423.0,2.0,30.0,665.0,610.28,441.01
2016,8,7,13,0,79.0,447.0,2.0,30.0,521.0,480.97,348.68
2016,8,7,13,15,118.5,452.0,2.0,30.0,561.0,537.72,390.01
2016,8,7,13,30,158.0,457.0,2.0,30.0,601.0,588.71,425.96
2016,8,7,13,45,145.5,445.0,2.0,30.0,575.5,575.6,416.9
2016,8,7,14,0,133.0,433.0,2.0,30.0,550.0,560.98,407.21
2016,8,7,14,15,168.0,418.0,2.0,29.5,561.0,587.84,428.33
2016,8,7,14,30,203.0,403.0,2.0,29.0,572.0,614.42,449.08
2016,8,7,14,45,282.0,367.0,2.05,29.0,591.0,677.74,495.5
2016,8,7,15,0,361.0,331.0,2.1,29.0,610.0,723.54,529.78
2016,8,7,15,15,330.5,319.5,2.1,28.5,564.5,686.22,505.73
2016,8,7,15,30,300.0,308.0,2.1,28.0,519.0,647.49,480.99
2016,8,7,15,45,416.0,250.5,2.15,28.0,521.5,715.48,533.17
2016,8,7,16,0,532.0,193.0,2.2,28.0,524.0,761.15,569.32
2016,8,7,16,15,369.0,212.0,2.2,27.5,433.0,604.82,459.5
2016,8,7,16,30,206.0,231.0,2.2,27.0,342.0,456.34,351.08
2016,8,7,16,45,320.5,187.5,2.2,27.0,340.5,524.89,406.81
2016,8,7,17,0,435.0,144.0,2.2,27.0,339.0,586.62,455.54
2016,8,7,17,15,393.0,134.0,2.1,26.5,293.0,528.88,413.89
2016,8,7,17,30,351.0,124.0,2.0,26.0,247.0,472.29,372.66
2016,8,7,17,45,303.0,108.5,1.95,26.0,202.0,389.61,309.98
2016,8,7,18,0,255.0,93.0,1.9,26.0,157.0,326.83,260.32
2016,8,7,18,15,198.5,74.0,1.8,25.5,116.5,255.69,202.65
2016,8,7,18,30,142.0,55.0,1.7,25.0,76.0,188.4,146.31
2016,8,7,18,45,71.0,35.0,1.65,24.5,45.5,101.68,71.52
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,13.55,0.0
2016,8,7,19,15,0.0,7.5,1.65,24.0,7.5,6.82,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.5,9.5,8.64,0.0
2016,8,8,6,0,0.0,19.0,1.6,23.0,19.0,16.74,5.77
2016,8,8,6,15,4.0,39.0,1.55,23.0,40.0,33.51,22.37
2016,8,8,6,30,8.0,59.0,1.5,23.0,61.0,49.89,37.03
2016,8,8,6,45,21.0,80.0,1.45,23.0,86.0,65.18,50.57
2016,8,8,7,0,34.0,101.0,1.4,23.0,111.0,81.13,64.41
2016,8,8,7,15,62.5,126.0,1.3,23.0,148.5,99.38,79.92
2016,8,8,7,30,91.0,151.0,1.2,23.0,186.0,117.23,94.78
2016,8,8,7,45,111.5,175.5,1.2,23.5,224.5,128.3,103.52
2016,8,8,8,0,132.0,200.0,1.2,24.0,263.0,143.62,115.62
2016,8,8,8,15,189.0,220.0,1.2,24.5,321.5,156.24,125.29
2016,8,8,8,30,246.0,240.0,1.2,25.0,380.0,157.68,125.74
2016,8,8,8,45,153.0,258.0,1.2,25.5,348.0,189.31,139.84
2016,8,8,9,0,60.0,276.0,1.2,26.0,316.0,214.73,160.09
2016,8,8,9,15,34.5,244.0,1.2,26.0,267.5,197.76,147.66
2016,8,8,9,30,9.0,212.0,1.2,26.0,219.0,181.99,136.49
2016,8,8,9,45,14.0,244.5,1.2,26.5,256.0,210.68,157.58
2016,8,8,10,0,19.0,277.0,1.2,27.0,293.0,240.18,178.9
2016,8,8,10,15,16.5,268.5,1.15,27.0,282.0,235.27,174.96
2016,8,8,10,30,14.0,260.0,1.1,27.0,271.0,229.59,170.59
2016,8,8,10,45,35.0,330.0,1.1,27.5,361.0,291.66,215.72
2016,8,8,11,0,56.0,400.0,1.1,28.0,451.0,362.98,266.24
2016,8,8,11,15,39.5,369.5,1.05,28.0,406.0,336.35,246.62
2016,8,8,11,30,23.0,339.0,1.0,28.0,361.0,309.58,227.22
2016,8,8,11,45,19.5,317.0,1.0,28.5,335.5,291.13,213.57
2016,8,8,12,0,16.0,295.0,1.0,29.0,310.0,271.76,199.19
2016,8,8,12,15,69.0,383.0,0.95,29.0,448.0,393.16,286.88
2016,8,8,12,30,122.0,471.0,0.9,29.0,586.0,524.47,377.1
2016,8,8,12,45,130.5,469.5,0.9,29.0,592.0,542.07,388.29
2016,8,8,13,0,139.0,468.0,0.9,29.0,598.0,559.69,400.47
2016,8,8,13,15,476.5,307.0,0.95,29.0,742.0,735.8,526.84
2016,8,8,13,30,814.0,146.0,1.0,29.0,886.0,902.79,637.04
2016,8,8,13,45,576.0,273.0,1.05,29.0,791.0,833.55,590.3
2016,8,8,14,0,338.0,400.0,1.1,29.0,696.0,736.01,523.11
2016,8,8,14,15,279.5,400.0,1.15,29.0,639.0,691.55,494.95
2016,8,8,14,30,221.0,400.0,1.2,29.0,582.0,628.76,453.62
2016,8,8,14,45,146.0,373.5,1.3,29.0,492.0,534.13,389.58
2016,8,8,15,0,71.0,347.0,1.4,29.0,402.0,419.87,309.48
2016,8,8,15,15,42.0,287.0,1.5,28.5,319.0,329.59,245.93
2016,8,8,15,30,13.0,227.0,1.6,28.0,236.0,224.49,168.53
2016,8,8,15,45,7.5,198.5,1.7,28.0,203.5,191.8,144.39
2016,8,8,16,0,2.0,170.0,1.8,28.0,171.0,159.01,119.54
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,133.53,100.39
2016,8,8,16,30,0.0,119.0,1.9,27.0,119.0,108.03,80.88
2016,8,8,16,45,8.5,138.0,1.95,27.0,142.0,136.44,104.06
2016,8,8,17,0,17.0,157.0,2.0,27.0,165.0,167.49,129.17
2016,8,8,17,15,12.0,137.0,1.95,26.5,142.5,143.84,110.86
2016,8,8,17,30,7.0,117.0,1.9,26.0,120.0,120.27,92.37
2016,8,8,17,45,3.5,96.0,1.9,26.0,97.5,96.7,73.4
2016,8,8,18,0,0.0,75.0,1.9,26.0,75.0,72.94,53.93
2016,8,8,18,15,0.0,55.5,1.95,25.5,55.5,53.26,37.72
2016,8,8,18,30,0.0,36.0,2.0,25.0,36.0,32.77,20.66
2016,8,8,18,45,0.0,21.5,2.05,24.5,21.5,18.95,8.4
2016,8,8,19,0,0.0,7.0,2.1,24.0,7.0,6.37,0.0
2016,8,8,19,15,0.0,3.5,2.2,23.5,3.5,3.18,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,22.0,19.0,11.37,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,19.64,7.25
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,29.24,18.8
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,37.6,26.53
2016,8,9,6,45,196.0,38.5,1.9,23.5,73.0,28.41,18.91
2016,8,9,7,0,0.0,29.0,1.9,24.0,29.0,25.53,16.48
2016,8,9,7,15,317.5,51.5,1.9,24.0,171.0,34.9,24.58
2016,8,9,7,30,635.0,74.0,1.9,24.0,313.0,51.58,38.85
2016,8,9,7,45,317.5,95.0,1.9,24.5,214.5,64.34,49.49
2016,8,9,8,0,0.0,116.0,1.9,25.0,116.0,99.74,78.97
2016,8,9,8,15,39.5,178.0,1.9,25.5,200.5,138.6,110.66
2016,8,9,8,30,79.0,240.0,1.9,26.0,285.0,177.13,141.38
2016,8,9,8,45,86.5,264.0,1.95,26.5,317.5,199.48,149.31
2016,8,9,9,0,94.0,288.0,2.0,27.0,350.0,225.26,166.66
2016,8,9,9,15,210.0,300.5,2.05,27.0,449.0,252.53,181.77
2016,8,9,9,30,326.0,313.0,2.1,27.0,548.0,292.9,208.13
2016,8,9,9,45,163.0,223.5,2.15,27.5,341.0,210.78,152.93
2016,8,9,10,0,0.0,134.0,2.2,28.0,134.0,117.69,86.45
2016,8,9,10,15,4.5,173.0,2.2,28.0,177.0,152.55,113.13
2016,8,9,10,30,9.0,212.0,2.2,28.0,220.0,187.86,139.72
2016,8,9,10,45,135.0,320.0,2.25,28.5,439.5,327.45,242.9
2016,8,9,11,0,261.0,428.0,2.3,29.0,659.0,482.87,353.94
2016,8,9,11,15,160.0,423.5,2.3,29.0,566.0,445.74,326.9
2016,8,9,11,30,59.0,419.0,2.3,29.0,473.0,394.93,289.88
2016,8,9,11,45,146.5,442.0,2.35,29.5,578.5,479.6,351.1
2016,8,9,12,0,234.0,465.0,2.4,30.0,684.0,575.04,417.99
2016,8,9,12,15,251.0,462.5,2.4,30.0,697.5,604.05,438.04
2016,8,9,12,30,268.0,460.0,2.4,30.0,711.0,634.03,459.04
2016,8,9,12,45,306.0,445.0,2.45,30.5,730.5,670.46,484.14
2016,8,9,13,0,344.0,430.0,2.5,31.0,750.0,707.63,509.52
2016,8,9,13,15,382.5,404.0,2.55,31.0,755.5,735.09,529.55
2016,8,9,13,30,421.0,378.0,2.6,31.0,761.0,771.17,555.22
2016,8,9,13,45,627.5,253.5,2.65,31.0,808.0,862.49,622.16
2016,8,9,14,0,834.0,129.0,2.7,31.0,855.0,933.59,669.86
2016,8,9,14,15,494.5,265.5,2.7,31.0,692.5,774.29,562.38
2016,8,9,14,30,155.0,402.0,2.7,31.0,530.0,566.46,412.94
2016,8,9,14,45,473.0,264.0,2.75,31.0,631.0,771.02,564.61
2016,8,9,15,0,791.0,126.0,2.8,31.0,732.0,940.51,679.99
2016,8,9,15,15,777.5,123.5,2.8,30.5,692.5,927.19,672.63
2016,8,9,15,30,764.0,121.0,2.8,30.0,653.0,910.84,664.93
2016,8,9,15,45,382.0,108.5,2.8,30.0,374.5,525.23,400.03
2016,8,9,16,0,0.0,96.0,2.8,30.0,96.0,85.26,61.32
2016,8,9,16,15,338.5,102.5,2.65,29.5,282.5,460.7,359.43
2016,8,9,16,30,677.0,109.0,2.5,29.0,469.0,791.44,596.41
2016,8,9,16,45,647.0,104.0,2.45,29.0,419.5,745.57,563.68
2016,8,9,17,0,617.0,99.0,2.4,29.0,370.0,698.68,532.77
2016,8,9,17,15,576.0,92.5,2.25,28.5,319.5,639.83,493.05
2016,8,9,17,30,535.0,86.0,2.1,28.0,269.0,581.29,452.37
2016,8,9,17,45,485.5,76.5,1.95,27.5,221.0,513.14,402.98
2016,8,9,18,0,436.0,67.0,1.8,27.0,173.0,446.8,352.51
2016,8,9,18,15,353.0,56.5,1.7,26.5,128.0,354.11,279.04
2016,8,9,18,30,270.0,46.0,1.6,26.0,83.0,274.01,212.27
2016,8,9,18,45,135.0,31.5,1.55,25.5,50.0,163.19,112.94
2016,8,9,19,0,0.0,17.0,1.5,25.0,17.0,15.46,0.0
2016,8,9,19,15,0.0,8.5,1.5,24.5,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.5,12.5,0.95,22.5,18.5,11.37,0.0
2016,8,10,6,0,173.0,25.0,1.1,23.0,37.0,19.66,6.58
2016,8,10,6,15,281.0,36.5,1.15,23.0,76.5,29.34,18.79
2016,8,10,6,30,389.0,48.0,1.2,23.0,116.0,37.7,26.61
2016,8,10,6,45,460.5,56.0,1.3,23.5,163.0,42.61,31.13
2016,8,10,7,0,532.0,64.0,1.4,24.0,210.0,47.38,35.31
2016,8,10,7,15,579.5,70.0,1.45,24.5,260.5,50.29,37.73
2016,8,10,7,30,627.0,76.0,1.5,25.0,311.0,53.08,39.95
2016,8,10,7,45,663.0,80.0,1.6,25.5,362.0,54.24,40.72
2016,8,10,8,0,699.0,84.0,1.7,26.0,413.0,61.0,46.18
2016,8,10,8,15,723.5,88.0,1.75,26.5,462.0,62.14,46.86
2016,8,10,8,30,748.0,92.0,1.8,27.0,511.0,63.2,47.46
2016,8,10,8,45,476.0,191.5,1.85,27.5,467.0,142.38,95.19
2016,8,10,9,0,204.0,291.0,1.9,28.0,423.0,227.51,163.51
2016,8,10,9,15,367.0,264.0,1.9,28.0,521.0,243.74,167.87
2016,8,10,9,30,530.0,237.0,1.9,28.0,619.0,277.24,188.03
2016,8,10,9,45,295.5,293.0,1.95,28.5,508.0,294.47,210.59
2016,8,10,10,0,61.0,349.0,2.0,29.0,397.0,295.99,218.18
2016,8,10,10,15,178.5,370.0,2.0,29.0,518.5,355.55,260.06
2016,8,10,10,30,296.0,391.0,2.0,29.0,640.0,429.01,312.54
2016,8,10,10,45,254.0,413.5,2.05,29.5,632.0,447.47,326.14
2016,8,10,11,0,212.0,436.0,2.1,30.0,624.0,468.26,340.82
2016,8,10,11,15,338.0,405.0,2.1,30.0,711.5,530.58,386.12
2016,8,10,11,30,464.0,374.0,2.1,30.0,799.0,606.22,440.31
2016,8,10,11,45,472.0,380.0,2.15,30.5,816.0,645.55,466.94
2016,8,10,12,0,480.0,386.0,2.2,31.0,833.0,684.91,493.35
2016,8,10,12,15,285.5,421.0,2.15,31.0,687.5,594.36,429.16
2016,8,10,12,30,91.0,456.0,2.1,31.0,542.0,482.57,348.72
2016,8,10,12,45,52.5,366.0,2.05,31.0,416.0,376.99,274.83
2016,8,10,13,0,14.0,276.0,2.0,31.0,290.0,259.79,190.09
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.0,224.23,164.45
2016,8,10,13,30,9.0,200.0,1.9,31.0,208.0,188.08,137.83
2016,8,10,13,45,34.0,297.0,1.85,31.0,327.0,312.62,230.18
2016,8,10,14,0,59.0,394.0,1.8,31.0,446.0,437.13,318.9
2016,8,10,14,15,192.5,383.0,1.85,31.0,543.0,574.96,418.53
2016,8,10,14,30,326.0,372.0,1.9,31.0,640.0,717.02,517.51
2016,8,10,14,45,186.0,347.0,1.95,31.0,499.0,544.72,397.95
2016,8,10,15,0,46.0,322.0,2.0,31.0,358.0,368.08,271.07
2016,8,10,15,15,200.0,306.0,2.0,30.5,447.0,524.02,389.33
2016,8,10,15,30,354.0,290.0,2.0,30.0,536.0,679.27,501.48
2016,8,10,15,45,374.0,263.0,2.05,30.0,507.5,669.82,496.37
2016,8,10,16,0,394.0,236.0,2.1,30.0,479.0,657.73,490.78
2016,8,10,16,15,434.5,204.5,2.0,29.5,452.0,675.97,506.49
2016,8,10,16,30,475.0,173.0,1.9,29.0,425.0,671.75,506.9
2016,8,10,16,45,444.0,159.0,1.85,29.0,375.5,619.52,471.33
2016,8,10,17,0,413.0,145.0,1.8,29.0,326.0,566.91,435.11
2016,8,10,17,15,388.5,129.0,1.6,28.5,281.0,517.37,400.51
2016,8,10,17,30,364.0,113.0,1.4,28.0,236.0,467.77,364.84
2016,8,10,17,45,326.0,97.0,1.25,27.5,193.0,407.83,320.15
2016,8,10,18,0,288.0,81.0,1.1,27.0,150.0,349.54,275.02
2016,8,10,18,15,230.5,64.5,1.0,26.5,110.5,278.86,218.34
2016,8,10,18,30,173.0,48.0,0.9,26.0,71.0,198.13,152.14
2016,8,10,18,45,86.5,30.5,0.85,25.5,42.0,116.07,76.92
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.82,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
