Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.0,8.0,1.4,21.5,10.0,7.28,0.0
2016,8,21,6,0,94.0,16.0,1.6,22.0,20.0,12.62,0.0
2016,8,21,6,15,202.0,30.5,1.7,22.5,55.5,23.81,13.16
2016,8,21,6,30,310.0,45.0,1.8,23.0,91.0,34.67,23.7
2016,8,21,6,45,394.5,54.5,1.95,23.5,137.0,42.26,30.65
2016,8,21,7,0,479.0,64.0,2.1,24.0,183.0,48.27,36.01
2016,8,21,7,15,450.0,86.0,2.1,24.5,219.0,62.62,48.3
2016,8,21,7,30,421.0,108.0,2.1,25.0,255.0,76.52,59.96
2016,8,21,7,45,417.0,129.5,2.1,25.5,295.5,89.46,70.57
2016,8,21,8,0,413.0,151.0,2.1,26.0,336.0,101.66,80.38
2016,8,21,8,15,571.0,121.5,2.05,26.5,410.5,79.17,61.16
2016,8,21,8,30,729.0,92.0,2.0,27.0,485.0,64.06,48.25
2016,8,21,8,45,754.5,93.0,2.0,27.5,532.5,78.31,46.32
2016,8,21,9,0,780.0,94.0,2.0,28.0,580.0,126.23,65.94
2016,8,21,9,15,496.5,209.0,2.0,28.0,526.5,208.28,136.14
2016,8,21,9,30,213.0,324.0,2.0,28.0,473.0,279.19,201.17
2016,8,21,9,45,524.5,212.5,2.05,28.5,606.0,283.04,194.51
2016,8,21,10,0,836.0,101.0,2.1,29.0,739.0,340.47,232.98
2016,8,21,10,15,844.0,102.5,2.2,29.0,770.5,391.82,276.47
2016,8,21,10,30,852.0,104.0,2.3,29.0,802.0,443.11,319.12
2016,8,21,10,45,857.5,105.0,2.4,29.5,826.0,492.56,358.76
2016,8,21,11,0,863.0,106.0,2.5,30.0,850.0,541.28,396.68
2016,8,21,11,15,867.0,107.0,2.6,30.0,867.5,588.22,433.1
2016,8,21,11,30,871.0,108.0,2.7,30.0,885.0,633.9,467.79
2016,8,21,11,45,610.5,263.5,2.85,30.5,811.0,634.66,465.43
2016,8,21,12,0,350.0,419.0,3.0,31.0,737.0,615.61,447.8
2016,8,21,12,15,276.0,439.0,3.05,31.0,690.5,600.23,436.69
2016,8,21,12,30,202.0,459.0,3.1,31.0,644.0,575.52,418.69
2016,8,21,12,45,209.0,455.0,3.2,31.0,645.0,592.07,431.11
2016,8,21,13,0,216.0,451.0,3.3,31.0,646.0,608.2,443.04
2016,8,21,13,15,541.5,279.5,3.3,31.0,758.0,759.93,556.17
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,892.61,647.84
2016,8,21,13,45,486.0,258.0,3.3,31.0,683.5,725.05,531.79
2016,8,21,14,0,105.0,408.0,3.3,31.0,497.0,495.51,363.24
2016,8,21,14,15,54.5,288.0,3.25,31.0,334.0,329.97,244.99
2016,8,21,14,30,4.0,168.0,3.2,31.0,171.0,155.64,114.35
2016,8,21,14,45,418.0,131.5,3.2,31.0,438.0,572.77,434.88
2016,8,21,15,0,832.0,95.0,3.2,31.0,705.0,922.03,673.72
2016,8,21,15,15,475.5,199.5,3.15,31.0,544.0,705.66,524.57
2016,8,21,15,30,119.0,304.0,3.1,31.0,383.0,447.99,334.51
2016,8,21,15,45,230.5,268.5,3.05,31.0,407.5,517.25,390.23
2016,8,21,16,0,342.0,233.0,3.0,31.0,432.0,600.55,453.48
2016,8,21,16,15,172.5,194.0,2.8,30.5,294.5,377.69,289.55
2016,8,21,16,30,3.0,155.0,2.6,30.0,157.0,149.4,112.25
2016,8,21,16,45,1.5,138.0,2.45,30.0,139.0,132.2,99.51
2016,8,21,17,0,0.0,121.0,2.3,30.0,121.0,114.98,86.24
2016,8,21,17,15,0.0,103.0,2.0,29.0,103.0,97.85,73.21
2016,8,21,17,30,0.0,85.0,1.7,28.0,85.0,80.52,59.7
2016,8,21,17,45,243.5,65.0,1.4,27.5,113.0,295.72,235.83
2016,8,21,18,0,487.0,45.0,1.1,27.0,141.0,444.76,347.66
2016,8,21,18,15,390.5,36.0,1.1,26.5,97.5,349.32,269.4
2016,8,21,18,30,294.0,27.0,1.1,26.0,54.0,261.99,186.41
2016,8,21,18,45,147.0,13.5,1.1,25.5,27.0,99.56,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,94.0,7.5,1.6,18.5,11.5,6.82,0.0
2016,8,22,6,0,188.0,15.0,1.8,19.0,23.0,13.64,0.0
2016,8,22,6,15,320.0,26.5,1.9,19.5,63.0,21.43,11.29
2016,8,22,6,30,452.0,38.0,2.0,20.0,103.0,30.21,20.19
2016,8,22,6,45,530.5,45.0,2.15,20.5,153.0,34.69,24.5
2016,8,22,7,0,609.0,52.0,2.3,21.0,203.0,39.1,28.51
2016,8,22,7,15,658.5,57.5,2.4,21.5,256.5,45.99,34.51
2016,8,22,7,30,708.0,63.0,2.5,22.0,310.0,49.2,37.17
2016,8,22,7,45,743.5,67.0,2.6,23.0,364.0,51.03,38.48
2016,8,22,8,0,779.0,71.0,2.7,24.0,418.0,52.8,39.69
2016,8,22,8,15,803.0,74.0,2.6,24.5,469.5,53.68,40.2
2016,8,22,8,30,827.0,77.0,2.5,25.0,521.0,63.68,48.38
2016,8,22,8,45,846.0,79.5,2.4,25.5,570.0,79.72,47.69
2016,8,22,9,0,865.0,82.0,2.3,26.0,619.0,132.89,69.07
2016,8,22,9,15,878.5,84.0,2.15,26.0,663.0,187.06,104.93
2016,8,22,9,30,892.0,86.0,2.0,26.0,707.0,242.53,148.65
2016,8,22,9,45,903.0,87.0,1.95,26.5,746.0,297.75,194.87
2016,8,22,10,0,914.0,88.0,1.9,27.0,785.0,353.55,242.08
2016,8,22,10,15,921.5,89.5,1.85,27.0,817.5,408.84,288.88
2016,8,22,10,30,929.0,91.0,1.8,27.0,850.0,463.92,334.38
2016,8,22,10,45,935.0,91.5,1.75,27.5,875.5,517.07,376.41
2016,8,22,11,0,941.0,92.0,1.7,28.0,901.0,569.38,416.3
2016,8,22,11,15,944.5,93.0,1.7,28.0,919.0,619.65,454.46
2016,8,22,11,30,948.0,94.0,1.7,28.0,937.0,668.44,490.5
2016,8,22,11,45,950.5,93.5,1.7,28.5,947.0,713.61,522.11
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,756.79,551.38
2016,8,22,12,15,953.0,93.5,1.65,29.0,959.0,796.83,576.86
2016,8,22,12,30,953.0,94.0,1.6,29.0,961.0,834.36,600.43
2016,8,22,12,45,950.5,94.5,1.6,29.0,954.5,867.19,621.31
2016,8,22,13,0,948.0,95.0,1.6,29.0,948.0,897.05,640.26
2016,8,22,13,15,945.0,94.5,1.55,29.0,933.5,922.39,655.73
2016,8,22,13,30,942.0,94.0,1.5,29.0,919.0,944.46,669.14
2016,8,22,13,45,937.5,93.0,1.5,29.0,897.0,961.28,680.01
2016,8,22,14,0,933.0,92.0,1.5,29.0,875.0,974.61,688.87
2016,8,22,14,15,926.5,91.0,1.45,29.0,845.5,982.53,693.81
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,986.87,696.71
2016,8,22,14,45,910.5,88.5,1.4,29.0,780.0,984.22,696.24
2016,8,22,15,0,901.0,87.0,1.4,29.0,744.0,978.04,693.81
2016,8,22,15,15,889.0,85.0,1.3,28.5,702.5,965.44,687.4
2016,8,22,15,30,877.0,83.0,1.2,28.0,661.0,949.54,679.06
2016,8,22,15,45,861.0,81.0,1.2,28.0,614.0,926.7,666.67
2016,8,22,16,0,845.0,79.0,1.2,28.0,567.0,901.0,652.53
2016,8,22,16,15,824.0,76.0,1.15,27.5,516.5,866.81,633.35
2016,8,22,16,30,803.0,73.0,1.1,27.0,466.0,839.44,618.48
2016,8,22,16,45,774.0,69.5,1.05,27.0,413.0,793.14,589.45
2016,8,22,17,0,745.0,66.0,1.0,27.0,360.0,745.51,559.04
2016,8,22,17,15,704.5,61.5,0.85,26.5,306.5,686.07,519.38
2016,8,22,17,30,664.0,57.0,0.7,26.0,253.0,626.69,478.28
2016,8,22,17,45,602.0,50.5,0.6,25.5,201.0,554.43,426.4
2016,8,22,18,0,540.0,44.0,0.5,25.0,149.0,480.36,370.27
2016,8,22,18,15,438.5,35.0,0.5,24.5,102.5,379.67,290.79
2016,8,22,18,30,337.0,26.0,0.5,24.0,56.0,287.59,199.65
2016,8,22,18,45,168.5,13.0,0.5,24.0,28.0,111.4,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,86.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,173.0,14.0,1.8,17.0,21.0,12.73,0.0
2016,8,23,6,15,304.5,25.5,1.75,17.5,60.0,20.58,10.54
2016,8,23,6,30,436.0,37.0,1.7,18.0,99.0,29.37,19.64
2016,8,23,6,45,513.5,45.0,1.7,19.0,148.5,34.71,24.68
2016,8,23,7,0,591.0,53.0,1.7,20.0,198.0,39.9,29.34
2016,8,23,7,15,641.0,58.5,1.65,21.0,250.5,42.83,31.84
2016,8,23,7,30,691.0,64.0,1.6,22.0,303.0,49.99,37.87
2016,8,23,7,45,725.0,68.5,1.55,23.0,356.0,52.15,39.45
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,54.22,40.91
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,55.39,41.66
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,56.5,42.34
2016,8,23,8,45,825.0,83.0,1.65,26.0,559.5,70.17,41.32
2016,8,23,9,0,842.0,86.0,1.7,27.0,607.0,132.09,69.32
2016,8,23,9,15,856.0,88.5,1.6,27.5,651.0,185.49,103.91
2016,8,23,9,30,870.0,91.0,1.5,28.0,695.0,240.26,146.17
2016,8,23,9,45,880.0,93.0,1.45,28.5,733.5,294.84,191.18
2016,8,23,10,0,890.0,95.0,1.4,29.0,772.0,349.94,237.07
2016,8,23,10,15,898.0,96.5,1.3,29.0,804.0,404.24,282.14
2016,8,23,10,30,906.0,98.0,1.2,29.0,836.0,458.4,325.86
2016,8,23,10,45,624.0,244.0,1.15,29.0,760.0,482.42,347.69
2016,8,23,11,0,342.0,390.0,1.1,29.0,684.0,491.77,355.33
2016,8,23,11,15,331.0,403.0,1.05,29.0,692.0,519.88,375.42
2016,8,23,11,30,320.0,416.0,1.0,29.0,700.0,546.91,394.09
2016,8,23,11,45,291.5,429.0,0.95,29.5,690.0,561.34,402.81
2016,8,23,12,0,263.0,442.0,0.9,30.0,680.0,573.26,409.54
2016,8,23,12,15,230.5,448.5,0.85,30.0,657.5,572.09,408.15
2016,8,23,12,30,198.0,455.0,0.8,30.0,635.0,568.53,405.09
2016,8,23,12,45,218.0,449.0,0.8,30.5,645.5,593.57,421.77
2016,8,23,13,0,238.0,443.0,0.8,31.0,656.0,618.9,438.25
2016,8,23,13,15,180.5,436.5,0.75,31.0,597.0,576.48,408.82
2016,8,23,13,30,123.0,430.0,0.7,31.0,538.0,530.17,377.0
2016,8,23,13,45,156.5,420.0,0.7,31.0,554.0,560.24,398.94
2016,8,23,14,0,190.0,410.0,0.7,31.0,570.0,590.63,420.34
2016,8,23,14,15,539.5,256.0,0.65,30.5,686.0,798.88,565.51
2016,8,23,14,30,889.0,102.0,0.6,30.0,802.0,969.03,671.36
2016,8,23,14,45,879.5,100.5,0.6,30.0,766.0,966.43,668.47
2016,8,23,15,0,870.0,99.0,0.6,30.0,730.0,960.42,666.22
2016,8,23,15,15,857.0,96.5,0.6,30.0,688.5,946.56,659.4
2016,8,23,15,30,844.0,94.0,0.6,30.0,647.0,929.5,650.84
2016,8,23,15,45,470.5,172.5,0.65,30.0,477.0,669.28,486.52
2016,8,23,16,0,97.0,251.0,0.7,30.0,307.0,356.43,264.82
2016,8,23,16,15,92.0,227.0,0.7,29.5,276.5,327.12,247.06
2016,8,23,16,30,87.0,203.0,0.7,29.0,246.0,297.29,226.53
2016,8,23,16,45,82.0,180.5,0.75,29.0,217.5,268.95,206.36
2016,8,23,17,0,77.0,158.0,0.8,29.0,189.0,240.3,185.46
2016,8,23,17,15,71.5,135.0,0.75,28.0,160.0,210.21,163.43
2016,8,23,17,30,66.0,112.0,0.7,27.0,131.0,179.77,140.37
2016,8,23,17,45,54.5,89.5,0.65,26.5,103.0,145.08,112.7
2016,8,23,18,0,43.0,67.0,0.6,26.0,75.0,110.12,84.04
2016,8,23,18,15,21.5,47.0,0.65,25.5,51.0,72.12,52.1
2016,8,23,18,30,0.0,27.0,0.7,25.0,27.0,27.95,13.91
2016,8,23,18,45,0.0,13.5,0.75,24.5,13.5,12.28,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.0,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,82.0,14.0,0.8,18.0,17.0,12.73,0.0
2016,8,24,6,15,200.0,29.5,0.85,18.5,53.0,23.1,12.21
2016,8,24,6,30,318.0,45.0,0.9,19.0,89.0,34.81,24.17
2016,8,24,6,45,399.0,56.0,0.95,20.0,136.0,43.99,32.59
2016,8,24,7,0,480.0,67.0,1.0,21.0,183.0,51.2,39.01
2016,8,24,7,15,535.0,75.0,1.2,22.0,234.5,55.5,42.66
2016,8,24,7,30,590.0,83.0,1.4,23.0,286.0,59.63,45.99
2016,8,24,7,45,627.0,89.5,1.6,24.0,337.5,62.31,47.96
2016,8,24,8,0,664.0,96.0,1.8,25.0,389.0,64.85,49.74
2016,8,24,8,15,692.0,101.0,1.7,25.5,439.5,66.1,50.5
2016,8,24,8,30,720.0,106.0,1.6,26.0,490.0,67.25,51.16
2016,8,24,8,45,739.0,111.0,1.55,26.5,537.0,78.83,50.09
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,135.86,75.54
2016,8,24,9,15,774.0,119.5,1.4,27.0,627.0,186.18,108.03
2016,8,24,9,30,790.0,123.0,1.3,27.0,670.0,238.32,148.15
2016,8,24,9,45,659.0,191.5,1.2,27.5,665.5,296.68,199.88
2016,8,24,10,0,528.0,260.0,1.1,28.0,661.0,349.03,245.06
2016,8,24,10,15,444.5,309.0,1.05,28.0,656.0,388.67,278.13
2016,8,24,10,30,361.0,358.0,1.0,28.0,651.0,426.06,307.63
2016,8,24,10,45,391.5,355.0,0.95,28.5,682.0,463.73,334.72
2016,8,24,11,0,422.0,352.0,0.9,29.0,713.0,499.57,360.14
2016,8,24,11,15,321.0,395.0,0.85,29.0,673.0,507.6,365.75
2016,8,24,11,30,220.0,438.0,0.8,29.0,633.0,505.41,363.49
2016,8,24,11,45,261.5,434.0,0.75,29.5,668.0,545.42,390.58
2016,8,24,12,0,303.0,430.0,0.7,30.0,703.0,590.93,420.49
2016,8,24,12,15,301.5,431.5,0.65,30.0,704.0,611.88,433.88
2016,8,24,12,30,300.0,433.0,0.6,30.0,705.0,631.98,446.73
2016,8,24,12,45,301.5,429.0,0.55,30.0,701.0,648.56,457.28
2016,8,24,13,0,303.0,425.0,0.5,30.0,697.0,664.05,467.06
2016,8,24,13,15,283.5,423.0,0.45,30.0,673.5,662.07,465.11
2016,8,24,13,30,264.0,421.0,0.4,30.0,650.0,657.92,461.95
2016,8,24,13,45,236.5,414.0,0.4,30.0,616.0,627.14,442.31
2016,8,24,14,0,209.0,407.0,0.4,30.0,582.0,605.11,428.32
2016,8,24,14,15,258.5,381.5,0.4,29.5,590.0,649.29,460.31
2016,8,24,14,30,308.0,356.0,0.4,29.0,598.0,678.88,482.25
2016,8,24,14,45,340.5,329.0,0.4,29.0,585.0,689.09,490.62
2016,8,24,15,0,373.0,302.0,0.4,29.0,572.0,697.2,497.99
2016,8,24,15,15,393.5,278.0,0.45,29.0,547.5,694.8,499.09
2016,8,24,15,30,414.0,254.0,0.5,29.0,523.0,707.24,509.74
2016,8,24,15,45,420.5,230.0,0.55,29.0,486.5,687.29,499.21
2016,8,24,16,0,427.0,206.0,0.6,29.0,450.0,664.69,487.2
2016,8,24,16,15,368.5,196.5,0.6,28.5,393.5,578.52,430.86
2016,8,24,16,30,310.0,187.0,0.6,28.0,337.0,511.94,386.41
2016,8,24,16,45,425.5,148.5,0.65,28.0,328.5,580.28,439.42
2016,8,24,17,0,541.0,110.0,0.7,28.0,320.0,628.49,475.79
2016,8,24,17,15,492.5,100.0,0.65,27.0,269.0,556.37,426.7
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,492.46,382.16
2016,8,24,17,45,379.0,77.0,0.6,25.5,170.0,414.18,323.74
2016,8,24,18,0,314.0,64.0,0.6,25.0,122.0,339.95,265.41
2016,8,24,18,15,224.0,46.5,0.65,24.5,81.0,247.17,189.69
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,157.13,99.87
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,52.4,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,6.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,0.0,13.0,1.3,20.0,13.0,11.82,0.0
2016,8,25,6,15,118.5,30.5,1.35,20.5,46.5,24.57,12.84
2016,8,25,6,30,237.0,48.0,1.4,21.0,80.0,36.98,25.72
2016,8,25,6,45,315.5,61.5,1.5,22.0,125.0,46.58,34.48
2016,8,25,7,0,394.0,75.0,1.6,23.0,170.0,55.85,42.65
2016,8,25,7,15,449.5,85.0,1.7,23.5,219.0,62.14,48.08
2016,8,25,7,30,505.0,95.0,1.8,24.0,268.0,68.94,53.75
2016,8,25,7,45,545.5,103.0,1.9,25.0,318.0,72.31,56.25
2016,8,25,8,0,586.0,111.0,2.0,26.0,368.0,75.5,58.51
2016,8,25,8,15,616.5,117.0,1.9,26.5,417.0,76.94,59.37
2016,8,25,8,30,647.0,123.0,1.8,27.0,466.0,78.26,60.12
2016,8,25,8,45,669.0,128.5,1.7,28.0,512.0,87.44,58.18
2016,8,25,9,0,691.0,134.0,1.6,29.0,558.0,134.17,76.24
2016,8,25,9,15,708.5,138.0,1.45,29.5,600.5,182.01,106.51
2016,8,25,9,30,726.0,142.0,1.3,30.0,643.0,231.88,143.93
2016,8,25,9,45,774.0,126.0,1.15,30.5,687.5,282.41,183.23
2016,8,25,10,0,822.0,110.0,1.0,31.0,732.0,337.41,226.65
2016,8,25,10,15,831.0,112.0,0.85,31.0,763.0,389.01,268.5
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,440.67,309.08
2016,8,25,10,45,842.5,117.5,0.6,31.5,817.5,490.3,346.32
2016,8,25,11,0,845.0,121.0,0.5,32.0,841.0,538.97,381.22
2016,8,25,11,15,849.0,122.0,0.45,32.0,858.5,585.37,414.38
2016,8,25,11,30,853.0,123.0,0.4,32.0,876.0,630.53,445.6
2016,8,25,11,45,850.5,126.5,0.35,32.5,884.0,672.09,472.47
2016,8,25,12,0,848.0,130.0,0.3,33.0,892.0,711.61,497.09
2016,8,25,12,15,848.0,130.0,0.3,33.0,893.5,747.8,520.55
2016,8,25,12,30,848.0,130.0,0.3,33.0,895.0,781.75,541.17
2016,8,25,12,45,834.5,137.5,0.3,33.5,886.0,809.17,556.54
2016,8,25,13,0,821.0,145.0,0.3,34.0,877.0,840.62,574.32
2016,8,25,13,15,817.5,144.0,0.3,34.0,863.0,863.45,587.94
2016,8,25,13,30,814.0,143.0,0.3,34.0,849.0,883.28,599.91
2016,8,25,13,45,548.5,267.5,0.3,34.0,738.0,788.96,540.44
2016,8,25,14,0,283.0,392.0,0.3,34.0,627.0,671.89,462.65
2016,8,25,14,15,531.0,266.0,0.25,34.0,687.5,799.69,550.45
2016,8,25,14,30,779.0,140.0,0.2,34.0,748.0,912.49,619.43
2016,8,25,14,45,539.5,230.5,0.2,34.0,642.5,788.98,542.78
2016,8,25,15,0,300.0,321.0,0.2,34.0,537.0,647.89,451.03
2016,8,25,15,15,329.5,293.0,0.2,33.5,517.5,650.03,457.26
2016,8,25,15,30,359.0,265.0,0.2,33.0,498.0,649.71,460.3
2016,8,25,15,45,519.0,193.5,0.2,33.0,502.5,738.03,522.38
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,808.65,568.27
2016,8,25,16,15,652.5,116.5,0.2,32.5,459.0,769.45,545.55
2016,8,25,16,30,626.0,111.0,0.2,32.0,411.0,728.56,522.8
2016,8,25,16,45,590.0,104.5,0.2,32.0,361.0,676.75,491.24
2016,8,25,17,0,554.0,98.0,0.2,32.0,311.0,624.34,458.42
2016,8,25,17,15,505.5,89.5,0.2,31.5,261.0,559.08,416.39
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,489.33,369.22
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,410.68,312.3
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,336.37,255.47
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,243.47,181.66
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,151.62,87.59
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,51.29,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,43.5,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,87.0,12.0,1.7,23.0,15.0,10.91,0.0
2016,8,26,6,15,208.5,26.0,1.7,23.5,49.5,21.18,9.77
2016,8,26,6,30,330.0,40.0,1.7,24.0,84.0,32.12,21.25
2016,8,26,6,45,417.0,49.0,1.7,24.5,131.0,38.09,26.87
2016,8,26,7,0,504.0,58.0,1.7,25.0,178.0,43.89,32.07
2016,8,26,7,15,558.0,65.0,1.85,26.0,229.0,47.74,35.31
2016,8,26,7,30,612.0,72.0,2.0,27.0,280.0,51.44,38.28
2016,8,26,7,45,652.5,76.5,2.2,28.0,332.0,53.06,39.38
2016,8,26,8,0,693.0,81.0,2.4,29.0,384.0,54.63,40.38
2016,8,26,8,15,720.5,85.0,2.5,29.5,434.0,61.39,45.76
2016,8,26,8,30,748.0,89.0,2.6,30.0,484.0,62.59,46.48
2016,8,26,8,45,769.0,92.0,2.75,31.0,531.5,70.41,44.35
2016,8,26,9,0,790.0,95.0,2.9,32.0,579.0,120.3,61.79
2016,8,26,9,15,805.5,97.5,2.8,32.0,622.0,171.6,93.98
2016,8,26,9,30,821.0,100.0,2.7,32.0,665.0,232.74,140.44
2016,8,26,9,45,824.0,107.0,2.6,32.5,701.0,286.68,184.5
2016,8,26,10,0,827.0,114.0,2.5,33.0,737.0,340.49,229.04
2016,8,26,10,15,836.0,115.5,2.4,33.0,768.5,392.08,271.83
2016,8,26,10,30,845.0,117.0,2.3,33.0,800.0,443.71,313.75
2016,8,26,10,45,849.5,119.5,2.25,33.5,824.0,493.84,352.87
2016,8,26,11,0,854.0,122.0,2.2,34.0,848.0,543.17,390.07
2016,8,26,11,15,858.0,123.0,2.1,34.0,865.5,590.04,424.98
2016,8,26,11,30,862.0,124.0,2.0,34.0,883.0,635.65,457.93
2016,8,26,11,45,863.0,125.5,1.95,34.5,892.5,678.28,487.15
2016,8,26,12,0,864.0,127.0,1.9,35.0,902.0,719.07,514.26
2016,8,26,12,15,864.5,127.0,1.85,35.0,903.5,756.2,539.07
2016,8,26,12,30,865.0,127.0,1.8,35.0,905.0,791.07,560.93
2016,8,26,12,45,852.5,133.5,1.75,35.5,896.0,818.94,576.95
2016,8,26,13,0,840.0,140.0,1.7,36.0,887.0,843.69,590.9
2016,8,26,13,15,836.5,139.5,1.65,36.0,873.0,866.56,604.84
2016,8,26,13,30,833.0,139.0,1.6,36.0,859.0,894.88,622.15
2016,8,26,13,45,825.0,138.5,1.55,36.0,836.5,908.35,630.19
2016,8,26,14,0,817.0,138.0,1.5,36.0,814.0,918.48,636.4
2016,8,26,14,15,809.0,136.5,1.45,36.0,785.5,924.22,640.04
2016,8,26,14,30,801.0,135.0,1.4,36.0,757.0,926.62,641.8
2016,8,26,14,45,786.5,133.5,1.4,36.0,721.0,919.5,638.56
2016,8,26,15,0,772.0,132.0,1.4,36.0,685.0,909.11,633.53
2016,8,26,15,15,757.0,129.0,1.35,35.5,644.0,893.41,626.0
2016,8,26,15,30,742.0,126.0,1.3,35.0,603.0,880.28,620.21
2016,8,26,15,45,717.5,123.5,1.3,35.0,557.0,850.82,603.5
2016,8,26,16,0,693.0,121.0,1.3,35.0,511.0,818.99,585.33
2016,8,26,16,15,666.5,115.5,1.25,34.5,462.5,779.56,562.64
2016,8,26,16,30,640.0,110.0,1.2,34.0,414.0,738.39,538.44
2016,8,26,16,45,599.0,105.0,1.15,34.0,362.5,683.75,503.56
2016,8,26,17,0,558.0,100.0,1.1,34.0,311.0,628.62,467.53
2016,8,26,17,15,508.5,91.0,0.95,33.0,260.5,561.83,423.1
2016,8,26,17,30,459.0,82.0,0.8,32.0,210.0,491.34,374.09
2016,8,26,17,45,386.0,70.5,0.7,31.5,162.0,408.81,312.65
2016,8,26,18,0,313.0,59.0,0.6,31.0,114.0,331.1,252.01
2016,8,26,18,15,218.5,42.5,0.6,30.5,74.5,237.32,176.31
2016,8,26,18,30,124.0,26.0,0.6,30.0,35.0,141.79,73.1
2016,8,26,18,45,62.0,13.0,0.65,29.5,17.5,47.74,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.0,5.0,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,42.0,10.0,1.4,23.0,12.0,9.1,0.0
2016,8,27,6,15,140.5,28.0,1.45,23.5,45.0,21.91,9.89
2016,8,27,6,30,239.0,46.0,1.5,24.0,78.0,35.52,24.03
2016,8,27,6,45,315.0,60.5,1.6,24.5,122.5,45.92,33.49
2016,8,27,7,0,391.0,75.0,1.7,25.0,167.0,55.96,42.34
2016,8,27,7,15,447.0,85.5,1.7,26.0,216.5,62.62,47.97
2016,8,27,7,30,503.0,96.0,1.7,27.0,266.0,69.02,53.15
2016,8,27,7,45,540.0,105.5,1.7,28.0,315.5,74.59,57.45
2016,8,27,8,0,577.0,115.0,1.7,29.0,365.0,78.82,60.53
2016,8,27,8,15,607.5,121.5,1.75,29.5,414.0,80.49,61.56
2016,8,27,8,30,638.0,128.0,1.8,30.0,463.0,82.03,62.47
2016,8,27,8,45,656.0,135.5,1.9,31.0,508.5,89.34,67.94
2016,8,27,9,0,674.0,143.0,2.0,32.0,554.0,136.48,78.36
2016,8,27,9,15,691.5,147.5,1.95,32.5,596.0,183.8,107.52
2016,8,27,9,30,709.0,152.0,1.9,33.0,638.0,233.19,144.03
2016,8,27,9,45,712.0,161.0,1.9,33.5,672.5,284.17,184.8
2016,8,27,10,0,715.0,170.0,1.9,34.0,707.0,335.35,226.22
2016,8,27,10,15,525.5,266.5,1.85,34.0,670.5,384.92,269.44
2016,8,27,10,30,336.0,363.0,1.8,34.0,634.0,417.76,297.14
2016,8,27,10,45,312.0,382.5,1.8,34.0,640.0,445.65,318.22
2016,8,27,11,0,288.0,402.0,1.8,34.0,646.0,471.36,337.11
2016,8,27,11,15,172.0,399.5,1.75,34.0,546.5,430.16,308.73
2016,8,27,11,30,56.0,397.0,1.7,34.0,447.0,373.89,268.72
2016,8,27,11,45,59.5,397.0,1.7,34.5,450.5,383.44,275.24
2016,8,27,12,0,63.0,397.0,1.7,35.0,454.0,393.08,281.5
2016,8,27,12,15,34.0,280.0,1.7,35.0,310.5,275.53,198.58
2016,8,27,12,30,5.0,163.0,1.7,35.0,167.0,149.0,106.52
2016,8,27,12,45,331.5,207.5,1.75,35.0,501.0,473.76,347.48
2016,8,27,13,0,658.0,252.0,1.8,35.0,835.0,807.35,572.23
2016,8,27,13,15,554.5,298.5,1.8,34.5,784.5,785.1,554.51
2016,8,27,13,30,451.0,345.0,1.8,34.0,734.0,758.42,536.72
2016,8,27,13,45,537.0,296.5,1.85,34.0,747.5,805.88,571.13
2016,8,27,14,0,623.0,248.0,1.9,34.0,761.0,855.86,606.31
2016,8,27,14,15,544.5,269.5,1.9,34.0,706.5,814.29,578.58
2016,8,27,14,30,466.0,291.0,1.9,34.0,652.0,773.26,551.53
2016,8,27,14,45,243.0,274.5,1.95,34.0,462.0,535.0,389.71
2016,8,27,15,0,20.0,258.0,2.0,34.0,272.0,260.72,190.73
2016,8,27,15,15,78.0,275.5,2.0,33.5,326.0,354.32,262.68
2016,8,27,15,30,136.0,293.0,2.0,33.0,380.0,452.0,335.08
2016,8,27,15,45,82.0,252.5,2.0,33.0,303.5,340.28,253.91
2016,8,27,16,0,28.0,212.0,2.0,33.0,227.0,246.11,183.87
2016,8,27,16,15,14.0,110.0,1.9,32.5,117.5,112.16,82.81
2016,8,27,16,30,0.0,8.0,1.8,32.0,8.0,7.04,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.5,7.0,6.16,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.27,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,4.39,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.51,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.63,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.75,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.88,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,10.0,2.0,20.0,12.0,9.1,0.0
2016,8,28,6,15,190.5,25.0,2.05,20.5,46.0,19.63,7.98
2016,8,28,6,30,314.0,40.0,2.1,21.0,80.0,32.33,21.62
2016,8,28,6,45,404.0,50.0,2.15,21.5,127.5,39.15,28.1
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,45.75,34.08
2016,8,28,7,15,550.5,67.0,2.25,22.5,226.5,49.51,37.38
2016,8,28,7,30,607.0,74.0,2.3,23.0,278.0,53.15,40.43
2016,8,28,7,45,651.0,78.5,2.4,24.0,330.5,54.71,41.5
2016,8,28,8,0,695.0,83.0,2.5,25.0,383.0,56.24,42.48
2016,8,28,8,15,723.0,87.5,2.55,25.5,434.0,63.52,48.38
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,65.01,49.35
2016,8,28,8,45,774.0,95.0,2.65,27.0,533.5,69.58,52.76
2016,8,28,9,0,797.0,98.0,2.7,28.0,582.0,119.95,63.19
2016,8,28,9,15,812.5,100.5,2.7,28.5,625.5,171.73,95.32
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,225.2,135.99
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.5,286.35,185.77
2016,8,28,10,0,852.0,107.0,2.7,30.0,746.0,340.17,230.86
2016,8,28,10,15,861.0,109.0,2.7,30.0,778.0,393.46,275.85
2016,8,28,10,30,870.0,111.0,2.7,30.0,810.0,446.76,320.01
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.5,498.09,360.97
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,548.68,400.07
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,596.42,436.82
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,642.81,471.65
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.5,686.47,502.7
2016,8,28,12,0,893.0,117.0,2.7,32.0,913.0,728.21,531.62
2016,8,28,12,15,893.0,117.0,2.65,32.0,914.5,765.9,557.41
2016,8,28,12,30,893.0,117.0,2.6,32.0,916.0,801.21,580.32
2016,8,28,12,45,890.5,117.5,2.6,32.0,909.0,832.42,600.73
2016,8,28,13,0,888.0,118.0,2.6,32.0,902.0,860.82,619.28
2016,8,28,13,15,885.0,117.0,2.6,32.0,887.0,884.41,634.72
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,904.87,648.24
2016,8,28,13,45,875.0,116.0,2.6,32.0,849.5,919.53,658.12
2016,8,28,14,0,868.0,116.0,2.6,32.0,827.0,930.84,666.02
2016,8,28,14,15,860.0,114.0,2.6,32.0,797.5,935.75,669.99
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,937.22,671.96
2016,8,28,14,45,838.5,111.0,2.6,32.0,731.5,931.19,669.29
2016,8,28,15,0,825.0,110.0,2.6,32.0,695.0,931.63,671.01
2016,8,28,15,15,767.0,125.0,2.55,31.5,643.0,895.36,649.91
2016,8,28,15,30,709.0,140.0,2.5,31.0,591.0,862.74,631.32
2016,8,28,15,45,711.5,125.0,2.45,31.0,548.5,843.94,620.52
2016,8,28,16,0,714.0,110.0,2.4,31.0,506.0,821.66,607.3
2016,8,28,16,15,708.0,101.0,2.25,30.5,462.5,795.97,592.22
2016,8,28,16,30,702.0,92.0,2.1,30.0,419.0,767.6,575.16
2016,8,28,16,45,664.0,87.5,2.0,30.0,367.0,715.02,540.25
2016,8,28,17,0,626.0,83.0,1.9,30.0,315.0,661.85,504.26
2016,8,28,17,15,577.0,76.0,1.65,29.0,263.0,596.39,459.28
2016,8,28,17,30,528.0,69.0,1.4,28.0,211.0,531.88,413.04
2016,8,28,17,45,451.5,59.5,1.15,27.0,161.5,445.36,347.83
2016,8,28,18,0,375.0,50.0,0.9,26.0,112.0,362.81,281.74
2016,8,28,18,15,266.5,36.0,0.9,25.5,72.0,258.32,194.47
2016,8,28,18,30,158.0,22.0,0.9,25.0,32.0,152.08,49.73
2016,8,28,18,45,79.0,11.0,0.9,24.5,16.0,55.31,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.0,1.75,19.5,4.0,0.0,0.0
2016,8,29,6,0,0.0,8.0,2.0,20.0,8.0,7.28,0.0
2016,8,29,6,15,47.5,26.0,2.0,20.5,32.5,21.68,8.82
2016,8,29,6,30,95.0,44.0,2.0,21.0,57.0,34.85,23.69
2016,8,29,6,45,129.0,65.0,2.05,21.5,90.5,50.39,37.7
2016,8,29,7,0,163.0,86.0,2.1,22.0,124.0,65.41,50.99
2016,8,29,7,15,188.5,106.0,2.1,22.5,160.5,79.18,62.9
2016,8,29,7,30,214.0,126.0,2.1,23.0,197.0,92.43,74.07
2016,8,29,7,45,244.0,146.5,2.15,24.0,241.0,105.5,84.65
2016,8,29,8,0,274.0,167.0,2.2,25.0,285.0,118.03,94.52
2016,8,29,8,15,503.5,132.0,2.25,25.5,382.0,88.35,69.2
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,68.66,52.39
2016,8,29,8,45,757.0,99.5,2.35,26.5,527.0,71.04,54.1
2016,8,29,9,0,781.0,102.0,2.4,27.0,575.0,120.18,64.59
2016,8,29,9,15,796.5,104.5,2.4,27.5,618.0,171.1,95.93
2016,8,29,9,30,812.0,107.0,2.4,28.0,661.0,223.71,135.86
2016,8,29,9,45,829.0,106.5,2.4,28.5,699.5,283.33,184.29
2016,8,29,10,0,846.0,106.0,2.4,29.0,738.0,336.24,228.6
2016,8,29,10,15,854.0,108.0,2.35,29.0,769.0,388.87,273.11
2016,8,29,10,30,862.0,110.0,2.3,29.0,800.0,441.39,316.66
2016,8,29,10,45,869.0,110.5,2.3,29.5,824.5,491.99,357.1
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,541.93,395.76
2016,8,29,11,15,879.5,111.5,2.3,30.0,866.0,589.06,432.07
2016,8,29,11,30,883.0,112.0,2.3,30.0,883.0,634.79,466.43
2016,8,29,11,45,884.5,112.5,2.3,30.5,891.5,677.66,496.94
2016,8,29,12,0,886.0,113.0,2.3,31.0,900.0,718.62,525.31
2016,8,29,12,15,886.0,113.0,2.3,31.0,901.5,755.94,551.09
2016,8,29,12,30,886.0,113.0,2.3,31.0,903.0,790.89,574.05
2016,8,29,12,45,485.5,267.5,2.3,31.5,700.5,652.85,475.39
2016,8,29,13,0,85.0,422.0,2.3,32.0,498.0,462.41,334.85
2016,8,29,13,15,58.0,383.0,2.25,32.0,434.5,409.1,298.01
2016,8,29,13,30,31.0,344.0,2.2,32.0,371.0,352.81,257.74
2016,8,29,13,45,125.5,370.5,2.2,32.0,474.0,481.93,352.45
2016,8,29,14,0,220.0,397.0,2.2,32.0,577.0,604.18,438.88
2016,8,29,14,15,355.5,338.0,2.15,32.0,616.5,692.8,502.45
2016,8,29,14,30,491.0,279.0,2.1,32.0,656.0,782.77,565.76
2016,8,29,14,45,650.0,194.5,2.05,32.0,668.5,858.13,618.92
2016,8,29,15,0,809.0,110.0,2.0,32.0,681.0,914.73,655.56
2016,8,29,15,15,433.5,189.5,1.95,31.5,494.0,647.69,478.1
2016,8,29,15,30,58.0,269.0,1.9,31.0,307.0,332.78,247.92
2016,8,29,15,45,30.0,217.0,1.9,31.0,236.5,250.33,188.08
2016,8,29,16,0,2.0,165.0,1.9,31.0,166.0,156.14,116.42
2016,8,29,16,15,29.5,175.5,1.8,30.5,189.0,208.57,158.59
2016,8,29,16,30,57.0,186.0,1.7,30.0,212.0,250.91,192.51
2016,8,29,16,45,53.0,163.5,1.6,30.0,185.5,223.85,172.15
2016,8,29,17,0,49.0,141.0,1.5,30.0,159.0,196.46,151.43
2016,8,29,17,15,41.5,119.0,1.3,29.0,132.5,166.61,128.72
2016,8,29,17,30,34.0,97.0,1.1,28.0,106.0,136.61,105.23
2016,8,29,17,45,22.0,75.5,0.95,27.5,81.0,103.78,78.5
2016,8,29,18,0,10.0,54.0,0.8,27.0,56.0,63.2,45.16
2016,8,29,18,15,5.0,34.5,0.8,26.5,35.5,39.02,24.54
2016,8,29,18,30,0.0,15.0,0.8,26.0,15.0,13.21,0.0
2016,8,29,18,45,0.0,7.5,0.8,26.0,7.5,6.82,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,20.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,21.0,9.0,8.19,0.0
2016,8,30,6,15,128.0,25.0,1.9,21.5,41.0,19.59,6.74
2016,8,30,6,30,256.0,41.0,1.9,22.0,73.0,31.77,20.94
2016,8,30,6,45,339.0,53.5,1.9,22.5,117.5,40.8,29.34
2016,8,30,7,0,422.0,66.0,1.9,23.0,162.0,50.9,38.33
2016,8,30,7,15,479.5,75.5,1.95,24.0,212.0,56.41,43.06
2016,8,30,7,30,537.0,85.0,2.0,25.0,262.0,61.69,47.38
2016,8,30,7,45,579.5,91.5,2.1,26.0,312.5,64.28,49.26
2016,8,30,8,0,622.0,98.0,2.2,27.0,363.0,66.76,50.98
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.0,68.28,51.96
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,69.7,52.84
2016,8,30,8,45,703.0,113.5,2.4,28.5,509.5,71.22,53.79
2016,8,30,9,0,724.0,118.0,2.5,29.0,556.0,119.1,65.45
2016,8,30,9,15,741.5,122.0,2.45,29.0,598.5,175.6,101.17
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,226.68,139.6
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,277.89,181.32
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,329.91,224.55
2016,8,30,10,15,789.5,136.0,2.35,30.5,745.5,380.64,266.49
2016,8,30,10,30,799.0,138.0,2.3,31.0,777.0,431.64,307.67
2016,8,30,10,45,803.0,141.5,2.25,31.5,800.5,481.36,346.76
2016,8,30,11,0,807.0,145.0,2.2,32.0,824.0,530.42,384.03
2016,8,30,11,15,811.5,146.0,2.1,32.0,841.0,576.81,418.88
2016,8,30,11,30,816.0,147.0,2.0,32.0,858.0,622.13,451.92
2016,8,30,11,45,816.5,149.0,1.95,32.5,866.5,664.46,481.22
2016,8,30,12,0,817.0,151.0,1.9,33.0,875.0,705.02,508.46
2016,8,30,12,15,817.0,151.5,1.85,33.0,876.0,741.94,533.65
2016,8,30,12,30,817.0,152.0,1.8,33.0,877.0,776.67,556.64
2016,8,30,12,45,832.0,140.5,1.75,33.0,874.5,803.85,573.66
2016,8,30,13,0,847.0,129.0,1.7,33.0,872.0,834.34,592.78
2016,8,30,13,15,554.0,270.5,1.65,33.0,753.0,755.26,537.96
2016,8,30,13,30,261.0,412.0,1.6,33.0,634.0,644.94,458.79
2016,8,30,13,45,542.0,270.0,1.55,33.0,716.0,781.37,557.1
2016,8,30,14,0,823.0,128.0,1.5,33.0,798.0,907.73,639.46
2016,8,30,14,15,529.0,245.0,1.45,33.0,669.5,771.44,549.37
2016,8,30,14,30,235.0,362.0,1.4,33.0,541.0,598.74,429.62
2016,8,30,14,45,509.0,240.5,1.35,33.0,604.5,766.15,549.79
2016,8,30,15,0,783.0,119.0,1.3,33.0,668.0,898.75,635.93
2016,8,30,15,15,584.0,184.0,1.25,32.5,579.5,791.04,567.84
2016,8,30,15,30,385.0,249.0,1.2,32.0,491.0,652.84,475.32
2016,8,30,15,45,551.0,176.5,1.15,32.0,493.5,742.69,541.72
2016,8,30,16,0,717.0,104.0,1.1,32.0,496.0,813.47,588.41
2016,8,30,16,15,690.0,99.5,1.05,31.5,447.0,774.36,564.49
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,733.56,540.25
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,681.3,506.59
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,628.51,471.73
2016,8,30,17,15,539.0,75.5,0.8,30.0,245.5,562.02,427.23
2016,8,30,17,30,488.0,68.0,0.7,29.0,195.0,496.73,381.45
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,410.3,316.59
2016,8,30,18,0,332.0,48.0,0.6,28.0,100.0,325.83,249.71
2016,8,30,18,15,224.5,33.0,0.6,27.5,62.0,225.85,164.98
2016,8,30,18,30,117.0,18.0,0.6,27.0,24.0,116.25,0.0
2016,8,30,18,45,58.5,9.0,0.65,27.0,12.0,41.39,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
