Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,15.65,3.63
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,31.02,20.2
2016,8,31,6,45,339.5,52.5,0.55,24.0,116.0,40.09,28.54
2016,8,31,7,0,426.0,65.0,0.6,25.0,161.0,50.18,37.39
2016,8,31,7,15,484.0,74.0,0.75,25.5,210.5,55.31,41.84
2016,8,31,7,30,542.0,83.0,0.9,26.0,260.0,60.24,45.94
2016,8,31,7,45,584.5,89.5,1.05,27.0,311.0,62.9,47.88
2016,8,31,8,0,627.0,96.0,1.2,28.0,362.0,65.45,49.65
2016,8,31,8,15,657.0,101.0,1.2,28.5,411.5,66.69,50.39
2016,8,31,8,30,687.0,106.0,1.2,29.0,461.0,67.85,51.06
2016,8,31,8,45,709.5,110.5,1.2,29.5,507.5,68.52,51.31
2016,8,31,9,0,732.0,115.0,1.2,30.0,554.0,116.27,63.03
2016,8,31,9,15,749.0,118.5,1.15,30.5,596.5,172.59,97.68
2016,8,31,9,30,766.0,122.0,1.1,31.0,639.0,223.64,135.09
2016,8,31,9,45,785.5,121.0,1.05,31.5,678.0,273.61,174.73
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,325.29,216.55
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,377.09,259.14
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,429.04,301.04
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,482.88,342.5
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,531.41,379.01
2016,8,31,11,15,545.5,276.0,1.25,33.0,737.0,533.16,381.33
2016,8,31,11,30,260.0,422.0,1.3,33.0,648.0,512.64,365.88
2016,8,31,11,45,549.5,279.0,1.4,33.5,762.5,601.62,430.99
2016,8,31,12,0,839.0,136.0,1.5,34.0,877.0,703.26,503.49
2016,8,31,12,15,839.5,136.0,1.5,34.0,878.0,739.54,527.81
2016,8,31,12,30,840.0,136.0,1.5,34.0,879.0,773.6,549.91
2016,8,31,12,45,835.5,137.5,1.55,34.0,871.5,802.67,568.85
2016,8,31,13,0,831.0,139.0,1.6,34.0,864.0,828.99,586.09
2016,8,31,13,15,827.0,138.0,1.6,34.0,849.5,857.98,604.56
2016,8,31,13,30,823.0,137.0,1.6,34.0,835.0,877.27,616.89
2016,8,31,13,45,817.0,135.5,1.6,34.0,813.0,891.09,625.98
2016,8,31,14,0,811.0,134.0,1.6,34.0,791.0,901.63,633.18
2016,8,31,14,15,802.0,132.0,1.55,33.5,762.0,905.56,637.12
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,906.12,639.17
2016,8,31,14,45,635.5,190.0,1.5,33.0,658.5,837.01,596.54
2016,8,31,15,0,478.0,250.0,1.5,33.0,584.0,751.95,540.08
2016,8,31,15,15,605.5,185.5,1.45,32.5,581.5,811.64,585.09
2016,8,31,15,30,733.0,121.0,1.4,32.0,579.0,857.75,616.47
2016,8,31,15,45,484.0,177.0,1.4,32.0,470.0,679.73,499.23
2016,8,31,16,0,235.0,233.0,1.4,32.0,361.0,480.18,358.38
2016,8,31,16,15,432.0,168.5,1.3,31.5,375.0,615.64,461.14
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,713.28,530.61
2016,8,31,16,45,590.5,97.5,1.2,31.0,338.5,659.47,494.45
2016,8,31,17,0,552.0,91.0,1.2,31.0,288.0,605.22,458.4
2016,8,31,17,15,499.0,82.5,1.05,30.0,238.0,536.91,411.51
2016,8,31,17,30,446.0,74.0,0.9,29.0,188.0,465.0,359.75
2016,8,31,17,45,370.5,62.0,0.8,28.5,141.5,381.4,295.49
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,303.08,232.28
2016,8,31,18,15,190.5,33.5,0.7,27.5,58.5,205.16,147.71
2016,8,31,18,30,86.0,17.0,0.7,27.0,22.0,94.17,0.0
2016,8,31,18,45,43.0,8.5,0.75,26.5,11.0,7.73,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,21.0,1.55,21.5,33.5,16.43,3.33
2016,9,1,6,30,211.0,42.0,1.6,22.0,67.0,32.54,21.45
2016,9,1,6,45,289.5,57.0,1.7,22.5,111.0,43.42,31.51
2016,9,1,7,0,368.0,72.0,1.8,23.0,155.0,53.92,40.89
2016,9,1,7,15,426.0,83.5,1.8,23.5,203.5,61.39,47.41
2016,9,1,7,30,484.0,95.0,1.8,24.0,252.0,68.56,53.45
2016,9,1,7,45,529.0,103.0,1.8,25.0,302.5,73.35,57.18
2016,9,1,8,0,574.0,111.0,1.8,26.0,353.0,76.56,59.47
2016,9,1,8,15,605.5,117.5,1.8,27.0,402.0,78.38,60.52
2016,9,1,8,30,637.0,124.0,1.8,28.0,451.0,80.07,61.44
2016,9,1,8,45,665.5,127.0,1.85,29.0,498.5,79.21,60.26
2016,9,1,9,0,694.0,130.0,1.9,30.0,546.0,122.49,69.55
2016,9,1,9,15,712.0,134.0,1.9,30.5,588.0,170.66,98.03
2016,9,1,9,30,730.0,138.0,1.9,31.0,630.0,220.9,134.92
2016,9,1,9,45,762.0,131.5,1.9,31.5,671.0,274.67,177.1
2016,9,1,10,0,794.0,125.0,1.9,32.0,712.0,324.57,217.64
2016,9,1,10,15,803.5,127.0,1.85,32.0,743.0,376.01,260.24
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,427.67,302.17
2016,9,1,10,45,578.5,254.5,1.75,32.5,721.0,462.34,330.98
2016,9,1,11,0,344.0,380.0,1.7,33.0,668.0,481.07,344.95
2016,9,1,11,15,307.5,399.5,1.65,33.0,660.5,500.44,359.04
2016,9,1,11,30,271.0,419.0,1.6,33.0,653.0,516.55,370.27
2016,9,1,11,45,549.5,280.5,1.6,33.0,762.0,602.11,433.29
2016,9,1,12,0,828.0,142.0,1.6,33.0,871.0,702.15,505.31
2016,9,1,12,15,828.0,142.0,1.6,33.0,872.0,738.84,530.06
2016,9,1,12,30,828.0,142.0,1.6,33.0,873.0,773.26,552.94
2016,9,1,12,45,558.0,280.0,1.6,33.0,771.0,720.07,513.62
2016,9,1,13,0,288.0,418.0,1.6,33.0,669.0,642.53,457.02
2016,9,1,13,15,149.0,319.0,1.6,33.0,448.5,435.12,315.66
2016,9,1,13,30,10.0,220.0,1.6,33.0,228.0,207.23,150.5
2016,9,1,13,45,5.0,142.0,1.65,33.0,146.0,131.67,95.07
2016,9,1,14,0,0.0,64.0,1.7,33.0,64.0,56.82,38.27
2016,9,1,14,15,3.5,130.0,1.75,32.5,132.5,119.67,86.7
2016,9,1,14,30,7.0,196.0,1.8,32.0,201.0,185.12,136.43
2016,9,1,14,45,3.5,142.5,1.85,31.5,145.0,131.65,96.33
2016,9,1,15,0,0.0,89.0,1.9,31.0,89.0,78.96,56.14
2016,9,1,15,15,51.0,184.0,1.9,30.5,216.0,228.82,173.28
2016,9,1,15,30,102.0,279.0,1.9,30.0,343.0,386.68,291.92
2016,9,1,15,45,69.5,245.0,1.9,30.0,287.0,320.91,242.77
2016,9,1,16,0,37.0,211.0,1.9,30.0,231.0,254.83,193.32
2016,9,1,16,15,63.5,199.0,1.85,29.5,229.0,269.03,206.34
2016,9,1,16,30,90.0,187.0,1.8,29.0,227.0,282.6,218.61
2016,9,1,16,45,81.0,164.0,1.8,28.5,196.5,250.07,194.55
2016,9,1,17,0,72.0,141.0,1.8,28.0,166.0,217.37,169.93
2016,9,1,17,15,60.5,118.0,1.65,27.5,136.5,182.51,142.78
2016,9,1,17,30,49.0,95.0,1.5,27.0,107.0,147.6,114.85
2016,9,1,17,45,32.0,72.5,1.35,26.5,79.5,109.25,83.3
2016,9,1,18,0,15.0,50.0,1.2,26.0,52.0,70.57,51.01
2016,9,1,18,15,7.5,30.0,1.2,25.5,31.0,36.04,21.28
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,9.1,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.55,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.5,2.55,20.0,13.5,11.88,0.19
2016,9,2,6,30,0.0,27.0,2.6,20.0,27.0,23.81,14.27
2016,9,2,6,45,0.0,46.0,2.7,20.0,46.0,39.87,28.77
2016,9,2,7,0,0.0,65.0,2.8,20.0,65.0,55.59,42.85
2016,9,2,7,15,0.5,86.0,2.9,20.0,86.5,72.63,57.88
2016,9,2,7,30,1.0,107.0,3.0,20.0,108.0,89.48,72.49
2016,9,2,7,45,0.5,81.5,3.2,20.0,82.0,71.26,56.58
2016,9,2,8,0,0.0,56.0,3.4,20.0,56.0,49.45,37.53
2016,9,2,8,15,2.0,108.5,3.55,20.0,110.0,93.84,75.66
2016,9,2,8,30,4.0,161.0,3.7,20.0,164.0,134.12,109.62
2016,9,2,8,45,2.0,141.5,3.85,20.5,143.0,120.59,97.58
2016,9,2,9,0,0.0,122.0,4.0,21.0,122.0,106.14,81.11
2016,9,2,9,15,0.0,128.5,4.1,21.0,128.5,111.9,85.53
2016,9,2,9,30,0.0,135.0,4.2,21.0,135.0,117.66,89.93
2016,9,2,9,45,0.5,145.0,4.35,21.0,145.5,126.45,96.72
2016,9,2,10,0,1.0,155.0,4.5,21.0,156.0,135.34,103.6
2016,9,2,10,15,0.5,141.0,4.6,21.0,141.5,123.85,94.29
2016,9,2,10,30,0.0,127.0,4.7,21.0,127.0,111.97,84.69
2016,9,2,10,45,2.0,144.5,4.85,21.0,146.5,128.08,97.41
2016,9,2,11,0,4.0,162.0,5.0,21.0,166.0,144.48,110.32
2016,9,2,11,15,4.0,161.5,5.05,21.0,165.5,144.56,110.3
2016,9,2,11,30,4.0,161.0,5.1,21.0,165.0,144.62,110.29
2016,9,2,11,45,5.0,169.5,5.2,21.5,174.5,153.18,116.81
2016,9,2,12,0,6.0,178.0,5.3,22.0,184.0,161.88,123.42
2016,9,2,12,15,3.0,154.5,5.25,22.0,157.5,139.49,105.73
2016,9,2,12,30,0.0,131.0,5.2,22.0,131.0,116.61,87.61
2016,9,2,12,45,0.5,135.0,5.2,22.0,135.5,120.72,90.91
2016,9,2,13,0,1.0,139.0,5.2,22.0,140.0,124.87,94.25
2016,9,2,13,15,1.5,143.0,5.15,21.5,144.5,129.08,97.85
2016,9,2,13,30,2.0,147.0,5.1,21.0,149.0,133.34,101.52
2016,9,2,13,45,3.0,156.5,5.1,21.0,159.0,143.14,109.44
2016,9,2,14,0,4.0,166.0,5.1,21.0,169.0,153.11,117.52
2016,9,2,14,15,2.0,141.0,5.1,21.0,142.5,128.41,97.98
2016,9,2,14,30,0.0,116.0,5.1,21.0,116.0,103.62,78.24
2016,9,2,14,45,0.0,105.0,5.2,21.0,105.0,93.53,70.31
2016,9,2,15,0,0.0,94.0,5.3,21.0,94.0,83.41,62.3
2016,9,2,15,15,0.0,72.5,5.2,20.5,72.5,64.23,47.0
2016,9,2,15,30,0.0,51.0,5.1,20.0,51.0,45.11,31.56
2016,9,2,15,45,0.0,61.0,5.1,20.0,61.0,53.96,38.96
2016,9,2,16,0,0.0,71.0,5.1,20.0,71.0,62.82,46.41
2016,9,2,16,15,0.0,58.5,5.05,20.0,58.5,51.69,37.37
2016,9,2,16,30,0.0,46.0,5.0,20.0,46.0,40.6,28.28
2016,9,2,16,45,0.0,40.0,4.95,20.0,40.0,35.27,23.94
2016,9,2,17,0,0.0,34.0,4.9,20.0,34.0,29.96,19.55
2016,9,2,17,15,0.0,28.0,4.9,19.5,28.0,24.65,15.14
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,19.35,10.67
2016,9,2,17,45,0.0,16.0,4.9,19.0,16.0,14.06,6.11
2016,9,2,18,0,0.0,10.0,4.9,19.0,10.0,8.77,1.55
2016,9,2,18,15,0.0,6.0,4.95,19.0,6.0,5.26,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.82,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,13.1,0.0
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,26.61,16.69
2016,9,3,6,45,432.0,42.0,3.8,18.5,118.5,32.85,22.85
2016,9,3,7,0,522.0,51.0,3.9,19.0,165.0,38.9,28.46
2016,9,3,7,15,579.5,57.5,3.95,19.5,216.0,42.62,31.81
2016,9,3,7,30,637.0,64.0,4.0,20.0,267.0,46.22,34.92
2016,9,3,7,45,676.5,68.5,4.1,21.0,319.5,52.74,40.36
2016,9,3,8,0,716.0,73.0,4.2,22.0,372.0,54.81,41.85
2016,9,3,8,15,743.0,76.5,4.15,22.5,422.5,55.97,42.6
2016,9,3,8,30,770.0,80.0,4.1,23.0,473.0,57.09,43.3
2016,9,3,8,45,788.5,84.0,4.05,23.5,520.0,58.41,44.17
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,104.5,54.64
2016,9,3,9,15,822.0,90.0,3.9,24.0,610.0,165.24,92.46
2016,9,3,9,30,837.0,92.0,3.8,24.0,653.0,218.26,132.88
2016,9,3,9,45,851.0,93.0,3.7,24.5,691.0,271.55,177.43
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,325.76,224.03
2016,9,3,10,15,873.5,95.5,3.5,25.5,760.5,379.14,269.98
2016,9,3,10,30,882.0,97.0,3.4,26.0,792.0,432.42,314.86
2016,9,3,10,45,682.0,208.0,3.35,26.5,756.0,470.91,348.31
2016,9,3,11,0,482.0,319.0,3.3,27.0,720.0,498.98,370.58
2016,9,3,11,15,245.5,264.5,3.25,27.0,469.0,358.15,269.34
2016,9,3,11,30,9.0,210.0,3.2,27.0,218.0,190.05,141.91
2016,9,3,11,45,133.5,318.5,3.15,27.0,436.0,365.12,275.17
2016,9,3,12,0,258.0,427.0,3.1,27.0,654.0,554.41,412.66
2016,9,3,12,15,155.5,410.5,3.05,27.0,547.5,482.09,358.95
2016,9,3,12,30,53.0,394.0,3.0,27.0,441.0,396.73,295.63
2016,9,3,12,45,32.0,313.5,3.0,27.0,342.0,312.15,233.82
2016,9,3,13,0,11.0,233.0,3.0,27.0,243.0,218.07,163.35
2016,9,3,13,15,26.5,296.0,2.9,26.5,319.0,298.79,225.06
2016,9,3,13,30,42.0,359.0,2.8,26.0,395.0,377.58,284.0
2016,9,3,13,45,30.5,320.5,2.75,26.0,346.0,333.73,251.4
2016,9,3,14,0,19.0,282.0,2.7,26.0,297.0,276.28,208.68
2016,9,3,14,15,175.5,306.5,2.65,26.0,438.5,475.93,361.85
2016,9,3,14,30,332.0,331.0,2.6,26.0,580.0,670.43,503.22
2016,9,3,14,45,348.0,308.5,2.55,26.0,558.0,668.82,502.33
2016,9,3,15,0,364.0,286.0,2.5,26.0,536.0,665.12,501.45
2016,9,3,15,15,217.5,276.0,2.45,25.5,422.5,503.82,385.0
2016,9,3,15,30,71.0,266.0,2.4,25.0,309.0,342.78,263.68
2016,9,3,15,45,69.5,244.5,2.4,25.0,284.0,320.91,248.63
2016,9,3,16,0,68.0,223.0,2.4,25.0,259.0,298.52,232.47
2016,9,3,16,15,61.5,199.5,2.3,24.5,229.5,268.66,210.5
2016,9,3,16,30,55.0,176.0,2.2,24.0,200.0,238.42,187.88
2016,9,3,16,45,50.0,153.5,2.1,24.0,173.5,210.49,166.34
2016,9,3,17,0,45.0,131.0,2.0,24.0,147.0,182.26,144.16
2016,9,3,17,15,36.5,109.0,1.75,23.5,120.5,151.67,119.68
2016,9,3,17,30,28.0,87.0,1.5,23.0,94.0,120.92,94.48
2016,9,3,17,45,14.5,66.0,1.25,22.5,69.5,79.27,59.73
2016,9,3,18,0,1.0,45.0,1.0,22.0,45.0,47.67,32.86
2016,9,3,18,15,0.5,26.5,0.9,21.5,26.5,27.32,13.82
2016,9,3,18,30,0.0,8.0,0.8,21.0,8.0,7.28,0.0
2016,9,3,18,45,0.0,4.0,0.75,21.0,4.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.5,18.0,1.4,17.5,34.0,14.16,0.0
2016,9,4,6,30,287.0,36.0,1.5,18.0,68.0,29.41,18.97
2016,9,4,6,45,382.0,46.5,1.6,19.0,114.0,36.78,26.19
2016,9,4,7,0,477.0,57.0,1.7,20.0,160.0,43.92,32.7
2016,9,4,7,15,537.0,65.0,1.7,20.5,211.5,48.57,36.88
2016,9,4,7,30,597.0,73.0,1.7,21.0,263.0,53.06,40.73
2016,9,4,7,45,637.5,79.0,1.75,21.5,315.0,55.73,42.87
2016,9,4,8,0,678.0,85.0,1.8,22.0,367.0,58.27,44.83
2016,9,4,8,15,707.5,90.0,1.85,22.5,417.5,59.91,45.97
2016,9,4,8,30,737.0,95.0,1.9,23.0,468.0,67.95,52.54
2016,9,4,8,45,757.0,99.0,1.95,23.5,515.5,68.85,53.0
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,111.9,61.92
2016,9,4,9,15,793.0,106.0,2.0,24.5,606.0,163.13,91.67
2016,9,4,9,30,809.0,109.0,2.0,25.0,649.0,216.11,131.23
2016,9,4,9,45,823.0,110.5,2.05,25.5,687.0,269.04,174.77
2016,9,4,10,0,837.0,112.0,2.1,26.0,725.0,323.04,220.43
2016,9,4,10,15,846.0,114.0,2.05,26.0,756.0,382.21,270.2
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,434.89,314.28
2016,9,4,10,45,861.0,117.5,2.0,26.5,811.5,485.61,355.29
2016,9,4,11,0,867.0,119.0,2.0,27.0,836.0,535.59,394.42
2016,9,4,11,15,871.0,119.5,2.0,27.0,852.5,582.73,431.13
2016,9,4,11,30,875.0,120.0,2.0,27.0,869.0,628.5,465.87
2016,9,4,11,45,878.5,119.5,2.0,27.5,878.5,671.57,496.88
2016,9,4,12,0,882.0,119.0,2.0,28.0,888.0,712.84,525.8
2016,9,4,12,15,882.5,119.0,2.0,28.0,888.5,750.39,552.56
2016,9,4,12,30,883.0,119.0,2.0,28.0,889.0,785.57,575.86
2016,9,4,12,45,618.5,256.0,2.0,28.5,793.5,744.64,543.65
2016,9,4,13,0,354.0,393.0,2.0,29.0,698.0,672.13,488.5
2016,9,4,13,15,277.0,402.0,2.0,29.0,638.0,632.99,461.43
2016,9,4,13,30,200.0,411.0,2.0,29.0,578.0,578.23,422.98
2016,9,4,13,45,324.0,361.5,2.0,29.0,623.0,661.96,484.8
2016,9,4,14,0,448.0,312.0,2.0,29.0,668.0,748.65,546.57
2016,9,4,14,15,388.5,321.0,1.95,29.0,621.5,701.94,513.95
2016,9,4,14,30,329.0,330.0,1.9,29.0,575.0,666.03,489.12
2016,9,4,14,45,310.5,316.0,1.9,29.0,538.0,641.46,473.42
2016,9,4,15,0,292.0,302.0,1.9,29.0,501.0,615.1,456.29
2016,9,4,15,15,546.0,200.0,1.9,28.5,542.5,759.46,564.71
2016,9,4,15,30,800.0,98.0,1.9,28.0,584.0,880.62,648.21
2016,9,4,15,45,780.0,94.5,1.9,28.0,537.0,852.87,630.48
2016,9,4,16,0,760.0,91.0,1.9,28.0,490.0,822.48,612.37
2016,9,4,16,15,733.0,87.0,1.8,27.5,440.0,782.85,588.06
2016,9,4,16,30,706.0,83.0,1.7,27.0,390.0,746.22,565.44
2016,9,4,16,45,668.5,77.5,1.65,27.0,338.0,692.94,529.85
2016,9,4,17,0,631.0,72.0,1.6,27.0,286.0,639.18,492.94
2016,9,4,17,15,577.0,65.0,1.4,26.0,234.5,570.37,444.41
2016,9,4,17,30,523.0,58.0,1.2,25.0,183.0,503.03,394.61
2016,9,4,17,45,440.0,48.5,1.05,24.0,134.5,413.75,325.3
2016,9,4,18,0,357.0,39.0,0.9,23.0,86.0,329.46,255.05
2016,9,4,18,15,228.5,25.0,0.9,22.0,50.0,213.5,138.49
2016,9,4,18,30,100.0,11.0,0.9,21.0,14.0,69.28,0.0
2016,9,4,18,45,50.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.0,16.0,1.25,15.5,34.0,12.77,0.0
2016,9,5,6,30,328.0,32.0,1.4,16.0,68.0,25.87,16.09
2016,9,5,6,45,422.5,42.5,1.6,17.0,115.5,33.45,23.51
2016,9,5,7,0,517.0,53.0,1.8,18.0,163.0,40.76,30.21
2016,9,5,7,15,576.0,60.0,1.75,19.0,215.0,44.79,33.8
2016,9,5,7,30,635.0,67.0,1.7,20.0,267.0,48.69,37.1
2016,9,5,7,45,676.0,72.0,1.7,21.0,320.0,50.85,38.75
2016,9,5,8,0,717.0,77.0,1.7,22.0,373.0,58.17,44.76
2016,9,5,8,15,745.5,81.5,1.75,22.5,424.5,59.97,46.04
2016,9,5,8,30,774.0,86.0,1.8,23.0,476.0,61.69,47.23
2016,9,5,8,45,796.0,88.5,1.85,24.0,524.5,61.84,46.98
2016,9,5,9,0,818.0,91.0,1.9,25.0,573.0,104.2,54.93
2016,9,5,9,15,833.5,94.0,1.85,25.5,616.5,157.66,85.49
2016,9,5,9,30,849.0,97.0,1.8,26.0,660.0,220.87,132.61
2016,9,5,9,45,862.0,98.0,1.8,26.5,698.5,274.74,176.65
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,329.38,222.65
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,383.8,268.84
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,438.11,314.03
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,490.18,355.68
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,541.42,395.24
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,590.11,432.43
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,637.35,467.44
2016,9,5,11,45,913.5,106.5,1.45,28.5,893.0,681.36,498.19
2016,9,5,12,0,915.0,107.0,1.4,29.0,902.0,723.32,526.57
2016,9,5,12,15,915.0,107.5,1.3,29.0,903.0,761.99,552.13
2016,9,5,12,30,915.0,108.0,1.2,29.0,904.0,798.16,574.24
2016,9,5,12,45,905.5,113.0,1.15,29.5,894.5,828.42,591.68
2016,9,5,13,0,896.0,118.0,1.1,30.0,885.0,855.48,606.94
2016,9,5,13,15,892.0,117.0,1.0,30.0,869.5,878.13,619.79
2016,9,5,13,30,888.0,116.0,0.9,30.0,854.0,897.55,630.52
2016,9,5,13,45,883.0,114.5,0.8,30.0,831.0,912.27,638.29
2016,9,5,14,0,878.0,113.0,0.7,30.0,808.0,923.59,643.98
2016,9,5,14,15,869.5,111.0,0.6,30.0,777.5,927.75,645.35
2016,9,5,14,30,861.0,109.0,0.5,30.0,747.0,928.42,644.76
2016,9,5,14,45,851.0,106.5,0.45,30.0,710.0,923.71,642.11
2016,9,5,15,0,841.0,104.0,0.4,30.0,673.0,924.93,643.3
2016,9,5,15,15,825.5,101.0,0.35,30.0,630.5,907.96,633.49
2016,9,5,15,30,810.0,98.0,0.3,30.0,588.0,887.82,622.12
2016,9,5,15,45,791.0,94.5,0.25,30.0,540.5,860.87,606.65
2016,9,5,16,0,772.0,91.0,0.2,30.0,493.0,831.21,589.56
2016,9,5,16,15,744.5,87.0,0.15,29.5,442.0,790.94,566.79
2016,9,5,16,30,717.0,83.0,0.1,29.0,391.0,753.73,545.7
2016,9,5,16,45,679.5,77.5,0.1,29.0,338.5,700.25,512.72
2016,9,5,17,0,642.0,72.0,0.1,29.0,286.0,646.24,478.33
2016,9,5,17,15,586.0,65.0,0.2,28.0,233.5,575.64,433.53
2016,9,5,17,30,530.0,58.0,0.3,27.0,181.0,506.59,386.82
2016,9,5,17,45,443.5,48.0,0.45,26.5,132.5,414.15,318.53
2016,9,5,18,0,357.0,38.0,0.6,26.0,84.0,327.04,248.12
2016,9,5,18,15,218.5,24.0,0.7,25.0,48.0,202.63,119.79
2016,9,5,18,30,80.0,10.0,0.8,24.0,12.0,56.24,0.0
2016,9,5,18,45,40.0,5.0,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.5,15.5,1.85,17.5,34.5,12.4,0.0
2016,9,6,6,30,353.0,31.0,2.0,18.0,69.0,25.11,15.17
2016,9,6,6,45,444.0,41.0,2.15,19.0,116.5,32.3,22.26
2016,9,6,7,0,535.0,51.0,2.3,20.0,164.0,39.24,28.59
2016,9,6,7,15,594.5,58.0,2.2,20.5,217.0,43.35,32.32
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,47.35,35.76
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,50.3,38.1
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,58.35,44.73
2016,9,6,8,15,755.0,81.0,2.2,24.0,427.0,59.77,45.58
2016,9,6,8,30,783.0,85.0,2.4,25.0,479.0,61.14,46.38
2016,9,6,8,45,802.0,89.5,2.6,26.0,527.0,62.72,47.33
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,104.96,55.63
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,158.27,85.43
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,221.26,131.94
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,275.98,176.39
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,331.28,222.59
2016,9,6,10,15,882.5,106.0,2.0,29.5,771.0,385.74,267.84
2016,9,6,10,30,891.0,108.0,1.8,30.0,803.0,440.08,311.76
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.5,492.18,352.66
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,543.45,391.28
2016,9,6,11,15,906.5,111.0,1.4,31.0,869.0,592.31,427.73
2016,9,6,11,30,910.0,112.0,1.3,31.0,886.0,639.69,461.87
2016,9,6,11,45,912.5,112.0,1.2,31.5,894.5,683.92,491.72
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,726.16,519.12
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,764.45,545.6
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,800.22,568.77
2016,9,6,12,45,913.5,111.5,1.3,32.0,897.0,831.67,589.75
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,860.19,608.94
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.5,883.55,624.37
2016,9,6,13,30,904.0,110.0,1.5,32.0,858.0,903.65,637.88
2016,9,6,13,45,898.5,108.5,1.55,32.5,834.5,918.05,646.66
2016,9,6,14,0,893.0,107.0,1.6,33.0,811.0,928.98,653.44
2016,9,6,14,15,884.5,105.5,1.65,32.5,780.0,933.68,659.17
2016,9,6,14,30,876.0,104.0,1.7,32.0,749.0,934.86,662.93
2016,9,6,14,45,864.5,101.5,1.75,32.0,711.5,928.66,660.89
2016,9,6,15,0,853.0,99.0,1.8,32.0,674.0,919.03,656.87
2016,9,6,15,15,837.0,96.5,1.8,32.0,630.5,911.14,653.55
2016,9,6,15,30,821.0,94.0,1.8,32.0,587.0,890.98,642.46
2016,9,6,15,45,799.5,91.0,1.8,32.0,538.5,862.19,625.88
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,830.75,607.5
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,789.93,582.45
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,747.24,555.71
2016,9,6,16,45,681.5,75.0,1.35,30.5,334.5,696.51,522.77
2016,9,6,17,0,641.0,70.0,1.2,30.0,281.0,640.76,485.27
2016,9,6,17,15,585.0,63.0,1.1,29.0,229.0,570.35,436.99
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,501.54,387.22
2016,9,6,17,45,441.0,46.5,0.95,27.0,128.5,409.02,316.52
2016,9,6,18,0,353.0,37.0,0.9,26.0,80.0,321.93,244.19
2016,9,6,18,15,216.5,23.0,0.9,25.5,45.0,196.93,102.9
2016,9,6,18,30,80.0,9.0,0.9,25.0,10.0,55.06,0.0
2016,9,6,18,45,40.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,30.0,14.18,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,60.0,28.07,17.23
2016,9,7,6,45,319.0,49.5,2.2,22.0,104.5,38.02,26.78
2016,9,7,7,0,415.0,63.0,2.4,23.0,149.0,49.38,36.89
2016,9,7,7,15,477.0,72.5,2.35,23.5,199.0,54.99,41.89
2016,9,7,7,30,539.0,82.0,2.3,24.0,249.0,60.39,46.49
2016,9,7,7,45,588.5,87.5,2.25,25.0,301.0,62.32,47.86
2016,9,7,8,0,638.0,93.0,2.2,26.0,353.0,64.25,49.15
2016,9,7,8,15,669.0,98.5,2.15,27.0,403.5,65.97,50.21
2016,9,7,8,30,700.0,104.0,2.1,28.0,454.0,67.59,51.16
2016,9,7,8,45,727.0,106.5,2.1,29.0,501.5,67.09,50.34
2016,9,7,9,0,754.0,109.0,2.1,30.0,549.0,110.71,61.77
2016,9,7,9,15,771.0,112.5,1.95,30.5,592.0,161.15,89.25
2016,9,7,9,30,788.0,116.0,1.8,31.0,635.0,213.48,126.71
2016,9,7,9,45,808.0,115.0,1.65,31.5,674.0,264.76,167.22
2016,9,7,10,0,828.0,114.0,1.5,32.0,713.0,317.75,210.32
2016,9,7,10,15,837.0,115.5,1.5,32.0,744.0,370.43,254.04
2016,9,7,10,30,846.0,117.0,1.5,32.0,775.0,427.85,300.31
2016,9,7,10,45,854.5,117.5,1.5,32.5,799.5,478.47,339.98
2016,9,7,11,0,863.0,118.0,1.5,33.0,824.0,528.55,378.0
2016,9,7,11,15,867.0,118.5,1.55,33.0,841.0,575.46,413.7
2016,9,7,11,30,871.0,119.0,1.6,33.0,858.0,621.0,447.53
2016,9,7,11,45,874.5,119.0,1.65,33.5,866.5,664.24,478.04
2016,9,7,12,0,878.0,119.0,1.7,34.0,875.0,705.68,506.56
2016,9,7,12,15,878.0,119.0,1.7,34.0,876.0,742.63,532.18
2016,9,7,12,30,878.0,119.0,1.7,34.0,877.0,777.17,554.63
2016,9,7,12,45,873.0,120.5,1.75,34.0,868.5,806.62,573.91
2016,9,7,13,0,868.0,122.0,1.8,34.0,860.0,833.12,591.36
2016,9,7,13,15,434.0,116.0,1.8,34.0,485.0,495.75,365.37
2016,9,7,13,30,0.0,110.0,1.8,34.0,110.0,98.04,68.88
2016,9,7,13,45,58.0,244.0,1.85,34.0,289.5,282.43,208.01
2016,9,7,14,0,116.0,378.0,1.9,34.0,469.0,488.78,354.59
2016,9,7,14,15,245.0,344.5,1.85,34.0,527.0,593.71,429.33
2016,9,7,14,30,374.0,311.0,1.8,34.0,585.0,685.29,494.05
2016,9,7,14,45,595.0,208.5,1.8,34.0,618.5,808.5,581.16
2016,9,7,15,0,816.0,106.0,1.8,34.0,652.0,899.87,640.82
2016,9,7,15,15,800.0,103.0,1.75,33.5,609.5,882.46,631.14
2016,9,7,15,30,784.0,100.0,1.7,33.0,567.0,861.96,620.61
2016,9,7,15,45,765.0,96.0,1.7,33.0,520.5,834.64,604.9
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,804.68,587.4
2016,9,7,16,15,717.5,88.0,1.6,32.5,424.0,768.7,565.92
2016,9,7,16,30,689.0,84.0,1.5,32.0,374.0,726.8,540.03
2016,9,7,16,45,650.5,78.0,1.4,31.5,322.5,672.61,504.99
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,618.03,468.5
2016,9,7,17,15,554.5,64.5,1.2,30.0,219.5,546.78,419.22
2016,9,7,17,30,497.0,57.0,1.1,29.0,168.0,477.27,368.53
2016,9,7,17,45,411.0,46.5,1.0,28.5,121.5,386.3,297.45
2016,9,7,18,0,325.0,36.0,0.9,28.0,75.0,300.84,225.31
2016,9,7,18,15,162.5,18.0,0.9,27.5,37.5,154.06,63.76
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.5,1.1,20.5,30.0,13.02,0.0
2016,9,8,6,30,271.0,33.0,1.2,21.0,60.0,27.05,16.27
2016,9,8,6,45,365.0,44.5,1.35,22.0,105.0,35.42,24.55
2016,9,8,7,0,459.0,56.0,1.5,23.0,150.0,43.47,31.81
2016,9,8,7,15,520.0,64.0,1.35,23.5,200.0,48.13,35.99
2016,9,8,7,30,581.0,72.0,1.2,24.0,250.0,52.64,39.85
2016,9,8,7,45,622.0,78.0,1.1,25.0,301.5,55.32,41.9
2016,9,8,8,0,663.0,84.0,1.0,26.0,353.0,57.89,43.77
2016,9,8,8,15,693.0,88.5,1.05,27.0,403.0,59.21,44.53
2016,9,8,8,30,723.0,93.0,1.1,28.0,453.0,66.82,50.52
2016,9,8,8,45,745.0,97.0,1.15,29.5,499.5,67.81,50.81
2016,9,8,9,0,767.0,101.0,1.2,31.0,546.0,104.12,56.55
2016,9,8,9,15,783.5,104.0,1.25,31.5,589.0,154.85,83.59
2016,9,8,9,30,800.0,107.0,1.3,32.0,632.0,207.38,120.85
2016,9,8,9,45,819.5,105.5,1.4,32.5,670.5,258.78,161.39
2016,9,8,10,0,839.0,104.0,1.5,33.0,709.0,318.43,209.51
2016,9,8,10,15,848.0,105.5,1.6,33.0,740.0,370.77,253.07
2016,9,8,10,30,857.0,107.0,1.7,33.0,771.0,423.05,296.02
2016,9,8,10,45,858.5,111.0,1.8,33.5,794.0,473.72,336.24
2016,9,8,11,0,860.0,115.0,1.9,34.0,817.0,523.24,374.4
2016,9,8,11,15,864.0,116.0,1.9,34.0,833.5,570.34,410.18
2016,9,8,11,30,868.0,117.0,1.9,34.0,850.0,616.09,444.04
2016,9,8,11,45,864.0,121.0,1.95,34.0,856.5,657.79,474.5
2016,9,8,12,0,860.0,125.0,2.0,34.0,863.0,697.2,502.75
2016,9,8,12,15,860.0,125.0,2.0,34.0,863.5,733.55,528.22
2016,9,8,12,30,860.0,125.0,2.0,34.0,864.0,767.52,550.87
2016,9,8,12,45,847.5,131.0,2.05,34.5,854.0,794.72,567.69
2016,9,8,13,0,835.0,137.0,2.1,35.0,844.0,825.05,586.53
2016,9,8,13,15,831.0,136.0,2.1,35.0,828.5,847.14,600.84
2016,9,8,13,30,827.0,135.0,2.1,35.0,813.0,866.12,613.28
2016,9,8,13,45,812.0,138.0,2.15,35.0,788.0,876.38,620.73
2016,9,8,14,0,797.0,141.0,2.2,35.0,763.0,883.15,626.18
2016,9,8,14,15,787.5,138.5,2.2,34.5,733.0,885.67,629.96
2016,9,8,14,30,778.0,136.0,2.2,34.0,703.0,884.83,631.79
2016,9,8,14,45,756.0,137.0,2.2,34.0,664.5,872.91,625.37
2016,9,8,15,0,734.0,138.0,2.2,34.0,626.0,863.64,620.88
2016,9,8,15,15,716.5,133.5,2.15,33.5,584.0,843.98,610.54
2016,9,8,15,30,699.0,129.0,2.1,33.0,542.0,821.46,598.42
2016,9,8,15,45,666.0,127.0,2.1,33.0,494.5,785.2,576.29
2016,9,8,16,0,633.0,125.0,2.1,33.0,447.0,746.88,552.6
2016,9,8,16,15,601.0,118.0,1.95,32.5,398.0,701.84,524.02
2016,9,8,16,30,569.0,111.0,1.8,32.0,349.0,655.42,493.91
2016,9,8,16,45,518.5,104.0,1.65,32.0,297.5,585.92,445.71
2016,9,8,17,0,468.0,97.0,1.5,32.0,246.0,525.52,402.67
2016,9,8,17,15,409.5,84.5,1.35,30.5,197.0,453.09,350.84
2016,9,8,17,30,351.0,72.0,1.2,29.0,148.0,383.33,298.3
2016,9,8,17,45,269.0,55.5,1.1,28.0,104.0,294.74,228.1
2016,9,8,18,0,187.0,39.0,1.0,27.0,60.0,212.19,158.26
2016,9,8,18,15,93.5,19.5,1.0,26.5,30.0,107.72,27.6
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.5,17.5,0.85,21.5,27.0,13.81,0.0
2016,9,9,6,30,197.0,35.0,0.9,22.0,54.0,27.31,16.24
2016,9,9,6,45,290.0,49.0,0.95,22.5,97.5,37.65,26.35
2016,9,9,7,0,383.0,63.0,1.0,23.0,141.0,47.66,35.39
2016,9,9,7,15,420.5,74.5,1.0,23.5,183.0,55.27,42.11
2016,9,9,7,30,458.0,86.0,1.0,24.0,225.0,62.55,48.33
2016,9,9,7,45,530.5,92.0,1.0,25.0,283.0,65.82,50.83
2016,9,9,8,0,603.0,98.0,1.0,26.0,341.0,68.07,52.37
2016,9,9,8,15,635.0,104.0,0.95,27.0,390.0,69.98,53.56
2016,9,9,8,30,667.0,110.0,0.9,28.0,439.0,71.79,54.63
2016,9,9,8,45,527.0,166.5,0.9,29.0,443.5,107.59,83.56
2016,9,9,9,0,387.0,223.0,0.9,30.0,448.0,169.38,116.94
2016,9,9,9,15,239.0,259.0,0.95,30.5,401.5,203.65,142.1
2016,9,9,9,30,91.0,295.0,1.0,31.0,355.0,240.17,174.04
2016,9,9,9,45,424.0,219.0,1.05,32.0,521.0,248.05,167.19
2016,9,9,10,0,757.0,143.0,1.1,33.0,687.0,317.54,210.31
2016,9,9,10,15,767.5,145.5,1.15,33.0,717.5,367.89,251.36
2016,9,9,10,30,778.0,148.0,1.2,33.0,748.0,418.63,292.2
2016,9,9,10,45,780.5,152.5,1.3,33.5,770.5,467.63,330.49
2016,9,9,11,0,783.0,157.0,1.4,34.0,793.0,515.82,367.08
2016,9,9,11,15,787.5,158.5,1.4,34.0,809.5,561.6,401.29
2016,9,9,11,30,792.0,160.0,1.4,34.0,826.0,606.32,433.84
2016,9,9,11,45,795.0,160.5,1.45,34.5,834.5,647.98,462.94
2016,9,9,12,0,798.0,161.0,1.5,35.0,843.0,688.03,490.25
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.5,723.69,514.74
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,757.14,537.38
2016,9,9,12,45,628.0,248.5,1.55,35.0,783.0,739.95,523.86
2016,9,9,13,0,458.0,336.0,1.6,35.0,722.0,707.52,500.26
2016,9,9,13,15,618.0,249.0,1.55,35.0,759.0,781.25,552.47
2016,9,9,13,30,778.0,162.0,1.5,35.0,796.0,849.41,597.68
2016,9,9,13,45,772.5,159.0,1.5,35.0,773.5,861.3,605.11
2016,9,9,14,0,767.0,156.0,1.5,35.0,751.0,869.97,611.21
2016,9,9,14,15,756.5,153.5,1.45,35.0,721.0,871.37,612.35
2016,9,9,14,30,746.0,151.0,1.4,35.0,691.0,875.12,615.16
2016,9,9,14,45,734.0,146.5,1.4,35.0,655.0,866.8,611.12
2016,9,9,15,0,722.0,142.0,1.4,35.0,619.0,855.3,605.33
2016,9,9,15,15,703.5,138.0,1.35,34.5,577.5,835.37,594.93
2016,9,9,15,30,685.0,134.0,1.3,34.0,536.0,812.62,582.81
2016,9,9,15,45,662.0,128.5,1.3,34.0,490.0,781.43,564.54
2016,9,9,16,0,639.0,123.0,1.3,34.0,444.0,747.97,544.65
2016,9,9,16,15,607.0,116.0,1.2,33.5,395.0,702.86,516.75
2016,9,9,16,30,575.0,109.0,1.1,33.0,346.0,656.36,487.37
2016,9,9,16,45,530.0,101.0,1.05,32.5,295.5,596.87,448.53
2016,9,9,17,0,485.0,93.0,1.0,32.0,245.0,532.43,404.74
2016,9,9,17,15,424.5,81.5,0.9,31.0,196.5,459.4,352.58
2016,9,9,17,30,364.0,70.0,0.8,30.0,148.0,389.24,299.73
2016,9,9,17,45,279.5,54.5,0.75,29.0,104.0,300.23,229.97
2016,9,9,18,0,195.0,39.0,0.7,28.0,60.0,217.88,159.87
2016,9,9,18,15,97.5,19.5,0.75,27.5,30.0,108.75,4.4
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
