Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,6,30,0.0,13.0,2.8,18.0,13.0,11.43,1.16
2016,9,20,6,45,0.0,27.0,2.9,18.5,27.0,23.8,14.49
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,36.04,25.64
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,49.96,38.07
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,63.74,50.17
2016,9,20,7,45,0.0,91.0,3.45,20.5,91.0,77.77,62.24
2016,9,20,8,0,0.0,108.0,3.6,21.0,108.0,91.67,73.95
2016,9,20,8,15,0.0,113.0,3.7,21.5,113.0,96.47,77.69
2016,9,20,8,30,0.0,118.0,3.8,22.0,118.0,101.12,81.23
2016,9,20,8,45,92.0,180.5,3.9,22.5,231.0,132.33,107.09
2016,9,20,9,0,184.0,243.0,4.0,23.0,344.0,174.91,132.93
2016,9,20,9,15,98.0,225.5,4.0,23.5,279.5,174.11,130.64
2016,9,20,9,30,12.0,208.0,4.0,24.0,215.0,175.77,134.51
2016,9,20,9,45,134.5,261.0,4.05,24.5,353.0,225.83,168.03
2016,9,20,10,0,257.0,314.0,4.1,25.0,491.0,298.55,219.89
2016,9,20,10,15,196.5,334.0,4.1,25.5,473.0,320.97,239.37
2016,9,20,10,30,136.0,354.0,4.1,26.0,455.0,329.91,247.72
2016,9,20,10,45,85.0,335.5,4.1,26.5,399.0,312.79,235.56
2016,9,20,11,0,34.0,317.0,4.1,27.0,343.0,283.08,213.26
2016,9,20,11,15,94.0,357.0,4.1,27.0,431.5,351.71,264.85
2016,9,20,11,30,154.0,397.0,4.1,27.0,520.0,426.35,320.37
2016,9,20,11,45,99.5,375.0,4.15,27.5,455.0,387.59,291.04
2016,9,20,12,0,45.0,353.0,4.2,28.0,390.0,341.91,256.35
2016,9,20,12,15,22.5,248.0,4.25,28.0,266.5,238.5,179.1
2016,9,20,12,30,0.0,143.0,4.3,28.0,143.0,127.25,93.89
2016,9,20,12,45,153.5,258.0,4.35,28.0,381.0,359.52,274.12
2016,9,20,13,0,307.0,373.0,4.4,28.0,619.0,606.4,455.61
2016,9,20,13,15,566.0,246.5,4.4,28.0,687.5,718.2,540.99
2016,9,20,13,30,825.0,120.0,4.4,28.0,756.0,825.33,619.42
2016,9,20,13,45,559.5,227.0,4.4,28.0,652.0,727.94,548.97
2016,9,20,14,0,294.0,334.0,4.4,28.0,548.0,609.89,459.7
2016,9,20,14,15,147.0,228.5,4.35,27.5,335.5,363.74,279.42
2016,9,20,14,30,0.0,123.0,4.3,27.0,123.0,110.17,81.67
2016,9,20,14,45,375.5,117.0,4.25,26.5,346.0,490.69,386.27
2016,9,20,15,0,751.0,111.0,4.2,26.0,569.0,817.2,626.02
2016,9,20,15,15,375.5,130.5,4.1,26.0,359.5,502.75,394.65
2016,9,20,15,30,0.0,150.0,4.0,26.0,150.0,138.89,105.45
2016,9,20,15,45,330.0,122.5,3.95,26.0,271.0,453.5,361.29
2016,9,20,16,0,660.0,95.0,3.9,26.0,392.0,708.66,554.29
2016,9,20,16,15,624.0,89.5,3.75,25.5,343.0,662.17,520.86
2016,9,20,16,30,588.0,84.0,3.6,25.0,294.0,614.63,487.56
2016,9,20,16,45,539.5,76.0,3.5,25.0,245.0,553.46,441.99
2016,9,20,17,0,491.0,68.0,3.4,25.0,196.0,492.75,395.08
2016,9,20,17,15,414.0,58.0,3.1,24.5,148.5,409.9,328.49
2016,9,20,17,30,337.0,48.0,2.8,24.0,101.0,328.38,260.1
2016,9,20,17,45,168.5,36.5,2.5,23.5,63.0,196.24,146.15
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,32.19,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,11.37,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,29.5,11.5,3.3,19.0,13.5,10.46,0.0
2016,9,21,6,30,59.0,23.0,3.4,19.0,27.0,18.69,4.47
2016,9,21,6,45,118.0,41.5,3.5,19.5,58.5,33.01,22.06
2016,9,21,7,0,177.0,60.0,3.6,20.0,90.0,46.95,34.87
2016,9,21,7,15,209.5,79.5,3.75,20.0,127.5,61.08,47.61
2016,9,21,7,30,242.0,99.0,3.9,20.0,165.0,74.74,59.71
2016,9,21,7,45,260.0,119.5,4.1,20.5,204.0,88.48,71.5
2016,9,21,8,0,278.0,140.0,4.3,21.0,243.0,101.67,82.57
2016,9,21,8,15,222.5,168.5,4.55,21.0,258.5,118.76,96.95
2016,9,21,8,30,167.0,197.0,4.8,21.0,274.0,141.89,116.28
2016,9,21,8,45,86.5,185.5,5.05,21.5,225.5,143.24,116.82
2016,9,21,9,0,6.0,174.0,5.3,22.0,177.0,144.81,112.28
2016,9,21,9,15,5.5,179.5,5.4,22.5,182.5,151.19,116.72
2016,9,21,9,30,5.0,185.0,5.5,23.0,188.0,157.27,121.01
2016,9,21,9,45,20.0,230.0,5.6,23.5,243.0,196.56,150.88
2016,9,21,10,0,35.0,275.0,5.7,24.0,298.0,228.98,175.16
2016,9,21,10,15,18.5,219.0,5.7,24.0,231.5,193.16,147.62
2016,9,21,10,30,2.0,163.0,5.7,24.0,165.0,143.06,108.54
2016,9,21,10,45,31.0,255.0,5.75,24.0,279.5,227.92,174.52
2016,9,21,11,0,60.0,347.0,5.8,24.0,394.0,318.6,244.05
2016,9,21,11,15,36.0,294.0,5.7,24.0,322.0,270.69,207.31
2016,9,21,11,30,12.0,241.0,5.6,24.0,250.0,217.92,166.51
2016,9,21,11,45,6.0,138.5,5.6,24.0,143.0,126.35,95.02
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,31.93,19.98
2016,9,21,12,15,0.0,29.5,5.55,24.0,29.5,26.16,15.37
2016,9,21,12,30,0.0,23.0,5.5,24.0,23.0,20.39,10.74
2016,9,21,12,45,9.5,152.5,5.45,24.0,160.0,143.1,108.56
2016,9,21,13,0,19.0,282.0,5.4,24.0,297.0,269.25,206.71
2016,9,21,13,15,20.5,283.5,5.35,24.0,300.0,273.82,210.23
2016,9,21,13,30,22.0,285.0,5.3,24.0,303.0,278.53,214.11
2016,9,21,13,45,20.0,271.0,5.25,24.0,286.5,265.53,204.33
2016,9,21,14,0,18.0,257.0,5.2,24.0,270.0,252.21,194.31
2016,9,21,14,15,48.0,279.5,5.05,24.0,312.5,316.97,245.56
2016,9,21,14,30,78.0,302.0,4.9,24.0,355.0,372.65,289.29
2016,9,21,14,45,215.0,275.5,4.8,24.0,408.5,485.33,379.44
2016,9,21,15,0,352.0,249.0,4.7,24.0,462.0,598.15,467.6
2016,9,21,15,15,245.5,241.5,4.5,24.0,385.0,499.75,391.89
2016,9,21,15,30,139.0,234.0,4.3,24.0,308.0,385.36,303.28
2016,9,21,15,45,69.5,186.0,4.15,24.0,223.0,254.84,201.26
2016,9,21,16,0,0.0,138.0,4.0,24.0,138.0,130.49,100.61
2016,9,21,16,15,0.0,121.0,3.8,23.5,121.0,114.61,88.4
2016,9,21,16,30,0.0,104.0,3.6,23.0,104.0,98.61,75.76
2016,9,21,16,45,0.0,86.5,3.4,23.0,86.5,81.89,62.15
2016,9,21,17,0,0.0,69.0,3.2,23.0,69.0,64.93,48.11
2016,9,21,17,15,0.0,52.0,3.0,22.5,52.0,48.23,34.16
2016,9,21,17,30,0.0,35.0,2.8,22.0,35.0,31.0,19.6
2016,9,21,17,45,0.0,21.5,2.6,22.0,21.5,18.94,8.8
2016,9,21,18,0,0.0,8.0,2.4,22.0,8.0,7.03,0.0
2016,9,21,18,15,0.0,4.0,2.35,21.5,4.0,3.64,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,2.27,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,4.38,0.0
2016,9,22,6,45,0.0,11.0,3.05,19.5,11.0,9.66,2.44
2016,9,22,7,0,0.0,17.0,3.2,20.0,17.0,14.94,7.27
2016,9,22,7,15,0.0,24.5,3.35,20.0,24.5,21.55,13.21
2016,9,22,7,30,0.0,32.0,3.5,20.0,32.0,28.18,19.12
2016,9,22,7,45,0.0,39.5,3.65,20.5,39.5,34.82,24.89
2016,9,22,8,0,0.0,47.0,3.8,21.0,47.0,41.46,30.57
2016,9,22,8,15,0.0,54.0,3.8,21.5,54.0,47.68,35.79
2016,9,22,8,30,0.0,61.0,3.8,22.0,61.0,53.9,40.94
2016,9,22,8,45,0.0,68.0,3.8,22.5,68.0,60.13,46.03
2016,9,22,9,0,0.0,75.0,3.8,23.0,75.0,66.38,48.68
2016,9,22,9,15,0.0,80.5,3.75,23.5,80.5,71.29,52.4
2016,9,22,9,30,0.0,86.0,3.7,24.0,86.0,76.21,56.09
2016,9,22,9,45,1.0,128.5,3.65,24.5,129.5,112.52,84.71
2016,9,22,10,0,2.0,171.0,3.6,25.0,173.0,148.19,112.36
2016,9,22,10,15,19.5,236.0,3.55,25.5,250.5,206.9,156.97
2016,9,22,10,30,37.0,301.0,3.5,26.0,328.0,260.33,196.89
2016,9,22,10,45,39.5,308.5,3.45,26.5,338.5,272.94,205.88
2016,9,22,11,0,42.0,316.0,3.4,27.0,349.0,285.81,215.12
2016,9,22,11,15,28.5,290.0,3.4,27.0,313.0,263.49,198.37
2016,9,22,11,30,15.0,264.0,3.4,27.0,277.0,239.21,180.03
2016,9,22,11,45,10.5,226.5,3.4,27.5,235.5,205.9,154.45
2016,9,22,12,0,6.0,189.0,3.4,28.0,194.0,171.27,127.78
2016,9,22,12,15,6.5,188.5,3.35,28.0,194.0,171.87,128.32
2016,9,22,12,30,7.0,188.0,3.3,28.0,194.0,172.47,128.82
2016,9,22,12,45,13.5,236.5,3.3,28.0,247.5,221.86,166.6
2016,9,22,13,0,20.0,285.0,3.3,28.0,301.0,272.8,205.08
2016,9,22,13,15,11.0,221.0,3.25,28.0,230.0,208.06,156.13
2016,9,22,13,30,2.0,157.0,3.2,28.0,159.0,142.44,105.92
2016,9,22,13,45,2.0,160.5,3.2,28.0,162.5,146.01,108.91
2016,9,22,14,0,2.0,164.0,3.2,28.0,166.0,149.67,111.9
2016,9,22,14,15,57.0,237.0,3.2,28.0,275.5,280.23,213.77
2016,9,22,14,30,112.0,310.0,3.2,28.0,385.0,411.59,313.17
2016,9,22,14,45,83.0,282.0,3.2,28.0,335.5,360.34,274.67
2016,9,22,15,0,54.0,254.0,3.2,28.0,286.0,307.94,235.39
2016,9,22,15,15,379.5,179.5,3.15,27.5,380.5,561.97,435.3
2016,9,22,15,30,705.0,105.0,3.1,27.0,475.0,767.12,587.01
2016,9,22,15,45,667.0,103.5,3.1,27.0,427.0,727.67,559.38
2016,9,22,16,0,629.0,102.0,3.1,27.0,379.0,686.45,531.8
2016,9,22,16,15,590.5,95.5,2.95,26.5,330.0,637.33,498.27
2016,9,22,16,30,552.0,89.0,2.8,26.0,281.0,587.28,463.12
2016,9,22,16,45,483.5,83.0,2.7,25.5,230.5,513.78,409.08
2016,9,22,17,0,415.0,77.0,2.6,25.0,180.0,438.62,350.83
2016,9,22,17,15,337.5,64.0,2.4,24.5,134.5,356.52,284.45
2016,9,22,17,30,260.0,51.0,2.2,24.0,89.0,279.25,219.19
2016,9,22,17,45,130.0,34.0,2.0,23.5,53.0,153.72,109.32
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,15.46,0.0
2016,9,22,18,15,0.0,8.5,1.85,23.0,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,102.5,10.0,1.75,18.5,16.5,9.1,0.0
2016,9,23,6,30,205.0,20.0,1.9,19.0,33.0,16.35,0.89
2016,9,23,6,45,323.5,31.0,2.05,19.5,74.0,24.79,15.04
2016,9,23,7,0,442.0,42.0,2.2,20.0,115.0,32.92,22.76
2016,9,23,7,15,513.5,49.5,2.15,20.5,164.0,37.68,27.22
2016,9,23,7,30,585.0,57.0,2.1,21.0,213.0,42.34,31.37
2016,9,23,7,45,292.5,36.0,2.1,22.0,114.0,24.18,15.48
2016,9,23,8,0,0.0,15.0,2.1,23.0,15.0,13.19,5.83
2016,9,23,8,15,0.0,53.5,2.1,23.5,53.5,47.23,35.14
2016,9,23,8,30,0.0,92.0,2.1,24.0,92.0,80.61,63.29
2016,9,23,8,45,8.0,142.0,2.1,24.5,146.5,119.92,95.84
2016,9,23,9,0,16.0,192.0,2.1,25.0,201.0,157.44,120.47
2016,9,23,9,15,18.5,208.5,2.1,25.5,219.5,173.09,131.53
2016,9,23,9,30,21.0,225.0,2.1,26.0,238.0,189.12,143.05
2016,9,23,9,45,57.0,267.5,2.1,26.5,305.5,221.32,165.62
2016,9,23,10,0,93.0,310.0,2.1,27.0,373.0,267.12,198.61
2016,9,23,10,15,59.0,294.0,2.1,27.0,335.0,255.61,191.07
2016,9,23,10,30,25.0,278.0,2.1,27.0,297.0,244.85,183.78
2016,9,23,10,45,17.0,247.0,2.1,27.5,260.0,219.67,164.55
2016,9,23,11,0,9.0,216.0,2.1,28.0,223.0,192.24,143.54
2016,9,23,11,15,446.0,157.0,2.1,28.5,510.0,363.2,272.32
2016,9,23,11,30,883.0,98.0,2.1,29.0,797.0,582.74,431.75
2016,9,23,11,45,885.5,98.0,2.1,29.5,804.5,624.85,461.65
2016,9,23,12,0,888.0,98.0,2.1,30.0,812.0,664.94,490.44
2016,9,23,12,15,888.0,98.0,2.1,30.0,811.5,701.12,516.85
2016,9,23,12,30,888.0,98.0,2.1,30.0,811.0,734.77,540.67
2016,9,23,12,45,887.5,97.0,2.1,30.0,802.5,764.38,560.51
2016,9,23,13,0,887.0,96.0,2.1,30.0,794.0,791.1,578.42
2016,9,23,13,15,883.0,95.0,2.05,30.0,777.5,812.02,592.13
2016,9,23,13,30,879.0,94.0,2.0,30.0,761.0,829.69,603.78
2016,9,23,13,45,874.5,92.0,2.0,30.5,737.0,842.56,611.59
2016,9,23,14,0,870.0,90.0,2.0,31.0,713.0,852.04,617.33
2016,9,23,14,15,861.0,88.5,1.95,31.0,682.0,854.78,619.62
2016,9,23,14,30,852.0,87.0,1.9,31.0,651.0,854.09,619.89
2016,9,23,14,45,842.0,84.0,1.9,31.0,614.0,847.41,616.89
2016,9,23,15,0,832.0,81.0,1.9,31.0,577.0,837.41,611.89
2016,9,23,15,15,815.0,78.5,1.9,30.5,534.0,818.71,602.45
2016,9,23,15,30,798.0,76.0,1.9,30.0,491.0,805.32,596.63
2016,9,23,15,45,777.0,72.5,1.9,30.0,444.0,776.3,578.97
2016,9,23,16,0,756.0,69.0,1.9,30.0,397.0,744.83,559.49
2016,9,23,16,15,723.5,65.0,1.7,29.5,347.0,701.07,530.64
2016,9,23,16,30,691.0,61.0,1.5,29.0,297.0,655.88,500.02
2016,9,23,16,45,645.0,55.5,1.35,28.5,246.5,597.25,458.93
2016,9,23,17,0,599.0,50.0,1.2,28.0,196.0,544.01,419.83
2016,9,23,17,15,522.0,42.5,1.1,27.0,147.0,462.32,358.26
2016,9,23,17,30,445.0,35.0,1.0,26.0,98.0,384.55,295.09
2016,9,23,17,45,313.0,24.0,0.95,25.0,59.0,271.65,187.36
2016,9,23,18,0,181.0,13.0,0.9,24.0,20.0,120.75,0.0
2016,9,23,18,15,90.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,8.64,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,15.55,0.0
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,23.61,14.01
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,31.39,21.42
2016,9,24,7,15,549.5,47.5,1.95,20.5,168.0,36.27,25.97
2016,9,24,7,30,620.0,55.0,1.8,21.0,218.0,41.01,30.22
2016,9,24,7,45,666.0,59.5,1.65,22.0,270.0,47.23,35.51
2016,9,24,8,0,712.0,64.0,1.5,23.0,322.0,49.62,37.36
2016,9,24,8,15,742.5,68.0,1.45,24.0,372.0,51.48,38.68
2016,9,24,8,30,773.0,72.0,1.4,25.0,422.0,53.3,39.92
2016,9,24,8,45,796.0,75.0,1.35,26.5,469.0,54.27,40.33
2016,9,24,9,0,819.0,78.0,1.3,28.0,516.0,65.24,39.23
2016,9,24,9,15,835.0,80.0,1.2,28.5,558.0,126.25,65.31
2016,9,24,9,30,851.0,82.0,1.1,29.0,600.0,179.84,99.47
2016,9,24,9,45,865.5,82.5,1.0,30.0,637.0,233.26,140.05
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,287.5,183.72
2016,9,24,10,15,888.0,84.5,0.8,31.0,704.0,341.14,228.26
2016,9,24,10,30,896.0,86.0,0.7,31.0,734.0,394.48,271.82
2016,9,24,10,45,901.0,87.5,0.6,31.5,756.5,446.07,312.23
2016,9,24,11,0,906.0,89.0,0.5,32.0,779.0,496.62,350.18
2016,9,24,11,15,909.0,89.5,0.5,32.0,794.0,544.05,386.03
2016,9,24,11,30,912.0,90.0,0.5,32.0,809.0,589.81,419.64
2016,9,24,11,45,912.5,91.0,0.5,32.5,815.5,632.67,449.42
2016,9,24,12,0,913.0,92.0,0.5,33.0,822.0,673.3,476.79
2016,9,24,12,15,912.5,92.0,0.5,33.0,821.0,709.91,501.84
2016,9,24,12,30,912.0,92.0,0.5,33.0,820.0,743.87,524.16
2016,9,24,12,45,899.5,97.0,0.55,33.5,808.0,771.01,540.73
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,794.73,555.21
2016,9,24,13,15,882.0,101.5,0.6,34.0,778.5,815.44,568.24
2016,9,24,13,30,877.0,101.0,0.6,34.0,761.0,832.88,579.34
2016,9,24,13,45,868.0,100.5,0.6,34.0,736.0,843.65,586.47
2016,9,24,14,0,859.0,100.0,0.6,34.0,711.0,850.97,591.7
2016,9,24,14,15,581.5,194.5,0.55,34.0,600.0,737.37,519.5
2016,9,24,14,30,304.0,289.0,0.5,34.0,489.0,585.76,416.82
2016,9,24,14,45,555.0,191.0,0.45,34.0,529.0,719.46,512.08
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,834.45,584.6
2016,9,24,15,15,787.0,90.0,0.3,33.5,526.0,813.85,571.19
2016,9,24,15,30,768.0,87.0,0.2,33.0,483.0,790.31,557.92
2016,9,24,15,45,735.5,85.5,0.15,33.0,434.5,754.37,536.46
2016,9,24,16,0,703.0,84.0,0.1,33.0,386.0,721.07,516.61
2016,9,24,16,15,666.5,79.0,0.15,32.5,336.0,674.3,489.54
2016,9,24,16,30,630.0,74.0,0.2,32.0,286.0,626.49,460.79
2016,9,24,16,45,568.0,68.5,0.3,31.5,234.5,557.68,416.53
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,489.91,370.32
2016,9,24,17,15,424.0,52.5,0.5,30.0,136.0,403.61,307.21
2016,9,24,17,30,342.0,42.0,0.6,29.0,89.0,321.23,242.19
2016,9,24,17,45,214.5,27.5,0.7,28.0,52.0,207.75,134.65
2016,9,24,18,0,87.0,13.0,0.8,27.0,15.0,63.83,0.0
2016,9,24,18,15,43.5,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,9.55,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,16.54,0.0
2016,9,25,6,45,198.0,38.5,2.15,19.5,64.5,29.94,19.09
2016,9,25,7,0,294.0,56.0,2.4,20.0,103.0,42.91,31.25
2016,9,25,7,15,367.0,68.5,2.4,20.5,149.5,51.58,39.21
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,59.97,46.66
2016,9,25,7,45,220.0,59.5,2.4,22.0,117.0,42.3,31.22
2016,9,25,8,0,0.0,38.0,2.4,23.0,38.0,33.49,23.44
2016,9,25,8,15,0.0,56.5,2.2,23.5,56.5,49.89,37.42
2016,9,25,8,30,0.0,75.0,2.0,24.0,75.0,66.34,51.21
2016,9,25,8,45,0.0,85.0,1.85,24.5,85.0,75.22,58.41
2016,9,25,9,0,0.0,95.0,1.7,25.0,95.0,83.69,62.19
2016,9,25,9,15,0.0,79.5,1.5,25.5,79.5,70.4,51.23
2016,9,25,9,30,0.0,64.0,1.3,26.0,64.0,56.64,40.0
2016,9,25,9,45,0.0,89.0,1.15,26.5,89.0,78.9,57.49
2016,9,25,10,0,0.0,114.0,1.0,27.0,114.0,100.41,74.07
2016,9,25,10,15,1.0,141.5,0.8,27.0,143.0,124.12,92.22
2016,9,25,10,30,2.0,169.0,0.6,27.0,172.0,147.98,110.21
2016,9,25,10,45,1.5,160.5,0.45,27.5,162.5,141.21,104.5
2016,9,25,11,0,1.0,152.0,0.3,28.0,153.0,134.17,98.71
2016,9,25,11,15,10.5,217.5,0.25,28.0,225.5,195.48,144.66
2016,9,25,11,30,20.0,283.0,0.2,28.0,298.0,257.99,190.04
2016,9,25,11,45,12.0,228.5,0.15,28.5,238.0,208.43,152.93
2016,9,25,12,0,4.0,174.0,0.1,29.0,178.0,156.74,114.5
2016,9,25,12,15,19.5,250.5,0.15,29.0,266.5,235.6,173.31
2016,9,25,12,30,35.0,327.0,0.2,29.0,355.0,322.5,235.6
2016,9,25,12,45,26.0,298.5,0.25,29.5,319.0,293.98,214.42
2016,9,25,13,0,17.0,270.0,0.3,30.0,283.0,256.64,187.6
2016,9,25,13,15,17.0,266.0,0.3,30.0,279.5,254.71,186.63
2016,9,25,13,30,17.0,262.0,0.3,30.0,276.0,252.71,185.43
2016,9,25,13,45,65.5,298.0,0.3,30.0,345.5,342.4,251.42
2016,9,25,14,0,114.0,334.0,0.3,30.0,415.0,426.68,311.26
2016,9,25,14,15,57.0,240.5,0.25,30.0,281.0,283.87,208.99
2016,9,25,14,30,0.0,147.0,0.2,30.0,147.0,132.9,96.96
2016,9,25,14,45,0.0,146.5,0.2,30.0,146.5,132.96,97.87
2016,9,25,15,0,0.0,146.0,0.2,30.0,146.0,133.19,98.3
2016,9,25,15,15,0.0,136.0,0.3,29.5,136.0,124.19,91.99
2016,9,25,15,30,0.0,126.0,0.4,29.0,126.0,115.19,85.6
2016,9,25,15,45,266.0,128.0,0.55,29.0,240.5,382.24,296.19
2016,9,25,16,0,532.0,130.0,0.7,29.0,355.0,624.89,472.47
2016,9,25,16,15,490.5,120.0,0.8,28.5,307.0,572.29,435.64
2016,9,25,16,30,449.0,110.0,0.9,28.0,259.0,519.55,400.34
2016,9,25,16,45,395.5,97.0,1.05,27.5,211.5,454.15,353.98
2016,9,25,17,0,342.0,84.0,1.2,27.0,164.0,390.4,306.16
2016,9,25,17,15,267.5,67.0,1.15,26.0,119.5,308.79,241.72
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,219.14,168.28
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,130.68,79.16
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,24.81,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.0,8.5,2.1,18.0,9.5,7.73,0.0
2016,9,26,6,30,36.0,17.0,2.2,18.0,19.0,14.52,0.0
2016,9,26,6,45,101.0,40.5,2.3,18.5,54.5,32.08,20.8
2016,9,26,7,0,166.0,64.0,2.4,19.0,90.0,49.56,37.05
2016,9,26,7,15,230.5,83.5,2.45,19.0,135.0,63.79,50.03
2016,9,26,7,30,295.0,103.0,2.5,19.0,180.0,77.61,62.38
2016,9,26,7,45,147.5,103.0,2.6,19.5,141.5,80.85,65.15
2016,9,26,8,0,0.0,103.0,2.7,20.0,103.0,87.5,70.69
2016,9,26,8,15,0.0,90.5,2.75,20.5,90.5,78.78,62.85
2016,9,26,8,30,0.0,78.0,2.8,21.0,78.0,69.01,54.15
2016,9,26,8,45,0.0,43.5,2.85,21.5,43.5,38.4,27.58
2016,9,26,9,0,0.0,9.0,2.9,22.0,9.0,7.93,1.19
2016,9,26,9,15,0.0,9.5,2.95,22.5,9.5,8.38,1.24
2016,9,26,9,30,0.0,10.0,3.0,23.0,10.0,8.82,1.58
2016,9,26,9,45,0.0,58.0,3.05,23.5,58.0,51.33,36.1
2016,9,26,10,0,0.0,106.0,3.1,24.0,106.0,93.62,69.8
2016,9,26,10,15,2.0,144.5,3.1,24.0,146.5,126.91,95.94
2016,9,26,10,30,4.0,183.0,3.1,24.0,187.0,160.3,121.91
2016,9,26,10,45,10.5,222.5,3.1,24.5,231.0,196.68,149.64
2016,9,26,11,0,17.0,262.0,3.1,25.0,275.0,234.06,177.81
2016,9,26,11,15,43.5,311.0,3.1,25.5,345.0,287.88,218.13
2016,9,26,11,30,70.0,360.0,3.1,26.0,415.0,348.59,263.08
2016,9,26,11,45,81.0,369.5,3.1,26.5,433.5,370.77,279.04
2016,9,26,12,0,92.0,379.0,3.1,27.0,452.0,394.0,295.84
2016,9,26,12,15,68.5,360.0,3.1,27.0,414.5,369.6,277.77
2016,9,26,12,30,45.0,341.0,3.1,27.0,377.0,342.39,257.56
2016,9,26,12,45,49.5,342.0,3.1,27.0,381.0,352.11,265.16
2016,9,26,13,0,54.0,343.0,3.1,27.0,385.0,362.08,272.87
2016,9,26,13,15,181.0,342.0,3.1,27.0,477.5,477.49,360.98
2016,9,26,13,30,308.0,341.0,3.1,27.0,570.0,600.89,452.27
2016,9,26,13,45,340.5,319.5,3.1,27.0,565.0,618.37,465.8
2016,9,26,14,0,373.0,298.0,3.1,27.0,560.0,634.7,479.21
2016,9,26,14,15,200.0,273.5,3.1,27.0,413.5,455.58,347.69
2016,9,26,14,30,27.0,249.0,3.1,27.0,267.0,256.88,195.57
2016,9,26,14,45,64.0,254.5,3.1,27.0,293.0,313.17,240.59
2016,9,26,15,0,101.0,260.0,3.1,27.0,319.0,356.91,275.23
2016,9,26,15,15,65.5,227.0,3.05,26.5,264.5,292.47,226.42
2016,9,26,15,30,30.0,194.0,3.0,26.0,210.0,227.37,176.25
2016,9,26,15,45,22.0,171.5,2.95,26.0,182.5,184.58,143.18
2016,9,26,16,0,14.0,149.0,2.9,26.0,155.0,156.1,120.86
2016,9,26,16,15,8.0,130.0,2.65,25.5,133.5,133.26,102.97
2016,9,26,16,30,2.0,111.0,2.4,25.0,112.0,110.49,84.8
2016,9,26,16,45,1.0,90.5,2.15,24.5,91.0,89.73,68.1
2016,9,26,17,0,0.0,70.0,1.9,24.0,70.0,68.57,50.71
2016,9,26,17,15,0.0,50.5,1.8,23.5,50.5,48.8,34.21
2016,9,26,17,30,0.0,31.0,1.7,23.0,31.0,27.99,16.68
2016,9,26,17,45,0.0,17.0,1.6,22.5,17.0,14.97,3.15
2016,9,26,18,0,0.0,3.0,1.5,22.0,3.0,2.73,0.0
2016,9,26,18,15,0.0,1.5,1.6,22.0,1.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.36,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.63,0.0
2016,9,27,6,45,0.0,10.5,1.45,20.0,10.5,9.22,1.87
2016,9,27,7,0,0.0,18.0,1.4,20.0,18.0,15.82,7.98
2016,9,27,7,15,0.0,27.5,1.35,20.0,27.5,24.21,15.51
2016,9,27,7,30,0.0,37.0,1.3,20.0,37.0,32.61,23.01
2016,9,27,7,45,0.0,47.0,1.3,20.0,47.0,41.46,30.8
2016,9,27,8,0,0.0,57.0,1.3,20.0,57.0,50.33,38.5
2016,9,27,8,15,36.0,120.0,1.25,20.0,136.5,97.58,79.16
2016,9,27,8,30,72.0,183.0,1.2,20.0,216.0,139.13,114.06
2016,9,27,8,45,36.0,130.0,1.15,20.5,146.5,106.05,85.49
2016,9,27,9,0,0.0,77.0,1.1,21.0,77.0,68.15,52.99
2016,9,27,9,15,4.0,134.5,1.1,21.0,137.0,116.12,89.08
2016,9,27,9,30,8.0,192.0,1.1,21.0,197.0,162.37,125.26
2016,9,27,9,45,8.5,201.0,1.15,21.5,207.0,171.52,131.76
2016,9,27,10,0,9.0,210.0,1.2,22.0,217.0,180.69,138.39
2016,9,27,10,15,5.5,188.0,1.2,22.5,192.5,163.77,124.85
2016,9,27,10,30,2.0,166.0,1.2,23.0,168.0,145.42,110.27
2016,9,27,10,45,74.5,266.0,1.2,23.5,322.0,253.48,192.13
2016,9,27,11,0,147.0,366.0,1.2,24.0,476.0,368.56,276.49
2016,9,27,11,15,84.5,327.5,1.2,24.0,391.5,321.64,242.01
2016,9,27,11,30,22.0,289.0,1.2,24.0,307.0,264.03,199.27
2016,9,27,11,45,19.5,281.5,1.25,24.5,297.5,258.65,195.18
2016,9,27,12,0,17.0,274.0,1.3,25.0,288.0,252.74,190.46
2016,9,27,12,15,17.0,274.0,1.3,25.0,287.5,254.7,192.02
2016,9,27,12,30,17.0,274.0,1.3,25.0,287.0,256.61,193.53
2016,9,27,12,45,319.0,258.5,1.3,25.5,504.0,485.99,367.73
2016,9,27,13,0,621.0,243.0,1.3,26.0,721.0,728.6,538.12
2016,9,27,13,15,614.0,240.5,1.3,26.0,704.0,742.7,546.07
2016,9,27,13,30,607.0,238.0,1.3,26.0,687.0,750.66,552.33
2016,9,27,13,45,504.5,264.0,1.3,26.5,629.0,708.75,522.07
2016,9,27,14,0,402.0,290.0,1.3,27.0,571.0,649.69,480.42
2016,9,27,14,15,493.0,248.0,1.2,26.5,576.0,706.79,523.09
2016,9,27,14,30,584.0,206.0,1.1,26.0,581.0,749.12,554.55
2016,9,27,14,45,300.5,206.0,1.05,26.0,398.5,493.61,373.85
2016,9,27,15,0,17.0,206.0,1.0,26.0,216.0,208.97,158.39
2016,9,27,15,15,141.5,207.5,0.9,26.0,279.0,350.43,270.77
2016,9,27,15,30,266.0,209.0,0.8,26.0,342.0,478.97,367.13
2016,9,27,15,45,186.0,191.0,0.75,26.0,280.0,376.32,290.41
2016,9,27,16,0,106.0,173.0,0.7,26.0,218.0,291.07,225.86
2016,9,27,16,15,87.0,153.5,0.65,25.5,187.0,240.84,188.44
2016,9,27,16,30,68.0,134.0,0.6,25.0,156.0,206.07,161.72
2016,9,27,16,45,51.0,110.0,0.6,25.0,125.0,166.59,130.34
2016,9,27,17,0,34.0,86.0,0.6,25.0,94.0,127.01,98.09
2016,9,27,17,15,17.0,62.0,0.6,24.0,66.0,86.94,65.08
2016,9,27,17,30,0.0,38.0,0.6,23.0,38.0,39.41,25.57
2016,9,27,17,45,0.0,19.0,0.65,22.5,19.0,17.17,2.92
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,17.0,10.0,7.73,0.0
2016,9,28,6,30,63.0,17.0,1.3,17.0,20.0,13.96,0.0
2016,9,28,6,45,155.5,36.5,1.4,17.5,57.0,28.42,17.55
2016,9,28,7,0,248.0,56.0,1.5,18.0,94.0,42.96,31.46
2016,9,28,7,15,321.0,71.0,1.25,18.5,140.0,53.52,41.17
2016,9,28,7,30,394.0,86.0,1.0,19.0,186.0,63.7,50.26
2016,9,28,7,45,267.5,113.5,0.8,19.5,188.5,84.59,68.33
2016,9,28,8,0,141.0,141.0,0.6,20.0,191.0,105.87,86.27
2016,9,28,8,15,145.5,164.0,0.6,20.5,222.0,120.96,98.61
2016,9,28,8,30,150.0,187.0,0.6,21.0,253.0,135.52,110.28
2016,9,28,8,45,389.0,163.5,0.65,22.0,360.5,107.82,86.35
2016,9,28,9,0,628.0,140.0,0.7,23.0,468.0,93.42,73.79
2016,9,28,9,15,470.0,196.5,0.9,23.5,453.5,161.79,108.67
2016,9,28,9,30,312.0,253.0,1.1,24.0,439.0,218.57,154.35
2016,9,28,9,45,556.5,182.5,1.35,25.0,539.0,231.75,153.94
2016,9,28,10,0,801.0,112.0,1.6,26.0,639.0,276.98,182.43
2016,9,28,10,15,438.0,217.5,1.7,26.0,508.0,293.8,210.36
2016,9,28,10,30,75.0,323.0,1.8,26.0,377.0,288.7,216.27
2016,9,28,10,45,175.0,337.0,1.9,26.5,466.5,343.96,256.12
2016,9,28,11,0,275.0,351.0,2.0,27.0,556.0,411.76,305.41
2016,9,28,11,15,280.0,357.5,2.1,27.0,570.0,439.97,326.98
2016,9,28,11,30,285.0,364.0,2.2,27.0,584.0,468.29,348.58
2016,9,28,11,45,296.0,365.0,2.35,27.5,595.0,495.54,368.71
2016,9,28,12,0,307.0,366.0,2.5,28.0,606.0,522.97,388.76
2016,9,28,12,15,209.5,373.0,2.5,28.0,537.0,479.2,356.89
2016,9,28,12,30,112.0,380.0,2.5,28.0,468.0,425.12,316.97
2016,9,28,12,45,133.5,377.5,2.55,28.0,481.0,454.26,339.14
2016,9,28,13,0,155.0,375.0,2.6,28.0,494.0,478.47,357.44
2016,9,28,13,15,160.5,361.5,2.55,28.0,482.5,479.85,358.97
2016,9,28,13,30,166.0,348.0,2.5,28.0,471.0,480.39,360.06
2016,9,28,13,45,465.0,242.0,2.5,28.0,568.5,652.32,490.23
2016,9,28,14,0,764.0,136.0,2.5,28.0,666.0,806.42,600.69
2016,9,28,14,15,653.0,170.5,2.4,27.5,608.5,765.78,573.23
2016,9,28,14,30,542.0,205.0,2.3,27.0,551.0,710.02,534.6
2016,9,28,14,45,436.5,220.5,2.25,27.0,488.5,642.37,486.55
2016,9,28,15,0,331.0,236.0,2.2,27.0,426.0,558.36,426.09
2016,9,28,15,15,321.5,218.5,2.05,26.5,391.0,533.77,410.42
2016,9,28,15,30,312.0,201.0,1.9,26.0,356.0,507.62,393.01
2016,9,28,15,45,156.0,167.0,1.8,26.0,244.5,320.62,251.22
2016,9,28,16,0,0.0,133.0,1.7,26.0,133.0,127.1,96.84
2016,9,28,16,15,0.0,114.0,1.55,25.5,114.0,109.03,83.17
2016,9,28,16,30,0.0,95.0,1.4,25.0,95.0,90.74,68.71
2016,9,28,16,45,0.0,76.0,1.25,25.0,76.0,72.16,53.6
2016,9,28,17,0,0.0,57.0,1.1,25.0,57.0,53.18,37.92
2016,9,28,17,15,0.0,40.0,1.05,24.5,40.0,36.12,23.69
2016,9,28,17,30,0.0,23.0,1.0,24.0,23.0,20.26,10.28
2016,9,28,17,45,0.0,11.5,1.0,23.5,11.5,10.11,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,10.5,1.35,19.0,10.5,9.55,0.0
2016,9,29,6,30,0.0,21.0,1.6,19.0,21.0,17.65,0.0
2016,9,29,6,45,159.5,35.0,1.85,19.5,59.0,27.28,16.23
2016,9,29,7,0,319.0,49.0,2.1,20.0,97.0,37.77,26.69
2016,9,29,7,15,396.0,61.0,2.25,20.5,144.0,46.27,34.53
2016,9,29,7,30,473.0,73.0,2.4,21.0,191.0,56.01,43.19
2016,9,29,7,45,521.5,82.0,2.55,21.5,239.5,60.99,47.5
2016,9,29,8,0,570.0,91.0,2.7,22.0,288.0,65.79,51.5
2016,9,29,8,15,606.5,97.5,2.8,22.0,336.5,68.37,53.58
2016,9,29,8,30,643.0,104.0,2.9,22.0,385.0,70.86,55.56
2016,9,29,8,45,667.5,109.5,3.05,22.5,429.5,72.44,56.61
2016,9,29,9,0,692.0,115.0,3.2,23.0,474.0,74.94,58.42
2016,9,29,9,15,711.5,119.0,3.2,23.5,514.5,122.55,70.41
2016,9,29,9,30,731.0,123.0,3.2,24.0,555.0,172.27,101.65
2016,9,29,9,45,516.0,206.5,3.2,24.5,521.0,240.06,163.37
2016,9,29,10,0,301.0,290.0,3.2,25.0,487.0,287.59,209.37
2016,9,29,10,15,195.0,308.5,3.2,25.0,438.5,298.35,222.21
2016,9,29,10,30,89.0,327.0,3.2,25.0,390.0,296.16,223.73
2016,9,29,10,45,79.0,333.0,3.2,25.5,390.5,306.17,231.34
2016,9,29,11,0,69.0,339.0,3.2,26.0,391.0,314.95,237.77
2016,9,29,11,15,97.5,356.5,3.2,26.0,431.0,350.9,264.81
2016,9,29,11,30,126.0,374.0,3.2,26.0,471.0,389.7,293.88
2016,9,29,11,45,91.0,361.5,3.2,26.0,432.0,369.3,278.78
2016,9,29,12,0,56.0,349.0,3.2,26.0,393.0,344.79,260.46
2016,9,29,12,15,36.5,309.0,3.25,26.0,337.5,302.36,228.83
2016,9,29,12,30,17.0,269.0,3.3,26.0,282.0,252.07,190.84
2016,9,29,12,45,91.5,321.0,3.35,26.5,390.5,362.95,275.64
2016,9,29,13,0,166.0,373.0,3.4,27.0,499.0,484.6,365.61
2016,9,29,13,15,248.5,350.5,3.35,27.0,534.5,547.66,413.03
2016,9,29,13,30,331.0,328.0,3.3,27.0,570.0,603.94,455.56
2016,9,29,13,45,165.5,241.0,3.3,27.0,362.0,378.32,289.61
2016,9,29,14,0,0.0,154.0,3.3,27.0,154.0,138.78,103.76
2016,9,29,14,15,0.0,129.5,3.15,26.5,129.5,116.18,86.77
2016,9,29,14,30,0.0,105.0,3.0,26.0,105.0,93.53,69.26
2016,9,29,14,45,0.0,63.5,2.95,26.0,63.5,56.19,39.66
2016,9,29,15,0,0.0,22.0,2.9,26.0,22.0,19.41,10.1
2016,9,29,15,15,304.0,77.0,2.8,25.5,226.0,373.61,299.46
2016,9,29,15,30,608.0,132.0,2.7,25.0,430.0,698.89,543.85
2016,9,29,15,45,307.0,135.0,2.65,25.0,285.5,422.09,334.49
2016,9,29,16,0,6.0,138.0,2.6,25.0,141.0,138.02,106.29
2016,9,29,16,15,223.0,120.5,2.4,24.5,190.5,335.05,269.73
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,497.26,397.85
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,422.1,337.45
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,349.8,278.72
2016,9,29,17,15,219.5,61.5,1.7,23.5,101.5,252.71,199.55
2016,9,29,17,30,140.0,43.0,1.6,23.0,59.0,174.32,131.04
2016,9,29,17,45,70.0,21.5,1.5,22.5,29.5,85.42,9.96
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,9,30,6,30,0.0,5.0,1.8,19.0,5.0,4.55,0.0
2016,9,30,6,45,0.0,15.0,2.05,19.5,15.0,13.19,4.82
2016,9,30,7,0,0.0,25.0,2.3,20.0,25.0,22.01,13.2
2016,9,30,7,15,0.0,38.5,2.35,20.5,38.5,33.95,23.86
2016,9,30,7,30,0.0,52.0,2.4,21.0,52.0,45.92,34.43
2016,9,30,7,45,0.0,66.0,2.45,21.5,66.0,57.85,44.79
2016,9,30,8,0,0.0,80.0,2.5,22.0,80.0,69.65,54.83
2016,9,30,8,15,292.5,99.5,2.6,22.5,226.5,68.42,53.53
2016,9,30,8,30,585.0,119.0,2.7,23.0,373.0,82.11,64.93
2016,9,30,8,45,292.5,103.5,2.85,23.5,230.5,68.03,52.63
2016,9,30,9,0,0.0,88.0,3.0,24.0,88.0,77.84,60.65
2016,9,30,9,15,29.5,169.5,3.05,24.5,187.5,137.71,104.43
2016,9,30,9,30,59.0,251.0,3.1,25.0,287.0,200.39,151.43
