Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,13,30,960.0,78.0,2.7,18.0,729.0,827.57,639.89
2016,10,10,13,45,952.0,76.5,2.7,18.5,702.0,838.26,646.94
2016,10,10,14,0,944.0,75.0,2.7,19.0,675.0,845.24,651.58
2016,10,10,14,15,933.5,74.0,2.65,18.5,640.5,847.08,654.93
2016,10,10,14,30,923.0,73.0,2.6,18.0,606.0,845.3,655.93
2016,10,10,14,45,908.0,71.0,2.55,18.0,565.5,835.09,649.92
2016,10,10,15,0,893.0,69.0,2.5,18.0,525.0,821.45,641.64
2016,10,10,15,15,872.5,66.5,2.35,17.5,479.5,799.47,627.91
2016,10,10,15,30,852.0,64.0,2.2,17.0,434.0,774.55,611.96
2016,10,10,15,45,823.0,60.5,2.1,17.0,384.0,746.25,592.5
2016,10,10,16,0,794.0,57.0,2.0,17.0,334.0,708.33,565.49
2016,10,10,16,15,750.5,53.0,1.75,16.0,282.0,656.92,528.51
2016,10,10,16,30,707.0,49.0,1.5,15.0,230.0,604.57,489.05
2016,10,10,16,45,639.0,43.0,1.3,14.5,178.0,531.94,431.09
2016,10,10,17,0,571.0,37.0,1.1,14.0,126.0,460.58,370.8
2016,10,10,17,15,446.5,27.5,1.1,13.0,81.0,351.63,273.0
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,236.41,10.99
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,100.21,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,11.87,0.0
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,26.43,17.38
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,32.13,23.34
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,37.76,28.79
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.5,40.52,31.37
2016,10,11,8,0,754.0,54.0,2.1,10.0,286.0,43.31,33.81
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.5,45.16,35.37
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,47.01,36.87
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,55.24,43.96
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,57.05,45.24
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,88.81,49.07
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,144.36,78.06
2016,10,11,9,45,919.0,71.5,2.2,14.5,604.0,200.15,119.56
2016,10,11,10,0,932.0,73.0,2.2,15.0,641.0,256.49,167.3
2016,10,11,10,15,940.5,74.0,2.15,15.0,670.5,311.54,216.71
2016,10,11,10,30,949.0,75.0,2.1,15.0,700.0,366.17,266.08
2016,10,11,10,45,953.5,77.0,2.05,15.5,721.5,419.52,313.22
2016,10,11,11,0,958.0,79.0,2.0,16.0,743.0,471.63,358.02
2016,10,11,11,15,961.0,79.5,1.95,16.5,757.0,520.26,398.74
2016,10,11,11,30,964.0,80.0,1.9,17.0,771.0,567.03,436.66
2016,10,11,11,45,964.0,81.0,1.85,17.5,776.5,610.56,470.88
2016,10,11,12,0,964.0,82.0,1.8,18.0,782.0,651.63,502.19
2016,10,11,12,15,963.0,82.0,1.75,18.0,779.5,688.47,530.54
2016,10,11,12,30,962.0,82.0,1.7,18.0,777.0,722.44,556.18
2016,10,11,12,45,958.5,81.5,1.7,18.0,765.5,751.15,577.82
2016,10,11,13,0,955.0,81.0,1.7,18.0,754.0,776.57,595.72
2016,10,11,13,15,949.5,80.0,1.7,18.0,735.0,796.6,609.95
2016,10,11,13,30,944.0,79.0,1.7,18.0,716.0,813.08,621.87
2016,10,11,13,45,936.5,78.0,1.7,18.0,689.0,824.44,630.42
2016,10,11,14,0,929.0,77.0,1.7,18.0,662.0,832.17,636.68
2016,10,11,14,15,918.0,75.5,1.7,18.0,628.0,832.92,638.32
2016,10,11,14,30,907.0,74.0,1.7,18.0,594.0,830.06,637.71
2016,10,11,14,45,891.0,72.0,1.75,18.0,553.5,819.03,632.11
2016,10,11,15,0,875.0,70.0,1.8,18.0,513.0,804.64,624.27
2016,10,11,15,15,652.0,107.5,1.75,17.5,421.5,679.77,537.26
2016,10,11,15,30,429.0,145.0,1.7,17.0,330.0,536.37,431.04
2016,10,11,15,45,600.0,102.0,1.7,17.0,327.0,623.62,501.66
2016,10,11,16,0,771.0,59.0,1.7,17.0,324.0,690.03,551.1
2016,10,11,16,15,727.0,54.5,1.5,16.0,272.5,638.16,512.87
2016,10,11,16,30,683.0,50.0,1.3,15.0,221.0,585.41,473.18
2016,10,11,16,45,611.0,43.5,1.15,14.5,170.0,510.17,413.3
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,436.46,350.96
2016,10,11,17,15,410.5,27.0,1.0,13.0,75.0,326.02,250.1
2016,10,11,17,30,282.0,17.0,1.0,12.0,31.0,208.27,0.0
2016,10,11,17,45,141.0,8.5,1.05,11.5,15.5,87.8,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.0,16.0,1.85,6.5,39.0,12.79,0.0
2016,10,12,7,0,420.0,32.0,2.1,7.0,78.0,26.06,16.94
2016,10,12,7,15,513.5,40.5,2.1,7.5,127.0,32.04,23.22
2016,10,12,7,30,607.0,49.0,2.1,8.0,176.0,37.9,28.9
2016,10,12,7,45,664.0,54.5,2.1,9.0,227.5,44.86,35.3
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,48.29,38.32
2016,10,12,8,15,757.5,64.5,2.0,11.0,330.0,50.73,40.33
2016,10,12,8,30,794.0,69.0,1.9,12.0,381.0,53.15,42.23
2016,10,12,8,45,820.0,72.0,1.85,13.0,428.0,54.29,42.94
2016,10,12,9,0,846.0,75.0,1.8,14.0,475.0,55.44,43.65
2016,10,12,9,15,864.0,77.5,1.7,14.5,517.5,84.48,46.87
2016,10,12,9,30,882.0,80.0,1.6,15.0,560.0,147.16,81.35
2016,10,12,9,45,897.0,81.0,1.55,15.5,596.5,201.71,121.08
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,256.99,167.14
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,311.62,215.42
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,365.91,263.69
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,418.13,309.11
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,469.24,352.31
2016,10,12,11,15,945.0,87.5,1.25,17.5,750.0,517.21,391.72
2016,10,12,11,30,948.0,88.0,1.2,18.0,764.0,563.35,428.34
2016,10,12,11,45,949.0,88.0,1.15,18.5,769.5,605.93,461.07
2016,10,12,12,0,950.0,88.0,1.1,19.0,775.0,646.12,490.97
2016,10,12,12,15,949.0,88.0,1.0,19.0,772.0,682.52,517.68
2016,10,12,12,30,948.0,88.0,0.9,19.0,769.0,716.07,541.58
2016,10,12,12,45,944.0,88.0,0.8,19.0,757.0,744.59,561.32
2016,10,12,13,0,940.0,88.0,0.7,19.0,745.0,769.86,577.22
2016,10,12,13,15,934.0,87.0,0.55,19.0,725.5,789.27,588.01
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,805.18,596.36
2016,10,12,13,45,919.0,84.5,0.3,19.5,679.0,814.68,600.3
2016,10,12,14,0,910.0,83.0,0.2,20.0,652.0,820.56,602.13
2016,10,12,14,15,898.0,81.5,0.2,20.0,618.0,820.45,603.12
2016,10,12,14,30,886.0,80.0,0.2,20.0,584.0,816.8,602.04
2016,10,12,14,45,869.5,78.0,0.2,20.0,543.5,805.5,596.11
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,798.08,592.93
2016,10,12,15,15,830.5,73.0,0.25,19.5,458.0,774.44,580.82
2016,10,12,15,30,808.0,70.0,0.3,19.0,413.0,747.89,566.71
2016,10,12,15,45,777.5,66.0,0.4,19.0,364.0,711.17,544.87
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,672.33,520.69
2016,10,12,16,15,700.0,57.0,0.5,18.5,264.0,618.15,483.74
2016,10,12,16,30,653.0,52.0,0.5,18.0,213.0,563.22,444.29
2016,10,12,16,45,578.5,45.0,0.55,17.5,162.5,492.91,391.06
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,419.7,330.84
2016,10,12,17,15,370.5,27.5,0.65,16.5,69.5,308.46,228.53
2016,10,12,17,30,237.0,17.0,0.7,16.0,27.0,184.24,0.0
2016,10,12,17,45,118.5,8.5,0.8,15.5,13.5,7.73,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.5,35.5,11.95,0.0
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,24.29,15.08
2016,10,13,7,15,480.0,38.5,1.2,10.5,118.0,30.32,21.37
2016,10,13,7,30,571.0,47.0,1.3,11.0,165.0,36.21,27.01
2016,10,13,7,45,624.5,53.0,1.4,12.0,214.0,39.78,30.31
2016,10,13,8,0,678.0,59.0,1.5,13.0,263.0,47.32,37.0
2016,10,13,8,15,714.0,63.5,1.5,13.5,311.5,49.76,39.06
2016,10,13,8,30,750.0,68.0,1.5,14.0,360.0,52.16,41.02
2016,10,13,8,45,772.0,72.0,1.55,15.0,404.5,54.04,42.39
2016,10,13,9,0,794.0,76.0,1.6,16.0,449.0,55.87,43.68
2016,10,13,9,15,811.5,78.5,1.7,16.5,489.5,81.24,45.97
2016,10,13,9,30,829.0,81.0,1.8,17.0,530.0,133.33,71.92
2016,10,13,9,45,839.5,84.0,1.9,18.0,564.0,186.21,110.14
2016,10,13,10,0,850.0,87.0,2.0,19.0,598.0,245.82,159.14
2016,10,13,10,15,858.5,88.5,2.0,19.5,626.0,297.01,203.77
2016,10,13,10,30,867.0,90.0,2.0,20.0,654.0,347.89,248.47
2016,10,13,10,45,868.0,93.0,2.05,20.5,673.5,396.78,291.22
2016,10,13,11,0,869.0,96.0,2.1,21.0,693.0,444.26,331.81
2016,10,13,11,15,872.0,97.0,2.05,21.0,705.5,489.35,369.84
2016,10,13,11,30,875.0,98.0,2.0,21.0,718.0,532.81,405.55
2016,10,13,11,45,874.0,99.0,2.0,21.5,722.5,572.26,436.73
2016,10,13,12,0,873.0,100.0,2.0,22.0,727.0,609.41,465.32
2016,10,13,12,15,872.0,100.0,1.9,22.0,724.0,643.18,491.12
2016,10,13,12,30,871.0,100.0,1.8,22.0,721.0,674.33,514.41
2016,10,13,12,45,868.5,98.5,1.75,22.5,710.5,700.24,532.87
2016,10,13,13,0,866.0,97.0,1.7,23.0,700.0,723.17,548.51
2016,10,13,13,15,860.0,96.0,1.6,23.0,681.5,740.97,560.31
2016,10,13,13,30,854.0,95.0,1.5,23.0,663.0,755.53,569.9
2016,10,13,13,45,843.0,94.5,1.45,23.5,636.5,763.5,574.43
2016,10,13,14,0,832.0,94.0,1.4,24.0,610.0,774.26,581.02
2016,10,13,14,15,819.5,92.0,1.3,24.0,577.5,773.09,580.14
2016,10,13,14,30,807.0,90.0,1.2,24.0,545.0,768.55,577.19
2016,10,13,14,45,786.5,88.0,1.1,24.0,506.0,754.3,567.76
2016,10,13,15,0,766.0,86.0,1.0,24.0,467.0,736.94,556.32
2016,10,13,15,15,741.5,82.5,0.9,24.0,424.0,711.69,539.46
2016,10,13,15,30,717.0,79.0,0.8,24.0,381.0,683.8,520.68
2016,10,13,15,45,679.5,75.5,0.75,24.0,333.5,647.97,496.63
2016,10,13,16,0,642.0,72.0,0.7,24.0,286.0,606.75,468.16
2016,10,13,16,15,592.5,65.5,0.65,23.5,238.0,551.63,429.46
2016,10,13,16,30,543.0,59.0,0.6,23.0,190.0,496.37,388.87
2016,10,13,16,45,460.5,50.5,0.6,22.5,143.0,416.21,326.75
2016,10,13,17,0,378.0,42.0,0.6,22.0,96.0,338.89,263.34
2016,10,13,17,15,255.5,28.5,0.55,21.5,58.5,235.78,167.75
2016,10,13,17,30,133.0,15.0,0.5,21.0,21.0,92.56,0.0
2016,10,13,17,45,66.5,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,6,45,110.5,19.5,2.45,11.0,30.5,15.38,0.0
2016,10,14,7,0,221.0,39.0,2.6,11.0,61.0,30.47,20.01
2016,10,14,7,15,312.0,53.0,2.65,11.5,105.0,40.77,30.42
2016,10,14,7,30,403.0,67.0,2.7,12.0,149.0,50.78,39.84
2016,10,14,7,45,467.5,76.5,2.75,12.5,197.0,59.04,47.44
2016,10,14,8,0,532.0,86.0,2.8,13.0,245.0,64.54,52.36
2016,10,14,8,15,399.0,118.5,2.75,13.5,249.0,84.19,69.65
2016,10,14,8,30,266.0,151.0,2.7,14.0,253.0,108.48,90.72
2016,10,14,8,45,473.5,131.5,2.7,14.5,341.0,90.05,74.15
2016,10,14,9,0,681.0,112.0,2.7,15.0,429.0,75.24,60.85
2016,10,14,9,15,644.5,128.0,2.55,15.5,449.5,103.46,68.93
2016,10,14,9,30,608.0,144.0,2.4,16.0,470.0,152.37,96.97
2016,10,14,9,45,505.5,189.5,2.25,16.5,473.0,208.58,143.48
2016,10,14,10,0,403.0,235.0,2.1,17.0,476.0,258.6,188.1
2016,10,14,10,15,398.0,249.5,1.95,17.0,497.0,294.82,218.68
2016,10,14,10,30,393.0,264.0,1.8,17.0,518.0,330.42,248.81
2016,10,14,10,45,459.5,249.0,1.7,17.5,555.0,366.17,277.0
2016,10,14,11,0,526.0,234.0,1.6,18.0,592.0,410.06,311.58
2016,10,14,11,15,466.0,265.0,1.5,18.0,587.0,438.79,335.65
2016,10,14,11,30,406.0,296.0,1.4,18.0,582.0,460.94,353.6
2016,10,14,11,45,407.5,297.0,1.35,18.5,585.5,485.84,372.59
2016,10,14,12,0,409.0,298.0,1.3,19.0,589.0,509.81,390.42
2016,10,14,12,15,243.0,312.5,1.2,19.0,485.5,441.6,339.35
2016,10,14,12,30,77.0,327.0,1.1,19.0,382.0,349.52,269.11
2016,10,14,12,45,95.0,327.0,1.0,19.5,394.0,368.37,283.66
2016,10,14,13,0,113.0,327.0,0.9,20.0,406.0,388.13,298.06
2016,10,14,13,15,155.5,319.0,0.8,20.0,424.0,428.18,328.33
2016,10,14,13,30,198.0,311.0,0.7,20.0,442.0,460.9,352.84
2016,10,14,13,45,234.0,293.0,0.65,20.0,442.0,478.81,366.87
2016,10,14,14,0,270.0,275.0,0.6,20.0,442.0,509.01,389.68
2016,10,14,14,15,496.0,200.5,0.6,19.5,485.5,629.3,481.71
2016,10,14,14,30,722.0,126.0,0.6,19.0,529.0,742.32,564.28
2016,10,14,14,45,695.0,124.0,0.6,19.0,489.5,723.53,551.16
2016,10,14,15,0,668.0,122.0,0.6,19.0,450.0,701.81,537.79
2016,10,14,15,15,639.0,116.5,0.65,19.0,407.0,671.87,519.22
2016,10,14,15,30,610.0,111.0,0.7,19.0,364.0,639.53,498.62
2016,10,14,15,45,562.5,105.5,0.8,19.0,317.0,590.75,465.71
2016,10,14,16,0,515.0,100.0,0.9,19.0,270.0,536.45,427.34
2016,10,14,16,15,459.5,90.0,0.85,18.5,222.5,476.55,382.57
2016,10,14,16,30,404.0,80.0,0.8,18.0,175.0,417.57,336.53
2016,10,14,16,45,328.0,65.5,0.75,17.5,130.5,340.06,273.72
2016,10,14,17,0,252.0,51.0,0.7,17.0,86.0,266.28,211.0
2016,10,14,17,15,126.0,33.5,0.75,16.0,51.0,147.9,103.43
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,14.55,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,89.5,19.0,1.05,10.5,28.0,14.99,0.0
2016,10,15,7,0,179.0,38.0,1.2,11.0,56.0,29.65,19.14
2016,10,15,7,15,266.0,53.5,1.2,11.5,98.0,41.1,30.69
2016,10,15,7,30,353.0,69.0,1.2,12.0,140.0,52.2,41.09
2016,10,15,7,45,415.5,80.5,1.25,12.5,186.5,59.87,48.18
2016,10,15,8,0,478.0,92.0,1.3,13.0,233.0,67.31,54.82
2016,10,15,8,15,505.0,99.0,1.3,13.5,271.0,71.12,58.05
2016,10,15,8,30,532.0,106.0,1.3,14.0,309.0,75.3,61.5
2016,10,15,8,45,478.0,134.0,1.3,14.5,333.5,91.95,75.81
2016,10,15,9,0,424.0,162.0,1.3,15.0,358.0,108.36,89.65
2016,10,15,9,15,401.5,184.5,1.2,15.5,383.5,133.31,98.55
2016,10,15,9,30,379.0,207.0,1.1,16.0,409.0,180.92,128.92
2016,10,15,9,45,542.0,175.0,1.05,16.5,485.0,202.3,136.18
2016,10,15,10,0,705.0,143.0,1.0,17.0,561.0,244.8,164.1
2016,10,15,10,15,718.0,146.0,0.95,17.5,589.5,292.53,204.5
2016,10,15,10,30,731.0,149.0,0.9,18.0,618.0,340.82,245.52
2016,10,15,10,45,741.0,150.5,0.9,18.5,639.5,387.14,284.67
2016,10,15,11,0,751.0,152.0,0.9,19.0,661.0,433.23,322.71
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.5,476.82,358.54
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,519.32,392.64
2016,10,15,11,45,765.0,155.0,0.9,19.5,693.5,557.84,422.23
2016,10,15,12,0,768.0,155.0,0.9,20.0,699.0,594.62,449.75
2016,10,15,12,15,767.5,154.5,0.9,20.0,696.5,626.87,474.27
2016,10,15,12,30,767.0,154.0,0.9,20.0,694.0,656.78,496.71
2016,10,15,12,45,799.5,135.0,0.95,20.5,690.5,687.1,519.34
2016,10,15,13,0,832.0,116.0,1.0,21.0,687.0,716.62,541.17
2016,10,15,13,15,826.0,115.0,1.0,21.0,668.5,734.62,554.5
2016,10,15,13,30,820.0,114.0,1.0,21.0,650.0,749.41,565.06
2016,10,15,13,45,809.0,112.5,1.05,21.0,624.0,756.61,571.23
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,760.41,575.32
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.5,757.4,574.34
2016,10,15,14,30,770.0,106.0,1.1,21.0,533.0,751.07,571.27
2016,10,15,14,45,749.0,103.5,1.15,21.0,494.0,739.89,565.56
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,722.3,555.43
2016,10,15,15,15,701.0,96.5,1.15,20.5,412.0,694.76,538.21
2016,10,15,15,30,674.0,92.0,1.1,20.0,369.0,664.78,519.04
2016,10,15,15,45,628.5,88.0,1.1,20.0,321.0,619.02,487.45
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,571.88,454.0
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.5,511.8,409.21
2016,10,15,16,30,472.0,68.0,0.9,19.0,178.0,451.69,362.25
2016,10,15,16,45,385.5,57.0,0.8,18.5,132.0,366.0,293.1
2016,10,15,17,0,299.0,46.0,0.7,18.0,86.0,288.84,227.29
2016,10,15,17,15,180.0,29.5,0.75,17.5,50.5,185.06,124.34
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,47.54,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,13.44,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,26.63,16.28
2016,10,16,7,15,339.5,47.0,0.5,13.5,101.5,36.31,26.24
2016,10,16,7,30,436.0,60.0,0.6,14.0,145.0,47.5,36.61
2016,10,16,7,45,504.0,67.5,0.75,14.5,193.0,51.71,40.57
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,55.9,44.3
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,58.68,46.55
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,61.43,48.66
2016,10,16,8,45,690.0,91.0,1.35,18.0,381.0,62.57,49.33
2016,10,16,9,0,723.0,95.0,1.5,19.0,426.0,63.75,50.0
2016,10,16,9,15,744.5,98.5,1.55,19.0,466.5,82.08,50.62
2016,10,16,9,30,766.0,102.0,1.6,19.0,507.0,138.0,78.8
2016,10,16,9,45,802.0,96.0,1.65,19.5,545.5,183.89,109.3
2016,10,16,10,0,838.0,90.0,1.7,20.0,584.0,233.0,148.26
2016,10,16,10,15,848.0,91.5,1.7,20.5,612.0,284.42,192.59
2016,10,16,10,30,858.0,93.0,1.7,21.0,640.0,340.5,240.87
2016,10,16,10,45,863.5,95.0,1.75,21.5,661.0,389.58,283.39
2016,10,16,11,0,869.0,97.0,1.8,22.0,682.0,437.66,324.18
2016,10,16,11,15,873.0,97.5,1.75,22.0,695.0,482.59,361.89
2016,10,16,11,30,877.0,98.0,1.7,22.0,708.0,525.94,397.35
2016,10,16,11,45,877.5,99.0,1.7,22.5,713.0,566.1,428.89
2016,10,16,12,0,878.0,100.0,1.7,23.0,718.0,604.06,457.92
2016,10,16,12,15,877.0,99.5,1.7,23.0,715.5,637.35,483.81
2016,10,16,12,30,876.0,99.0,1.7,23.0,713.0,667.99,507.32
2016,10,16,12,45,647.5,188.5,1.7,23.0,638.0,635.16,482.13
2016,10,16,13,0,419.0,278.0,1.7,23.0,563.0,571.53,434.52
2016,10,16,13,15,379.0,280.0,1.7,23.0,532.5,560.23,427.29
2016,10,16,13,30,339.0,282.0,1.7,23.0,502.0,546.0,417.39
2016,10,16,13,45,588.5,187.5,1.7,23.0,551.5,661.51,506.32
2016,10,16,14,0,838.0,93.0,1.7,23.0,601.0,768.45,583.8
2016,10,16,14,15,825.0,91.0,1.7,23.0,568.0,766.9,582.8
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,761.97,580.67
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,748.02,572.82
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,730.94,562.84
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,705.41,547.07
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,677.24,529.17
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,641.45,504.63
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,600.25,475.33
2016,10,16,16,15,596.5,62.5,1.55,21.5,228.0,543.37,433.1
2016,10,16,16,30,544.0,56.0,1.4,21.0,180.0,486.51,388.85
2016,10,16,16,45,461.5,47.0,1.25,20.5,133.5,406.77,323.95
2016,10,16,17,0,379.0,38.0,1.1,20.0,87.0,330.1,257.77
2016,10,16,17,15,243.5,25.0,1.1,19.0,51.0,215.53,136.86
2016,10,16,17,30,108.0,12.0,1.1,18.0,15.0,73.72,0.0
2016,10,16,17,45,54.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.5,15.5,1.1,14.5,28.5,14.1,0.0
2016,10,17,7,0,279.0,31.0,1.2,15.0,57.0,25.56,14.92
2016,10,17,7,15,377.0,41.5,1.2,15.5,100.5,33.22,23.23
2016,10,17,7,30,475.0,52.0,1.2,16.0,144.0,40.66,30.24
2016,10,17,7,45,540.5,59.0,1.25,16.5,192.0,44.81,34.12
2016,10,17,8,0,606.0,66.0,1.3,17.0,240.0,48.9,37.76
2016,10,17,8,15,647.5,71.5,1.4,17.5,287.5,51.61,40.05
2016,10,17,8,30,689.0,77.0,1.5,18.0,335.0,54.27,42.22
2016,10,17,8,45,719.5,80.5,1.6,19.0,380.0,55.36,42.88
2016,10,17,9,0,750.0,84.0,1.7,20.0,425.0,62.18,48.46
2016,10,17,9,15,770.5,87.0,1.7,20.5,465.5,78.7,48.31
2016,10,17,9,30,791.0,90.0,1.7,21.0,506.0,128.84,70.32
2016,10,17,9,45,804.0,93.0,1.7,22.0,540.0,179.78,104.98
2016,10,17,10,0,817.0,96.0,1.7,23.0,574.0,231.49,146.05
2016,10,17,10,15,827.5,98.0,1.6,23.5,602.0,282.34,189.08
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,333.21,232.51
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.5,382.3,274.19
2016,10,17,11,0,845.0,106.0,1.4,25.0,671.0,430.31,313.94
2016,10,17,11,15,849.0,106.5,1.4,25.0,684.0,475.09,350.94
2016,10,17,11,30,853.0,107.0,1.4,25.0,697.0,518.36,385.86
2016,10,17,11,45,850.5,109.5,1.45,25.0,701.0,558.34,417.74
2016,10,17,12,0,848.0,112.0,1.5,25.0,705.0,596.02,447.24
2016,10,17,12,15,846.5,112.0,1.55,25.0,702.0,629.44,473.18
2016,10,17,12,30,845.0,112.0,1.6,25.0,699.0,660.28,496.87
2016,10,17,12,45,860.5,102.0,1.7,25.5,692.0,686.61,516.88
2016,10,17,13,0,876.0,92.0,1.8,26.0,685.0,713.11,536.73
2016,10,17,13,15,870.0,91.0,1.85,26.0,666.0,730.88,549.69
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,745.37,560.56
2016,10,17,13,45,851.5,90.0,1.95,26.0,620.5,752.75,566.7
2016,10,17,14,0,839.0,90.0,2.0,26.0,594.0,762.63,574.78
2016,10,17,14,15,825.5,88.0,2.0,25.5,561.0,760.65,575.57
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,755.28,574.26
2016,10,17,14,45,785.0,86.0,2.0,25.0,488.0,738.38,563.89
2016,10,17,15,0,758.0,86.0,2.0,25.0,448.0,718.39,551.42
2016,10,17,15,15,732.5,82.5,1.9,24.5,405.0,692.61,535.14
2016,10,17,15,30,707.0,79.0,1.8,24.0,362.0,668.47,519.78
2016,10,17,15,45,663.5,75.5,1.75,24.0,314.5,624.84,489.19
2016,10,17,16,0,620.0,72.0,1.7,24.0,267.0,579.9,456.88
2016,10,17,16,15,565.0,65.0,1.55,23.0,219.5,521.32,414.2
2016,10,17,16,30,510.0,58.0,1.4,22.0,172.0,462.87,368.98
2016,10,17,16,45,424.5,48.5,1.25,21.5,126.5,381.6,302.79
2016,10,17,17,0,339.0,39.0,1.1,21.0,81.0,303.46,235.29
2016,10,17,17,15,205.5,24.5,1.1,20.5,46.5,188.31,108.91
2016,10,17,17,30,72.0,10.0,1.1,20.0,12.0,50.69,0.0
2016,10,17,17,45,36.0,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,154.5,14.0,1.35,14.5,28.0,12.73,0.0
2016,10,18,7,0,309.0,28.0,1.5,15.0,56.0,22.91,12.5
2016,10,18,7,15,408.0,38.0,1.6,15.5,100.0,30.28,20.62
2016,10,18,7,30,507.0,48.0,1.7,16.0,144.0,37.43,27.37
2016,10,18,7,45,573.0,54.0,1.8,16.5,192.5,40.94,30.68
2016,10,18,8,0,639.0,60.0,1.9,17.0,241.0,44.43,33.8
2016,10,18,8,15,679.0,64.5,2.05,17.5,288.5,51.01,39.53
2016,10,18,8,30,719.0,69.0,2.2,18.0,336.0,53.4,41.46
2016,10,18,8,45,749.5,72.0,2.4,19.0,381.5,54.52,42.15
2016,10,18,9,0,780.0,75.0,2.6,20.0,427.0,55.68,42.85
2016,10,18,9,15,800.0,77.5,2.75,20.5,467.0,70.39,42.44
2016,10,18,9,30,820.0,80.0,2.9,21.0,507.0,121.57,63.96
2016,10,18,9,45,839.0,80.0,3.05,22.0,542.5,179.24,103.45
2016,10,18,10,0,858.0,80.0,3.2,23.0,578.0,230.79,144.36
2016,10,18,10,15,868.0,81.5,3.2,23.5,606.5,282.25,188.6
2016,10,18,10,30,878.0,83.0,3.2,24.0,635.0,333.54,233.4
2016,10,18,10,45,881.5,85.0,3.25,24.5,655.0,382.6,276.29
2016,10,18,11,0,885.0,87.0,3.3,25.0,675.0,430.42,317.3
2016,10,18,11,15,889.0,88.0,3.3,25.0,688.5,476.17,356.28
2016,10,18,11,30,893.0,89.0,3.3,25.0,702.0,520.32,393.09
2016,10,18,11,45,891.5,90.5,3.3,25.5,706.5,560.25,425.05
2016,10,18,12,0,890.0,92.0,3.3,26.0,711.0,597.79,454.36
2016,10,18,12,15,889.0,92.0,3.25,26.0,708.0,631.69,481.09
2016,10,18,12,30,888.0,92.0,3.2,26.0,705.0,662.93,505.36
2016,10,18,12,45,882.0,92.5,3.2,26.0,693.5,688.56,525.37
2016,10,18,13,0,876.0,93.0,3.2,26.0,682.0,711.05,542.89
2016,10,18,13,15,870.0,92.0,3.2,26.0,663.0,728.81,556.09
2016,10,18,13,30,864.0,91.0,3.2,26.0,644.0,743.3,566.88
2016,10,18,13,45,851.0,91.0,3.2,26.5,617.5,750.32,571.44
2016,10,18,14,0,838.0,91.0,3.2,27.0,591.0,759.82,577.92
2016,10,18,14,15,824.5,89.0,3.15,26.5,558.0,757.85,578.5
2016,10,18,14,30,811.0,87.0,3.1,26.0,525.0,752.5,576.9
2016,10,18,14,45,788.0,85.5,3.05,26.0,485.5,737.04,567.1
2016,10,18,15,0,765.0,84.0,3.0,26.0,446.0,718.47,555.17
2016,10,18,15,15,739.0,80.5,2.8,25.5,402.5,692.33,538.08
2016,10,18,15,30,713.0,77.0,2.6,25.0,359.0,667.65,521.82
2016,10,18,15,45,676.5,72.0,2.45,25.0,312.5,627.43,492.95
2016,10,18,16,0,640.0,67.0,2.3,25.0,266.0,585.71,462.27
2016,10,18,16,15,585.5,60.5,2.1,24.0,218.0,527.98,419.85
2016,10,18,16,30,531.0,54.0,1.9,23.0,170.0,470.43,375.06
2016,10,18,16,45,450.5,44.5,1.75,22.5,124.5,392.48,311.08
2016,10,18,17,0,370.0,35.0,1.6,22.0,79.0,317.79,245.19
2016,10,18,17,15,185.0,17.5,1.6,21.5,39.5,164.27,83.14
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.5,13.19,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,53.0,23.94,12.87
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.5,32.15,22.09
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,40.1,29.55
2016,10,19,7,45,542.5,58.5,1.4,17.5,188.0,44.69,33.84
2016,10,19,8,0,608.0,66.0,1.5,18.0,236.0,49.21,37.86
2016,10,19,8,15,650.5,71.5,1.4,18.5,283.5,51.92,40.17
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,54.6,42.35
2016,10,19,8,45,724.5,80.5,1.25,20.0,376.5,55.7,43.02
2016,10,19,9,0,756.0,84.0,1.2,21.0,422.0,62.57,48.62
2016,10,19,9,15,777.0,87.0,1.25,22.0,462.0,75.06,47.65
2016,10,19,9,30,798.0,90.0,1.3,23.0,502.0,125.4,67.7
2016,10,19,9,45,824.5,87.5,1.4,24.0,539.0,174.06,98.85
2016,10,19,10,0,851.0,85.0,1.5,25.0,576.0,230.98,142.77
2016,10,19,10,15,861.0,86.5,1.35,25.5,604.5,282.11,185.52
2016,10,19,10,30,871.0,88.0,1.2,26.0,633.0,333.05,228.59
2016,10,19,10,45,877.5,89.5,1.1,26.5,653.5,382.4,269.97
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,430.8,309.42
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.5,476.08,345.92
2016,10,19,11,30,892.0,92.0,0.8,27.0,701.0,519.74,379.97
2016,10,19,11,45,892.0,93.0,0.7,27.5,705.5,559.95,409.57
2016,10,19,12,0,892.0,94.0,0.6,28.0,710.0,597.88,436.37
2016,10,19,12,15,891.0,94.0,0.65,28.0,707.0,631.84,462.04
2016,10,19,12,30,890.0,94.0,0.7,28.0,704.0,663.13,485.47
2016,10,19,12,45,886.5,93.0,0.75,28.5,693.0,688.98,503.94
2016,10,19,13,0,883.0,92.0,0.8,29.0,682.0,711.77,520.1
2016,10,19,13,15,877.0,91.0,0.85,28.5,663.0,729.63,534.2
2016,10,19,13,30,871.0,90.0,0.9,28.0,644.0,744.2,546.01
2016,10,19,13,45,859.5,89.5,1.0,28.0,617.5,751.9,553.0
2016,10,19,14,0,848.0,89.0,1.1,28.0,591.0,761.98,561.78
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.5,760.08,561.5
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,754.77,559.2
2016,10,19,14,45,800.0,83.0,1.1,28.0,485.0,740.32,550.88
2016,10,19,15,0,779.0,81.0,1.1,28.0,446.0,722.74,540.52
2016,10,19,15,15,753.0,77.5,1.05,27.5,402.0,696.58,524.72
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,667.8,506.86
2016,10,19,15,45,688.5,69.5,1.0,27.0,311.0,630.43,481.97
2016,10,19,16,0,650.0,65.0,1.0,27.0,264.0,587.84,452.51
2016,10,19,16,15,594.5,59.0,0.95,26.0,215.5,530.08,411.95
2016,10,19,16,30,539.0,53.0,0.9,25.0,167.0,472.51,368.82
2016,10,19,16,45,451.0,43.5,0.9,24.5,121.5,389.73,303.14
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,310.66,234.9
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,159.07,64.79
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,26.0,12.28,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,52.0,22.22,11.06
2016,10,20,7,15,399.5,37.5,0.8,17.5,95.5,30.07,20.17
2016,10,20,7,30,503.0,48.0,0.8,18.0,139.0,37.69,27.32
2016,10,20,7,45,567.5,54.5,0.85,19.0,187.5,41.58,30.9
2016,10,20,8,0,632.0,61.0,0.9,20.0,236.0,45.44,34.26
2016,10,20,8,15,673.5,66.0,0.85,20.5,284.0,47.95,36.38
2016,10,20,8,30,715.0,71.0,0.8,21.0,332.0,55.3,42.62
2016,10,20,8,45,744.0,75.0,0.75,22.0,376.5,57.14,43.9
2016,10,20,9,0,773.0,79.0,0.7,23.0,421.0,58.97,45.15
2016,10,20,9,15,793.0,82.0,0.9,23.5,461.5,69.62,44.19
2016,10,20,9,30,813.0,85.0,1.1,24.0,502.0,120.64,63.63
2016,10,20,9,45,824.5,88.5,1.3,25.0,536.0,172.67,97.45
2016,10,20,10,0,836.0,92.0,1.5,26.0,570.0,225.29,138.28
2016,10,20,10,15,846.0,93.5,1.6,26.0,598.0,276.3,181.31
2016,10,20,10,30,856.0,95.0,1.7,26.0,626.0,327.23,225.24
2016,10,20,10,45,852.5,100.5,1.8,26.5,644.5,376.65,267.62
2016,10,20,11,0,849.0,106.0,1.9,27.0,663.0,424.38,307.75
2016,10,20,11,15,853.0,107.0,1.95,27.0,676.0,469.56,345.4
2016,10,20,11,30,857.0,108.0,2.0,27.0,689.0,513.24,381.04
2016,10,20,11,45,577.5,211.0,2.05,27.0,604.0,495.36,370.58
2016,10,20,12,0,298.0,314.0,2.1,27.0,519.0,453.81,340.54
2016,10,20,12,15,564.0,217.0,2.1,27.0,602.5,547.31,412.16
2016,10,20,12,30,830.0,120.0,2.1,27.0,686.0,650.02,489.11
2016,10,20,12,45,686.0,171.0,2.15,27.0,633.5,634.79,477.72
