Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,14,0,333.0,225.0,2.9,26.0,406.0,485.76,376.64
2016,10,30,14,15,494.5,170.0,2.7,25.5,419.5,564.33,439.11
2016,10,30,14,30,656.0,115.0,2.5,25.0,433.0,635.51,495.01
2016,10,30,14,45,711.5,95.5,2.4,25.0,415.5,658.26,512.48
2016,10,30,15,0,767.0,76.0,2.3,25.0,398.0,673.82,524.26
2016,10,30,15,15,737.5,72.5,2.1,24.5,355.0,646.05,505.08
2016,10,30,15,30,708.0,69.0,1.9,24.0,312.0,615.79,483.91
2016,10,30,15,45,666.5,63.5,1.75,23.5,266.0,577.21,456.13
2016,10,30,16,0,625.0,58.0,1.6,23.0,220.0,533.28,422.99
2016,10,30,16,15,559.0,51.0,1.5,22.0,173.0,470.18,374.09
2016,10,30,16,30,493.0,44.0,1.4,21.0,126.0,407.93,323.16
2016,10,30,16,45,383.5,33.5,1.35,20.0,84.5,316.19,245.12
2016,10,30,17,0,274.0,23.0,1.3,19.0,43.0,221.28,122.23
2016,10,30,17,15,137.0,11.5,1.3,18.5,21.5,87.44,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.5,1.6,12.5,11.5,8.64,0.0
2016,10,31,7,0,86.0,19.0,1.7,13.0,23.0,15.0,0.0
2016,10,31,7,15,187.0,36.0,1.95,13.5,59.0,28.13,17.36
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,40.89,30.04
2016,10,31,7,45,361.5,66.0,2.5,15.0,138.5,50.13,38.66
2016,10,31,8,0,435.0,79.0,2.8,16.0,182.0,59.12,46.77
2016,10,31,8,15,487.0,88.5,2.85,16.5,227.0,65.2,52.18
2016,10,31,8,30,539.0,98.0,2.9,17.0,272.0,73.1,59.02
2016,10,31,8,45,580.0,103.5,2.95,17.5,315.0,75.01,60.48
2016,10,31,9,0,621.0,109.0,3.0,18.0,358.0,77.0,61.96
2016,10,31,9,15,648.0,114.0,2.9,18.5,397.0,78.55,63.03
2016,10,31,9,30,675.0,119.0,2.8,19.0,436.0,109.85,68.66
2016,10,31,9,45,698.0,122.0,2.7,19.5,470.5,155.03,93.47
2016,10,31,10,0,721.0,125.0,2.6,20.0,505.0,202.21,127.88
2016,10,31,10,15,734.5,127.5,2.5,20.0,532.0,248.77,166.52
2016,10,31,10,30,748.0,130.0,2.4,20.0,559.0,295.85,207.27
2016,10,31,10,45,754.5,133.0,2.3,20.5,579.0,341.47,246.94
2016,10,31,11,0,761.0,136.0,2.2,21.0,599.0,386.49,285.53
2016,10,31,11,15,578.5,197.0,2.1,21.0,553.5,402.77,304.13
2016,10,31,11,30,396.0,258.0,2.0,21.0,508.0,402.08,307.32
2016,10,31,11,45,316.0,277.5,1.9,21.5,478.0,401.73,308.16
2016,10,31,12,0,236.0,297.0,1.8,22.0,448.0,391.41,300.6
2016,10,31,12,15,207.0,298.0,1.7,22.0,430.0,389.61,299.79
2016,10,31,12,30,178.0,299.0,1.6,22.0,412.0,385.3,296.78
2016,10,31,12,45,208.0,290.5,1.5,22.0,420.0,406.27,313.29
2016,10,31,13,0,238.0,282.0,1.4,22.0,428.0,427.91,330.14
2016,10,31,13,15,489.0,207.5,1.4,22.0,496.0,550.47,424.67
2016,10,31,13,30,740.0,133.0,1.4,22.0,564.0,667.2,512.13
2016,10,31,13,45,708.0,137.5,1.4,22.5,535.0,665.38,509.78
2016,10,31,14,0,676.0,142.0,1.4,23.0,506.0,659.93,505.93
2016,10,31,14,15,657.0,137.5,1.45,22.5,473.5,651.11,502.35
2016,10,31,14,30,638.0,133.0,1.5,22.0,441.0,639.25,496.5
2016,10,31,14,45,562.5,132.0,1.6,22.0,387.0,581.21,455.8
2016,10,31,15,0,487.0,131.0,1.7,22.0,333.0,527.54,417.31
2016,10,31,15,15,432.0,130.0,1.75,21.5,295.0,487.53,388.73
2016,10,31,15,30,377.0,129.0,1.8,21.0,257.0,446.68,358.48
2016,10,31,15,45,331.5,115.5,1.85,21.0,216.0,384.97,311.06
2016,10,31,16,0,286.0,102.0,1.9,21.0,175.0,336.88,272.64
2016,10,31,16,15,235.5,84.5,1.8,20.0,136.0,280.53,226.93
2016,10,31,16,30,185.0,67.0,1.7,19.0,97.0,225.68,180.74
2016,10,31,16,45,118.0,46.0,1.65,18.5,62.5,156.07,120.04
2016,10,31,17,0,51.0,25.0,1.6,18.0,28.0,69.47,30.75
2016,10,31,17,15,25.5,12.5,1.7,17.5,14.0,25.61,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.5,0.9,11.0,3.5,3.18,0.0
2016,11,1,7,0,0.0,7.0,1.0,11.0,7.0,6.14,0.0
2016,11,1,7,15,0.0,22.0,1.05,11.5,22.0,19.39,10.13
2016,11,1,7,30,0.0,37.0,1.1,12.0,37.0,32.27,22.73
2016,11,1,7,45,0.0,55.5,1.2,12.5,55.5,47.54,36.76
2016,11,1,8,0,0.0,74.0,1.3,13.0,74.0,62.6,50.43
2016,11,1,8,15,1.0,92.5,1.3,13.5,93.0,77.47,63.69
2016,11,1,8,30,2.0,111.0,1.3,14.0,112.0,92.16,76.52
2016,11,1,8,45,3.5,124.0,1.35,14.5,125.5,102.83,85.6
2016,11,1,9,0,5.0,137.0,1.4,15.0,139.0,113.37,94.41
2016,11,1,9,15,7.5,151.5,1.45,15.5,154.5,124.83,103.89
2016,11,1,9,30,10.0,166.0,1.5,16.0,170.0,137.47,108.95
2016,11,1,9,45,5.0,161.5,1.55,16.5,163.5,136.37,107.61
2016,11,1,10,0,0.0,157.0,1.6,17.0,157.0,133.92,105.4
2016,11,1,10,15,1.0,165.0,1.65,17.0,165.5,141.59,111.41
2016,11,1,10,30,2.0,173.0,1.7,17.0,174.0,149.38,117.49
2016,11,1,10,45,3.0,178.5,1.8,17.5,180.5,155.26,121.83
2016,11,1,11,0,4.0,184.0,1.9,18.0,187.0,161.22,126.26
2016,11,1,11,15,20.0,220.0,1.95,18.0,232.5,198.87,156.03
2016,11,1,11,30,36.0,256.0,2.0,18.0,278.0,238.47,187.16
2016,11,1,11,45,35.5,258.5,2.05,18.5,280.5,244.87,191.85
2016,11,1,12,0,35.0,261.0,2.1,19.0,283.0,251.17,196.57
2016,11,1,12,15,84.5,280.5,2.1,19.0,333.5,300.56,235.59
2016,11,1,12,30,134.0,300.0,2.1,19.0,384.0,359.76,281.79
2016,11,1,12,45,135.0,292.5,2.15,19.5,376.0,362.46,283.73
2016,11,1,13,0,136.0,285.0,2.2,20.0,368.0,364.5,285.44
2016,11,1,13,15,124.5,275.0,2.2,20.0,349.0,355.08,278.65
2016,11,1,13,30,113.0,265.0,2.2,20.0,330.0,334.68,263.47
2016,11,1,13,45,67.0,233.0,2.2,20.0,271.0,274.58,216.61
2016,11,1,14,0,21.0,201.0,2.2,20.0,212.0,202.02,158.98
2016,11,1,14,15,25.5,193.5,2.2,20.0,206.0,200.01,158.07
2016,11,1,14,30,30.0,186.0,2.2,20.0,200.0,209.36,166.06
2016,11,1,14,45,47.0,177.5,2.2,20.0,198.0,216.33,172.53
2016,11,1,15,0,64.0,169.0,2.2,20.0,196.0,223.57,179.23
2016,11,1,15,15,55.0,152.0,2.1,19.5,173.5,201.41,161.86
2016,11,1,15,30,46.0,135.0,2.0,19.0,151.0,179.08,144.11
2016,11,1,15,45,38.0,115.5,1.9,19.0,127.0,153.94,123.48
2016,11,1,16,0,30.0,96.0,1.8,19.0,103.0,128.52,102.24
2016,11,1,16,15,18.5,75.5,1.6,18.5,80.0,98.88,77.18
2016,11,1,16,30,7.0,55.0,1.4,18.0,57.0,61.56,45.46
2016,11,1,16,45,3.5,35.5,1.2,17.5,36.5,38.39,25.22
2016,11,1,17,0,0.0,16.0,1.0,17.0,16.0,14.09,0.58
2016,11,1,17,15,0.0,8.0,1.0,16.5,8.0,7.28,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,7.28,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,14.55,0.0
2016,11,2,7,15,206.0,32.0,1.4,12.5,55.5,25.08,14.3
2016,11,2,7,30,316.0,48.0,1.6,13.0,91.0,37.18,26.82
2016,11,2,7,45,397.0,58.5,1.8,14.0,135.0,44.68,33.95
2016,11,2,8,0,478.0,69.0,2.0,15.0,179.0,53.77,42.2
2016,11,2,8,15,529.5,77.0,2.0,15.5,223.5,58.36,46.34
2016,11,2,8,30,581.0,85.0,2.0,16.0,268.0,62.87,50.25
2016,11,2,8,45,622.0,89.5,2.0,17.0,311.0,64.43,51.36
2016,11,2,9,0,663.0,94.0,2.0,18.0,354.0,66.07,52.47
2016,11,2,9,15,688.5,98.0,2.0,18.5,393.0,67.28,53.28
2016,11,2,9,30,714.0,102.0,2.0,19.0,432.0,94.81,57.28
2016,11,2,9,45,734.5,104.5,2.0,20.0,465.5,141.08,81.17
2016,11,2,10,0,755.0,107.0,2.0,21.0,499.0,188.97,115.25
2016,11,2,10,15,767.5,109.5,1.85,21.5,526.0,236.63,154.07
2016,11,2,10,30,780.0,112.0,1.7,22.0,553.0,288.93,198.18
2016,11,2,10,45,789.0,113.5,1.6,23.0,573.0,334.55,236.96
2016,11,2,11,0,798.0,115.0,1.5,24.0,593.0,379.69,274.65
2016,11,2,11,15,803.0,116.0,1.35,24.5,605.5,422.12,309.7
2016,11,2,11,30,808.0,117.0,1.2,25.0,618.0,463.28,342.58
2016,11,2,11,45,810.5,117.0,1.05,25.5,623.0,500.85,371.64
2016,11,2,12,0,813.0,117.0,0.9,26.0,628.0,536.53,398.16
2016,11,2,12,15,812.0,116.5,0.8,26.0,625.0,567.77,421.7
2016,11,2,12,30,811.0,116.0,0.7,26.0,622.0,596.55,442.81
2016,11,2,12,45,799.5,118.0,0.6,26.0,609.5,618.8,458.72
2016,11,2,13,0,788.0,120.0,0.5,26.0,597.0,637.89,472.01
2016,11,2,13,15,780.0,118.5,0.5,26.0,578.5,652.58,483.37
2016,11,2,13,30,772.0,117.0,0.5,26.0,560.0,666.32,493.93
2016,11,2,13,45,760.0,114.5,0.55,26.0,534.0,671.45,499.3
2016,11,2,14,0,748.0,112.0,0.6,26.0,508.0,673.39,502.56
2016,11,2,14,15,730.5,109.0,0.6,26.0,475.5,667.69,499.94
2016,11,2,14,30,713.0,106.0,0.6,26.0,443.0,658.88,495.22
2016,11,2,14,45,689.0,101.5,0.65,26.0,405.5,640.69,484.54
2016,11,2,15,0,665.0,97.0,0.7,26.0,368.0,619.72,471.72
2016,11,2,15,15,631.5,91.5,0.65,25.5,326.0,588.22,450.87
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,554.59,427.92
2016,11,2,15,45,554.5,78.0,0.6,24.5,240.0,509.35,396.06
2016,11,2,16,0,511.0,70.0,0.6,24.0,196.0,462.99,361.92
2016,11,2,16,15,441.0,60.0,0.65,23.0,152.0,396.29,311.37
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,330.58,258.72
2016,11,2,16,45,271.0,36.0,0.8,21.5,70.0,245.1,185.13
2016,11,2,17,0,171.0,22.0,0.9,21.0,32.0,151.84,45.61
2016,11,2,17,15,85.5,11.0,0.95,20.5,16.0,57.22,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,13.64,0.0
2016,11,3,7,15,263.5,27.5,1.3,13.5,56.0,22.55,11.82
2016,11,3,7,30,389.0,40.0,1.5,14.0,92.0,32.32,22.43
2016,11,3,7,45,462.5,49.5,1.75,15.0,136.0,38.97,28.76
2016,11,3,8,0,536.0,59.0,2.0,16.0,180.0,45.45,34.67
2016,11,3,8,15,537.0,70.0,2.0,16.5,214.0,52.66,41.12
2016,11,3,8,30,538.0,81.0,2.0,17.0,248.0,59.55,47.13
2016,11,3,8,45,499.0,103.0,2.0,17.5,276.0,73.52,59.21
2016,11,3,9,0,460.0,125.0,2.0,18.0,304.0,87.19,70.85
2016,11,3,9,15,441.5,144.0,2.15,19.0,330.5,98.45,80.09
2016,11,3,9,30,423.0,163.0,2.3,20.0,357.0,125.61,89.31
2016,11,3,9,45,595.5,131.0,2.5,21.0,425.5,146.6,91.16
2016,11,3,10,0,768.0,99.0,2.7,22.0,494.0,187.48,113.27
2016,11,3,10,15,780.5,101.0,2.7,22.5,521.0,234.64,151.65
2016,11,3,10,30,793.0,103.0,2.7,23.0,548.0,282.1,192.28
2016,11,3,10,45,801.5,104.0,2.75,23.5,568.0,327.57,232.01
2016,11,3,11,0,810.0,105.0,2.8,24.0,588.0,372.47,270.94
2016,11,3,11,15,815.0,106.0,2.75,24.0,600.5,415.21,308.0
2016,11,3,11,30,820.0,107.0,2.7,24.0,613.0,456.65,343.23
2016,11,3,11,45,822.5,107.0,2.7,24.5,618.0,494.47,374.34
2016,11,3,12,0,825.0,107.0,2.7,25.0,623.0,530.37,403.18
2016,11,3,12,15,824.0,107.0,2.65,25.0,620.0,562.28,429.05
2016,11,3,12,30,823.0,107.0,2.6,25.0,617.0,591.74,452.57
2016,11,3,12,45,659.0,160.5,2.55,25.5,564.0,572.88,438.04
2016,11,3,13,0,495.0,214.0,2.5,26.0,511.0,538.5,411.68
2016,11,3,13,15,523.5,196.5,2.45,26.0,502.5,556.6,426.71
2016,11,3,13,30,552.0,179.0,2.4,26.0,494.0,573.21,440.33
2016,11,3,13,45,649.0,144.0,2.4,26.0,497.5,622.95,478.93
2016,11,3,14,0,746.0,109.0,2.4,26.0,501.0,665.76,512.32
2016,11,3,14,15,595.0,137.0,2.3,26.0,437.0,598.4,462.37
2016,11,3,14,30,444.0,165.0,2.2,26.0,373.0,521.64,405.23
2016,11,3,14,45,552.5,130.0,2.15,26.0,367.0,565.27,440.73
2016,11,3,15,0,661.0,95.0,2.1,26.0,361.0,611.94,477.12
2016,11,3,15,15,626.5,89.5,1.9,25.5,319.5,579.88,453.98
2016,11,3,15,30,592.0,84.0,1.7,25.0,278.0,545.74,429.22
2016,11,3,15,45,544.5,76.5,1.5,24.5,234.0,498.56,393.8
2016,11,3,16,0,497.0,69.0,1.3,24.0,190.0,450.4,356.35
2016,11,3,16,15,425.5,59.0,1.25,23.0,146.5,383.27,303.81
2016,11,3,16,30,354.0,49.0,1.2,22.0,103.0,317.25,249.59
2016,11,3,16,45,250.5,35.0,1.15,21.0,66.0,230.6,173.78
2016,11,3,17,0,147.0,21.0,1.1,20.0,29.0,134.76,23.62
2016,11,3,17,15,73.5,10.5,1.1,19.5,14.5,49.91,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,64.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,129.0,14.0,3.6,13.0,19.0,12.73,0.0
2016,11,4,7,15,262.0,27.5,3.65,13.0,55.5,22.7,11.42
2016,11,4,7,30,395.0,41.0,3.7,13.0,92.0,33.44,23.38
2016,11,4,7,45,496.5,47.0,3.8,13.5,139.0,37.03,27.16
2016,11,4,8,0,598.0,53.0,3.9,14.0,186.0,40.76,30.75
2016,11,4,8,15,649.5,58.5,4.0,14.5,233.0,43.92,33.65
2016,11,4,8,30,701.0,64.0,4.1,15.0,280.0,51.51,40.38
2016,11,4,8,45,746.5,65.5,4.25,15.5,326.0,51.57,40.31
2016,11,4,9,0,792.0,67.0,4.4,16.0,372.0,51.81,40.36
2016,11,4,9,15,816.0,69.5,4.35,16.0,412.5,52.8,41.13
2016,11,4,9,30,840.0,72.0,4.3,16.0,453.0,78.05,43.78
2016,11,4,9,45,868.0,70.0,4.3,16.5,489.5,133.72,72.09
2016,11,4,10,0,896.0,68.0,4.3,17.0,526.0,184.48,107.79
2016,11,4,10,15,907.5,69.5,4.2,17.0,554.5,236.51,151.53
2016,11,4,10,30,919.0,71.0,4.1,17.0,583.0,288.43,197.89
2016,11,4,10,45,928.0,71.5,4.05,17.5,604.5,338.42,243.16
2016,11,4,11,0,937.0,72.0,4.0,18.0,626.0,387.56,287.36
2016,11,4,11,15,942.0,72.5,3.95,18.0,639.5,434.08,329.32
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,478.96,369.05
2016,11,4,11,45,649.0,169.0,3.85,18.5,568.0,464.84,362.51
2016,11,4,12,0,351.0,265.0,3.8,19.0,483.0,421.78,330.7
2016,11,4,12,15,651.5,168.5,3.7,19.0,570.5,523.4,411.7
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,626.49,493.24
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,654.38,514.88
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,679.18,534.17
2016,11,4,13,15,944.5,68.0,3.4,20.0,617.0,697.44,549.12
2016,11,4,13,30,938.0,67.0,3.3,20.0,598.0,712.23,561.32
2016,11,4,13,45,930.5,65.5,3.25,20.0,571.5,722.29,569.24
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,728.84,574.74
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,727.67,575.59
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,723.03,574.03
2016,11,4,14,45,877.5,58.5,2.95,19.0,438.5,710.23,565.65
2016,11,4,15,0,859.0,56.0,2.9,19.0,399.0,694.25,554.9
2016,11,4,15,15,831.5,53.5,2.7,18.5,355.0,668.96,537.32
2016,11,4,15,30,804.0,51.0,2.5,18.0,311.0,641.21,517.39
2016,11,4,15,45,763.0,47.5,2.35,18.0,264.0,606.62,490.7
2016,11,4,16,0,722.0,44.0,2.2,18.0,217.0,564.34,456.86
2016,11,4,16,15,656.0,39.0,1.95,17.0,169.0,502.67,406.84
2016,11,4,16,30,590.0,34.0,1.7,16.0,121.0,441.34,353.69
2016,11,4,16,45,470.0,25.5,1.5,15.0,78.5,344.88,264.09
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,240.77,11.22
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,103.32,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,11.82,0.0
2016,11,5,7,15,375.0,23.0,1.6,5.5,59.5,20.49,9.63
2016,11,5,7,30,522.0,33.0,1.7,6.0,99.0,28.99,20.13
2016,11,5,7,45,600.0,39.5,1.85,7.0,146.5,33.81,25.02
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,38.61,29.6
2016,11,5,8,15,726.0,50.5,1.95,8.5,242.0,41.49,32.32
2016,11,5,8,30,774.0,55.0,1.9,9.0,290.0,44.37,34.92
2016,11,5,8,45,805.5,58.0,1.85,10.0,335.0,45.92,36.15
2016,11,5,9,0,837.0,61.0,1.8,11.0,380.0,47.51,37.36
2016,11,5,9,15,858.5,63.5,1.65,11.5,421.0,55.38,44.25
2016,11,5,9,30,880.0,66.0,1.5,12.0,462.0,79.31,46.25
2016,11,5,9,45,896.0,67.5,1.4,13.0,497.0,131.64,70.61
2016,11,5,10,0,912.0,69.0,1.3,14.0,532.0,184.75,107.99
2016,11,5,10,15,922.5,70.5,1.1,14.0,560.0,237.35,151.68
2016,11,5,10,30,933.0,72.0,0.9,14.0,588.0,289.72,197.6
2016,11,5,10,45,939.5,73.0,0.75,14.5,609.0,340.04,241.99
2016,11,5,11,0,946.0,74.0,0.6,15.0,630.0,389.27,284.54
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.5,435.79,323.9
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,480.57,360.42
2016,11,5,11,45,955.5,75.5,0.3,16.5,660.0,522.24,393.2
2016,11,5,12,0,957.0,76.0,0.2,17.0,665.0,561.59,423.01
2016,11,5,12,15,955.5,75.5,0.25,17.0,661.5,595.87,450.63
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,627.27,475.72
2016,11,5,12,45,951.5,74.0,0.35,17.0,646.5,654.58,497.54
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,678.74,516.88
2016,11,5,13,15,942.0,72.5,0.45,17.0,615.5,697.27,532.09
2016,11,5,13,30,935.0,72.0,0.5,17.0,596.0,712.36,544.84
2016,11,5,13,45,924.5,70.5,0.55,17.5,569.0,720.47,551.19
2016,11,5,14,0,914.0,69.0,0.6,18.0,542.0,725.01,554.91
2016,11,5,14,15,899.5,67.5,0.6,18.0,508.5,723.24,554.7
2016,11,5,14,30,885.0,66.0,0.6,18.0,475.0,718.03,552.27
2016,11,5,14,45,863.5,64.0,0.6,18.0,435.5,703.94,543.71
2016,11,5,15,0,842.0,62.0,0.6,18.0,396.0,692.69,537.16
2016,11,5,15,15,813.0,59.0,0.55,17.5,351.5,666.13,519.77
2016,11,5,15,30,784.0,56.0,0.5,17.0,307.0,636.95,500.1
2016,11,5,15,45,740.0,52.0,0.5,17.0,260.0,593.93,469.18
2016,11,5,16,0,696.0,48.0,0.5,17.0,213.0,549.37,435.57
2016,11,5,16,15,627.0,42.0,0.55,16.0,165.0,485.06,386.29
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,421.11,333.64
2016,11,5,16,45,434.0,27.0,0.65,14.5,75.0,322.59,243.02
2016,11,5,17,0,310.0,18.0,0.7,14.0,33.0,215.56,0.0
2016,11,5,17,15,155.0,9.0,0.75,13.5,16.5,92.4,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,10.91,0.0
2016,11,6,7,15,387.0,21.5,1.85,4.5,57.5,19.1,7.96
2016,11,6,7,30,537.0,31.0,2.0,5.0,97.0,27.18,18.52
2016,11,6,7,45,618.5,36.5,2.2,6.0,145.0,31.18,22.7
2016,11,6,8,0,700.0,42.0,2.4,7.0,193.0,35.21,26.6
2016,11,6,8,15,747.5,46.0,2.25,7.5,241.0,37.81,29.08
2016,11,6,8,30,795.0,50.0,2.1,8.0,289.0,40.43,31.46
2016,11,6,8,45,827.5,52.5,1.95,9.0,334.5,47.1,37.38
2016,11,6,9,0,860.0,55.0,1.8,10.0,380.0,49.23,39.08
2016,11,6,9,15,881.0,57.5,1.85,11.0,420.5,51.22,40.62
2016,11,6,9,30,902.0,60.0,1.9,12.0,461.0,72.97,42.06
2016,11,6,9,45,918.5,60.5,2.0,13.5,496.5,125.49,65.16
2016,11,6,10,0,935.0,61.0,2.1,15.0,532.0,178.78,102.04
2016,11,6,10,15,945.5,62.5,2.05,15.5,560.0,232.29,146.29
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,285.54,193.14
2016,11,6,10,45,962.5,64.5,2.0,16.5,609.0,336.29,238.85
2016,11,6,11,0,969.0,65.0,2.0,17.0,630.0,385.9,283.23
2016,11,6,11,15,972.5,65.5,1.95,17.5,643.0,433.0,324.63
2016,11,6,11,30,976.0,66.0,1.9,18.0,656.0,478.26,363.39
2016,11,6,11,45,977.0,66.5,1.85,18.5,661.0,520.34,398.53
2016,11,6,12,0,978.0,67.0,1.8,19.0,666.0,560.01,430.73
2016,11,6,12,15,977.0,67.0,1.75,19.0,662.5,595.54,459.77
2016,11,6,12,30,976.0,67.0,1.7,19.0,659.0,628.21,485.97
2016,11,6,12,45,972.0,66.5,1.7,19.5,647.5,655.57,507.13
2016,11,6,13,0,968.0,66.0,1.7,20.0,636.0,679.66,525.48
2016,11,6,13,15,961.5,65.5,1.65,20.0,616.5,698.79,540.58
2016,11,6,13,30,955.0,65.0,1.6,20.0,597.0,714.43,552.98
2016,11,6,13,45,945.0,63.5,1.55,20.0,570.0,723.04,559.63
2016,11,6,14,0,935.0,62.0,1.5,20.0,543.0,728.03,563.61
2016,11,6,14,15,921.0,60.5,1.45,19.5,509.0,726.66,564.28
2016,11,6,14,30,907.0,59.0,1.4,19.0,475.0,721.8,562.61
2016,11,6,14,45,887.5,57.0,1.4,19.0,435.5,709.04,554.78
2016,11,6,15,0,868.0,55.0,1.4,19.0,396.0,693.12,544.64
2016,11,6,15,15,839.5,52.5,1.25,18.5,351.5,667.31,526.74
2016,11,6,15,30,811.0,50.0,1.1,18.0,307.0,639.04,506.54
2016,11,6,15,45,768.0,46.5,1.0,18.0,259.5,603.26,479.45
2016,11,6,16,0,725.0,43.0,0.9,18.0,212.0,559.93,445.42
2016,11,6,16,15,656.0,38.0,0.9,17.0,164.0,496.79,396.07
2016,11,6,16,30,587.0,33.0,0.9,16.0,116.0,434.11,343.36
2016,11,6,16,45,460.0,24.5,0.95,15.0,74.0,334.55,249.62
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,225.61,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,97.26,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,5.0,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,10.01,0.0
2016,11,7,7,15,333.0,21.0,2.25,5.5,52.0,18.64,6.72
2016,11,7,7,30,484.0,31.0,2.4,6.0,89.0,27.19,18.35
2016,11,7,7,45,566.0,37.5,2.55,7.0,135.0,32.06,23.35
2016,11,7,8,0,648.0,44.0,2.7,8.0,181.0,36.91,28.0
2016,11,7,8,15,697.0,48.5,2.75,8.5,227.5,39.83,30.77
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,42.75,33.43
2016,11,7,8,45,778.5,56.5,2.85,10.0,318.5,44.75,35.09
2016,11,7,9,0,811.0,60.0,2.9,11.0,363.0,46.75,36.68
2016,11,7,9,15,833.5,62.0,2.9,11.5,402.5,47.54,37.23
2016,11,7,9,30,856.0,64.0,2.9,12.0,442.0,72.02,43.6
2016,11,7,9,45,872.5,66.0,2.9,12.5,476.5,123.22,65.98
2016,11,7,10,0,889.0,68.0,2.9,13.0,511.0,175.29,102.24
2016,11,7,10,15,900.0,69.0,2.8,13.5,539.0,226.19,144.48
2016,11,7,10,30,911.0,70.0,2.7,14.0,567.0,276.91,189.5
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.5,326.24,234.36
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,374.62,278.1
2016,11,7,11,15,930.5,73.0,2.55,15.0,621.5,420.71,319.8
2016,11,7,11,30,935.0,74.0,2.5,15.0,635.0,465.17,359.25
2016,11,7,11,45,937.5,74.0,2.45,15.5,640.0,505.94,394.15
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,544.5,426.31
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,579.1,455.4
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,610.98,481.76
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.0,637.79,503.13
2016,11,7,13,0,934.0,72.0,2.3,17.0,618.0,661.5,521.76
2016,11,7,13,15,928.0,71.0,2.25,17.0,599.5,679.78,536.79
2016,11,7,13,30,922.0,70.0,2.2,17.0,581.0,694.7,549.15
2016,11,7,13,45,912.5,69.0,2.2,17.5,554.5,703.86,556.28
2016,11,7,14,0,903.0,68.0,2.2,18.0,528.0,709.57,560.27
2016,11,7,14,15,889.0,66.0,2.15,17.5,495.0,707.54,560.57
2016,11,7,14,30,875.0,64.0,2.1,17.0,462.0,702.12,558.5
2016,11,7,14,45,854.5,62.0,2.1,17.0,423.0,688.85,549.99
2016,11,7,15,0,834.0,60.0,2.1,17.0,384.0,678.41,543.51
2016,11,7,15,15,804.5,57.0,1.9,16.5,340.5,651.77,524.46
2016,11,7,15,30,775.0,54.0,1.7,16.0,297.0,622.58,502.99
2016,11,7,15,45,730.5,50.0,1.5,15.5,250.0,579.71,470.22
2016,11,7,16,0,686.0,46.0,1.3,15.0,203.0,535.39,434.51
2016,11,7,16,15,613.5,40.0,1.2,14.0,156.5,469.63,381.1
2016,11,7,16,30,541.0,34.0,1.1,13.0,110.0,404.52,324.79
2016,11,7,16,45,407.5,25.0,1.05,12.0,69.0,302.06,225.72
2016,11,7,17,0,274.0,16.0,1.0,11.0,28.0,189.9,0.0
2016,11,7,17,15,137.0,8.0,1.0,10.5,14.0,80.95,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,5.0,14.0,9.1,0.0
2016,11,8,7,15,336.5,20.5,1.1,6.0,51.0,18.26,5.41
2016,11,8,7,30,493.0,31.0,1.2,7.0,88.0,27.35,18.33
2016,11,8,7,45,573.5,37.5,1.3,8.0,134.0,32.2,23.37
2016,11,8,8,0,654.0,44.0,1.4,9.0,180.0,37.05,28.01
2016,11,8,8,15,461.5,76.0,1.5,9.5,183.5,56.66,45.89
2016,11,8,8,30,269.0,108.0,1.6,10.0,187.0,80.94,67.72
2016,11,8,8,45,410.5,104.0,1.7,11.0,245.5,74.33,61.5
2016,11,8,9,0,552.0,100.0,1.8,12.0,304.0,71.48,58.64
2016,11,8,9,15,704.0,83.0,1.85,12.5,372.5,57.53,45.99
2016,11,8,9,30,856.0,66.0,1.9,13.0,441.0,70.91,44.28
2016,11,8,9,45,633.0,125.5,2.0,13.5,414.5,136.44,86.21
2016,11,8,10,0,410.0,185.0,2.1,14.0,388.0,188.54,133.73
2016,11,8,10,15,647.0,133.5,2.1,14.5,474.0,219.55,148.76
2016,11,8,10,30,884.0,82.0,2.1,15.0,560.0,277.57,189.58
2016,11,8,10,45,888.0,84.5,2.15,15.5,580.0,326.06,233.29
2016,11,8,11,0,892.0,87.0,2.2,16.0,600.0,373.37,275.81
2016,11,8,11,15,730.0,136.5,2.2,16.5,562.0,393.87,299.21
2016,11,8,11,30,568.0,186.0,2.2,17.0,524.0,403.1,311.34
2016,11,8,11,45,481.5,216.0,2.2,17.5,504.5,417.73,325.08
2016,11,8,12,0,395.0,246.0,2.2,18.0,485.0,421.52,329.31
2016,11,8,12,15,414.5,239.5,2.15,18.0,489.0,444.92,348.7
2016,11,8,12,30,434.0,233.0,2.1,18.0,493.0,474.04,372.05
2016,11,8,12,45,330.0,249.5,2.05,18.5,445.0,440.05,345.83
2016,11,8,13,0,226.0,266.0,2.0,19.0,397.0,398.11,313.14
2016,11,8,13,15,374.5,224.0,1.95,19.0,433.0,469.51,370.54
2016,11,8,13,30,523.0,182.0,1.9,19.0,469.0,546.68,430.93
2016,11,8,13,45,583.5,154.0,1.9,19.5,460.5,576.24,453.76
2016,11,8,14,0,644.0,126.0,1.9,20.0,452.0,600.15,472.77
2016,11,8,14,15,417.5,160.5,1.7,19.5,367.0,483.32,383.61
2016,11,8,14,30,191.0,195.0,1.5,19.0,282.0,345.47,275.9
2016,11,8,14,45,180.5,180.5,1.3,18.5,257.0,326.73,262.72
2016,11,8,15,0,170.0,166.0,1.1,18.0,232.0,307.22,248.04
2016,11,8,15,15,163.5,147.0,1.1,17.0,204.5,284.05,231.19
2016,11,8,15,30,157.0,128.0,1.1,16.0,177.0,259.98,213.09
2016,11,8,15,45,142.5,109.0,1.15,15.5,148.0,229.7,188.81
2016,11,8,16,0,128.0,90.0,1.2,15.0,119.0,198.94,163.3
2016,11,8,16,15,107.5,70.0,1.25,14.5,90.5,162.27,131.91
2016,11,8,16,30,87.0,50.0,1.3,14.0,62.0,124.99,99.02
2016,11,8,16,45,43.5,32.0,1.4,13.5,38.0,76.89,53.3
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,12.73,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,6.37,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,43.5,21.0,1.85,9.5,26.0,17.77,3.65
2016,11,9,7,30,87.0,42.0,2.0,10.0,52.0,34.1,23.74
2016,11,9,7,45,122.5,62.0,2.15,10.5,83.0,48.07,37.1
2016,11,9,8,0,158.0,82.0,2.3,11.0,114.0,62.45,50.43
2016,11,9,8,15,182.5,101.0,2.5,11.5,147.0,75.69,62.49
2016,11,9,8,30,207.0,120.0,2.7,12.0,180.0,88.51,73.93
2016,11,9,8,45,248.0,130.5,2.9,12.5,213.5,95.57,80.04
2016,11,9,9,0,289.0,141.0,3.1,13.0,247.0,102.42,85.83
2016,11,9,9,15,367.0,144.5,3.35,13.5,294.0,99.48,82.9
2016,11,9,9,30,445.0,148.0,3.6,14.0,341.0,107.77,81.16
2016,11,9,9,45,615.0,124.0,3.9,14.5,413.5,132.05,83.5
2016,11,9,10,0,785.0,100.0,4.2,15.0,486.0,171.23,103.09
2016,11,9,10,15,651.0,139.5,4.35,15.0,471.5,223.11,151.85
2016,11,9,10,30,517.0,179.0,4.5,15.0,457.0,259.42,189.46
2016,11,9,10,45,528.0,184.5,4.7,15.5,477.5,297.05,222.47
2016,11,9,11,0,539.0,190.0,4.9,16.0,498.0,334.97,255.78
2016,11,9,11,15,284.5,212.5,5.0,16.0,375.5,288.31,226.21
2016,11,9,11,30,30.0,235.0,5.1,16.0,253.0,216.84,172.74
2016,11,9,11,45,136.0,255.5,5.25,16.0,337.5,288.58,230.47
2016,11,9,12,0,242.0,276.0,5.4,16.0,422.0,367.95,294.38
2016,11,9,12,15,574.0,182.0,5.4,16.0,525.0,479.88,385.36
2016,11,9,12,30,906.0,88.0,5.4,16.0,628.0,599.91,482.85
2016,11,9,12,45,910.0,84.5,5.4,16.0,618.0,627.36,506.35
2016,11,9,13,0,914.0,81.0,5.4,16.0,608.0,652.03,527.71
2016,11,9,13,15,906.5,80.0,5.35,15.5,589.0,669.16,543.77
2016,11,9,13,30,899.0,79.0,5.3,15.0,570.0,682.93,557.11
2016,11,9,13,45,891.5,76.0,5.25,15.0,544.0,691.12,565.05
2016,11,9,14,0,884.0,73.0,5.2,15.0,518.0,695.89,570.04
2016,11,9,14,15,868.0,71.5,5.15,15.0,484.5,693.17,568.82
2016,11,9,14,30,852.0,70.0,5.1,15.0,451.0,692.52,569.3
2016,11,9,14,45,829.5,67.5,5.1,15.0,412.0,677.75,559.03
2016,11,9,15,0,807.0,65.0,5.1,15.0,373.0,659.88,546.25
2016,11,9,15,15,775.0,61.5,4.95,14.5,329.5,631.32,525.25
2016,11,9,15,30,743.0,58.0,4.8,14.0,286.0,600.28,501.65
2016,11,9,15,45,692.5,54.0,4.7,13.5,239.5,554.04,464.69
2016,11,9,16,0,642.0,50.0,4.6,13.0,193.0,506.41,424.65
2016,11,9,16,15,565.5,43.0,4.3,12.5,147.0,444.28,370.01
2016,11,9,16,30,489.0,36.0,4.0,12.0,101.0,378.38,309.4
2016,11,9,16,45,350.5,25.5,3.75,11.5,62.0,274.34,201.31
2016,11,9,17,0,212.0,15.0,3.5,11.0,23.0,132.17,0.0
2016,11,9,17,15,106.0,7.5,3.35,10.5,11.5,6.82,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
