Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.0,15.5,1.45,3.5,40.0,12.29,0.0
2016,11,10,7,30,456.0,31.0,1.7,4.0,80.0,25.21,16.45
2016,11,10,7,45,546.5,37.5,2.0,5.0,126.0,32.37,23.72
2016,11,10,8,0,637.0,44.0,2.3,6.0,172.0,37.22,28.45
2016,11,10,8,15,689.5,49.0,2.5,7.0,218.5,40.56,31.6
2016,11,10,8,30,742.0,54.0,2.7,8.0,265.0,43.89,34.6
2016,11,10,8,45,779.0,56.5,2.9,9.0,309.5,45.06,35.52
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,46.3,36.44
2016,11,10,9,15,839.5,61.5,3.1,10.5,394.0,47.5,37.37
2016,11,10,9,30,863.0,64.0,3.1,11.0,434.0,64.47,42.81
2016,11,10,9,45,885.0,63.5,3.1,11.5,469.5,114.27,60.45
2016,11,10,10,0,907.0,63.0,3.1,12.0,505.0,165.35,94.07
2016,11,10,10,15,918.0,64.0,3.0,12.5,532.5,216.8,136.14
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,268.05,181.55
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,317.33,226.57
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,365.68,270.65
2016,11,10,11,15,950.0,65.5,2.55,14.5,614.0,411.69,312.04
2016,11,10,11,30,954.0,66.0,2.4,15.0,627.0,455.98,350.86
2016,11,10,11,45,956.5,65.5,2.3,15.5,632.0,496.7,385.86
2016,11,10,12,0,959.0,65.0,2.2,16.0,637.0,535.17,417.99
2016,11,10,12,15,958.5,65.0,2.05,16.0,634.0,570.14,447.08
2016,11,10,12,30,958.0,65.0,1.9,16.0,631.0,602.35,473.22
2016,11,10,12,45,956.0,64.0,1.75,16.5,620.0,629.74,494.15
2016,11,10,13,0,954.0,63.0,1.6,17.0,609.0,654.02,512.1
2016,11,10,13,15,948.0,62.0,1.5,17.0,590.5,672.57,526.69
2016,11,10,13,30,942.0,61.0,1.4,17.0,572.0,687.69,538.51
2016,11,10,13,45,934.0,59.5,1.3,17.0,546.0,697.46,546.26
2016,11,10,14,0,926.0,58.0,1.2,17.0,520.0,703.74,550.59
2016,11,10,14,15,912.0,56.5,1.1,17.0,487.0,702.43,549.57
2016,11,10,14,30,898.0,55.0,1.0,17.0,454.0,697.67,546.18
2016,11,10,14,45,878.5,53.0,0.95,17.0,415.0,685.16,537.84
2016,11,10,15,0,859.0,51.0,0.9,17.0,376.0,669.53,527.22
2016,11,10,15,15,830.5,48.5,0.8,16.5,333.0,644.17,509.68
2016,11,10,15,30,802.0,46.0,0.7,16.0,290.0,616.41,489.84
2016,11,10,15,45,758.5,42.5,0.65,16.0,243.5,575.22,458.78
2016,11,10,16,0,715.0,39.0,0.6,16.0,197.0,538.37,429.11
2016,11,10,16,15,643.5,34.0,0.75,15.0,150.5,475.05,379.94
2016,11,10,16,30,572.0,29.0,0.9,14.0,104.0,412.6,326.74
2016,11,10,16,45,437.0,21.0,1.05,13.0,64.0,310.21,218.85
2016,11,10,17,0,302.0,13.0,1.2,12.0,24.0,179.8,0.0
2016,11,10,17,15,151.0,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.5,14.0,1.2,4.0,41.0,12.01,0.0
2016,11,11,7,30,505.0,28.0,1.3,5.0,82.0,24.76,15.84
2016,11,11,7,45,593.0,34.0,1.45,6.5,128.0,29.28,20.77
2016,11,11,8,0,681.0,40.0,1.6,8.0,174.0,33.83,25.13
2016,11,11,8,15,729.5,44.5,1.7,9.0,221.0,36.89,28.02
2016,11,11,8,30,778.0,49.0,1.8,10.0,268.0,39.94,30.76
2016,11,11,8,45,809.0,52.0,1.95,11.0,312.0,41.66,32.18
2016,11,11,9,0,840.0,55.0,2.1,12.0,356.0,49.07,38.66
2016,11,11,9,15,860.0,57.0,2.25,12.5,395.0,50.71,39.96
2016,11,11,9,30,880.0,59.0,2.4,13.0,434.0,58.51,46.72
2016,11,11,9,45,895.0,60.0,2.55,14.0,467.5,109.6,56.41
2016,11,11,10,0,910.0,61.0,2.7,15.0,501.0,161.32,89.71
2016,11,11,10,15,917.5,62.0,2.65,15.5,527.0,212.18,130.65
2016,11,11,10,30,925.0,63.0,2.6,16.0,553.0,262.49,174.77
2016,11,11,10,45,928.0,64.5,2.6,16.5,572.0,311.26,219.01
2016,11,11,11,0,931.0,66.0,2.6,17.0,591.0,358.67,262.02
2016,11,11,11,15,933.0,66.5,2.55,17.5,602.5,403.25,302.0
2016,11,11,11,30,935.0,67.0,2.5,18.0,614.0,445.97,339.47
2016,11,11,11,45,932.0,68.5,2.5,18.5,617.5,485.37,373.46
2016,11,11,12,0,929.0,70.0,2.5,19.0,621.0,522.24,404.49
2016,11,11,12,15,719.5,137.0,2.45,19.0,562.5,512.77,399.85
2016,11,11,12,30,510.0,204.0,2.4,19.0,504.0,484.34,379.37
2016,11,11,12,45,703.0,140.5,2.4,19.5,545.5,559.51,438.55
2016,11,11,13,0,896.0,77.0,2.4,20.0,587.0,630.46,493.69
2016,11,11,13,15,650.0,143.5,2.35,20.0,507.0,572.12,449.09
2016,11,11,13,30,404.0,210.0,2.3,20.0,427.0,482.21,380.28
2016,11,11,13,45,496.5,174.5,2.3,20.0,429.0,528.43,418.17
2016,11,11,14,0,589.0,139.0,2.3,20.0,431.0,569.22,451.18
2016,11,11,14,15,704.5,105.0,2.3,20.0,431.5,620.83,492.35
2016,11,11,14,30,820.0,71.0,2.3,20.0,432.0,665.59,527.91
2016,11,11,14,45,790.5,70.0,2.3,20.0,393.0,647.92,515.59
2016,11,11,15,0,761.0,69.0,2.3,20.0,354.0,627.27,501.35
2016,11,11,15,15,728.5,65.5,2.1,19.0,312.5,598.88,481.76
2016,11,11,15,30,696.0,62.0,1.9,18.0,271.0,568.08,459.39
2016,11,11,15,45,636.0,58.0,1.7,17.5,225.0,521.35,422.54
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,469.86,380.59
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,401.36,325.02
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,334.41,266.77
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,189.12,129.47
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,16.37,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,38.0,11.98,0.0
2016,11,12,7,30,451.0,30.0,3.2,4.0,76.0,24.54,15.51
2016,11,12,7,45,546.0,37.0,3.5,4.5,122.0,32.15,23.45
2016,11,12,8,0,641.0,44.0,3.8,5.0,168.0,37.48,28.73
2016,11,12,8,15,695.5,48.5,3.85,5.5,215.0,40.36,31.57
2016,11,12,8,30,750.0,53.0,3.9,6.0,262.0,43.29,34.31
2016,11,12,8,45,788.5,56.0,4.0,6.5,307.0,44.9,35.73
2016,11,12,9,0,827.0,59.0,4.1,7.0,352.0,46.57,37.14
2016,11,12,9,15,851.5,61.5,3.95,7.5,393.0,47.78,38.09
2016,11,12,9,30,876.0,64.0,3.8,8.0,434.0,59.44,48.51
2016,11,12,9,45,899.0,64.0,3.65,8.5,470.0,110.16,58.92
2016,11,12,10,0,922.0,64.0,3.5,9.0,506.0,162.28,92.4
2016,11,12,10,15,934.0,65.5,3.35,9.0,534.5,214.94,135.51
2016,11,12,10,30,946.0,67.0,3.2,9.0,563.0,267.5,182.65
2016,11,12,10,45,953.5,68.0,3.1,9.5,584.5,318.1,229.48
2016,11,12,11,0,961.0,69.0,3.0,10.0,606.0,367.7,275.4
2016,11,12,11,15,966.0,69.5,2.9,10.0,619.5,414.73,319.08
2016,11,12,11,30,971.0,70.0,2.8,10.0,633.0,460.09,360.45
2016,11,12,11,45,973.0,70.0,2.75,10.5,638.5,501.78,397.31
2016,11,12,12,0,975.0,70.0,2.7,11.0,644.0,541.15,431.25
2016,11,12,12,15,974.5,70.0,2.65,11.0,641.5,576.75,462.14
2016,11,12,12,30,974.0,70.0,2.6,11.0,639.0,609.55,490.14
2016,11,12,12,45,972.0,69.5,2.55,11.5,628.0,638.05,513.33
2016,11,12,13,0,970.0,69.0,2.5,12.0,617.0,663.42,533.6
2016,11,12,13,15,964.0,68.0,2.45,12.0,598.0,682.53,549.75
2016,11,12,13,30,958.0,67.0,2.4,12.0,579.0,698.17,563.09
2016,11,12,13,45,948.5,65.5,2.4,12.0,552.5,707.45,571.8
2016,11,12,14,0,939.0,64.0,2.4,12.0,526.0,713.16,577.55
2016,11,12,14,15,925.0,62.5,2.35,12.0,492.5,712.28,577.63
2016,11,12,14,30,911.0,61.0,2.3,12.0,459.0,707.93,575.22
2016,11,12,14,45,891.5,58.5,2.25,12.0,420.0,695.2,566.54
2016,11,12,15,0,872.0,56.0,2.2,12.0,381.0,679.31,555.38
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.5,653.68,536.59
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,631.18,519.56
2016,11,12,15,45,768.0,47.0,1.6,10.5,245.0,588.44,485.65
2016,11,12,16,0,723.0,43.0,1.4,10.0,198.0,544.15,448.43
2016,11,12,16,15,647.5,37.0,1.3,9.0,150.5,477.23,392.35
2016,11,12,16,30,572.0,31.0,1.2,8.0,103.0,411.04,332.35
2016,11,12,16,45,423.5,22.0,1.1,7.0,62.0,298.34,204.55
2016,11,12,17,0,275.0,13.0,1.0,6.0,21.0,163.3,0.0
2016,11,12,17,15,137.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.0,13.0,1.25,0.0,38.5,11.19,0.0
2016,11,13,7,30,514.0,26.0,1.4,1.0,77.0,23.02,14.25
2016,11,13,7,45,602.0,32.5,1.55,2.0,123.5,28.09,20.0
2016,11,13,8,0,690.0,39.0,1.7,3.0,170.0,33.14,24.99
2016,11,13,8,15,740.5,43.0,1.6,4.0,217.0,35.81,27.59
2016,11,13,8,30,791.0,47.0,1.5,5.0,264.0,38.5,30.07
2016,11,13,8,45,823.0,50.0,1.45,6.0,308.5,45.11,36.04
2016,11,13,9,0,855.0,53.0,1.4,7.0,353.0,47.67,38.2
2016,11,13,9,15,876.0,55.5,1.3,8.0,393.0,49.72,39.84
2016,11,13,9,30,897.0,58.0,1.2,9.0,433.0,52.66,42.24
2016,11,13,9,45,911.0,59.5,1.1,10.0,467.0,104.76,54.46
2016,11,13,10,0,925.0,61.0,1.0,11.0,501.0,157.4,87.36
2016,11,13,10,15,933.5,62.0,0.95,11.5,528.0,209.06,128.36
2016,11,13,10,30,942.0,63.0,0.9,12.0,555.0,260.25,172.84
2016,11,13,10,45,946.5,64.5,0.9,13.0,574.5,310.13,217.31
2016,11,13,11,0,951.0,66.0,0.9,14.0,594.0,358.77,260.46
2016,11,13,11,15,953.5,66.5,0.9,14.0,606.0,404.34,301.39
2016,11,13,11,30,956.0,67.0,0.9,14.0,618.0,448.04,339.94
2016,11,13,11,45,954.0,68.0,0.95,14.5,622.0,488.22,374.43
2016,11,13,12,0,952.0,69.0,1.0,15.0,626.0,525.86,406.02
2016,11,13,12,15,950.0,69.0,1.0,15.0,622.5,559.85,434.47
2016,11,13,12,30,948.0,69.0,1.0,15.0,619.0,591.02,460.16
2016,11,13,12,45,939.5,70.0,1.0,15.0,606.5,616.58,481.18
2016,11,13,13,0,931.0,71.0,1.0,15.0,594.0,638.83,499.39
2016,11,13,13,15,924.0,70.0,1.05,15.0,575.5,656.5,514.55
2016,11,13,13,30,917.0,69.0,1.1,15.0,557.0,670.8,527.12
2016,11,13,13,45,905.0,68.0,1.15,15.5,530.5,678.46,533.77
2016,11,13,14,0,893.0,67.0,1.2,16.0,504.0,682.65,537.85
2016,11,13,14,15,877.5,65.5,1.2,15.5,471.0,680.5,538.48
2016,11,13,14,30,862.0,64.0,1.2,15.0,438.0,675.02,536.59
2016,11,13,14,45,839.0,61.5,1.25,15.0,399.5,660.01,527.19
2016,11,13,15,0,816.0,59.0,1.3,15.0,361.0,647.58,519.59
2016,11,13,15,15,784.0,56.0,1.2,14.5,317.5,620.13,500.08
2016,11,13,15,30,752.0,53.0,1.1,14.0,274.0,590.22,478.07
2016,11,13,15,45,699.5,49.0,1.0,13.5,228.0,543.44,441.72
2016,11,13,16,0,647.0,45.0,0.9,13.0,182.0,495.45,402.73
2016,11,13,16,15,568.0,38.5,0.95,12.0,137.0,427.33,347.3
2016,11,13,16,30,489.0,32.0,1.0,11.0,92.0,360.16,288.01
2016,11,13,16,45,244.5,25.0,1.05,10.0,55.0,203.37,132.94
2016,11,13,17,0,0.0,18.0,1.1,9.0,18.0,16.37,0.0
2016,11,13,17,15,0.0,9.0,1.1,8.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.5,14.0,0.85,5.5,32.0,11.2,0.0
2016,11,14,7,30,377.0,28.0,0.9,6.0,64.0,22.82,13.52
2016,11,14,7,45,466.5,36.5,0.95,6.5,106.0,29.04,20.43
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,35.13,26.37
2016,11,14,8,15,278.0,53.0,1.0,7.5,104.5,39.34,30.41
2016,11,14,8,30,0.0,61.0,1.0,8.0,61.0,53.49,43.37
2016,11,14,8,45,0.0,72.0,1.0,8.5,72.0,62.81,51.76
2016,11,14,9,0,0.0,83.0,1.0,9.0,83.0,72.06,59.93
2016,11,14,9,15,0.0,70.5,0.85,9.5,70.5,62.33,50.95
2016,11,14,9,30,0.0,58.0,0.7,10.0,58.0,51.23,40.8
2016,11,14,9,45,0.0,57.5,0.55,11.0,57.5,50.79,38.24
2016,11,14,10,0,0.0,57.0,0.4,12.0,57.0,50.36,37.64
2016,11,14,10,15,0.0,97.5,0.35,12.5,97.5,85.76,67.35
2016,11,14,10,30,0.0,138.0,0.3,13.0,138.0,119.6,94.99
2016,11,14,10,45,22.0,184.0,0.25,14.0,196.0,163.54,129.23
2016,11,14,11,0,44.0,230.0,0.2,15.0,254.0,207.47,162.72
2016,11,14,11,15,97.5,248.5,0.25,15.0,303.5,246.28,192.13
2016,11,14,11,30,151.0,267.0,0.3,15.0,353.0,291.14,226.59
2016,11,14,11,45,115.0,264.0,0.4,15.5,330.5,281.73,219.97
2016,11,14,12,0,79.0,261.0,0.5,16.0,308.0,269.87,211.4
2016,11,14,12,15,113.0,265.0,0.5,16.0,331.0,296.92,232.85
2016,11,14,12,30,147.0,269.0,0.5,16.0,354.0,331.48,259.81
2016,11,14,12,45,123.0,261.5,0.55,16.5,331.5,319.7,250.69
2016,11,14,13,0,99.0,254.0,0.6,17.0,309.0,298.58,234.61
2016,11,14,13,15,52.5,215.5,0.6,17.0,245.0,236.98,186.86
2016,11,14,13,30,6.0,177.0,0.6,17.0,181.0,165.2,129.87
2016,11,14,13,45,35.5,192.0,0.6,17.0,210.0,209.3,166.23
2016,11,14,14,0,65.0,207.0,0.6,17.0,239.0,248.96,198.25
2016,11,14,14,15,418.5,144.5,0.55,17.0,326.5,457.45,365.09
2016,11,14,14,30,772.0,82.0,0.5,17.0,414.0,637.2,499.71
2016,11,14,14,45,752.5,77.5,0.45,17.0,377.5,622.63,487.36
2016,11,14,15,0,733.0,73.0,0.4,17.0,341.0,605.12,475.19
2016,11,14,15,15,699.0,68.5,0.3,16.5,299.5,578.96,456.39
2016,11,14,15,30,665.0,64.0,0.2,16.0,258.0,547.33,433.07
2016,11,14,15,45,620.0,57.5,0.1,16.0,215.0,504.19,399.55
2016,11,14,16,0,575.0,51.0,0.0,16.0,172.0,460.04,364.13
2016,11,14,16,15,494.0,43.0,0.15,15.0,128.5,391.23,310.16
2016,11,14,16,30,413.0,35.0,0.3,14.0,85.0,324.24,253.34
2016,11,14,16,45,277.5,23.5,0.45,13.5,50.0,218.91,135.31
2016,11,14,17,0,142.0,12.0,0.6,13.0,15.0,88.38,0.0
2016,11,14,17,15,71.0,6.0,0.65,12.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,101.0,18.0,1.2,4.5,27.5,14.23,0.0
2016,11,15,7,30,202.0,36.0,1.3,5.0,55.0,28.22,17.76
2016,11,15,7,45,295.0,51.0,1.4,5.5,96.0,39.46,29.76
2016,11,15,8,0,388.0,66.0,1.5,6.0,137.0,50.42,40.29
2016,11,15,8,15,450.0,77.0,1.45,6.5,181.0,57.97,47.48
2016,11,15,8,30,512.0,88.0,1.4,7.0,225.0,65.33,54.28
2016,11,15,8,45,566.5,93.5,1.4,7.5,268.5,70.58,58.99
2016,11,15,9,0,621.0,99.0,1.4,8.0,312.0,72.9,60.92
2016,11,15,9,15,651.5,104.5,1.45,8.5,351.0,75.16,62.74
2016,11,15,9,30,682.0,110.0,1.5,9.0,390.0,77.48,64.57
2016,11,15,9,45,729.0,106.5,1.55,10.0,428.0,113.64,69.62
2016,11,15,10,0,776.0,103.0,1.6,11.0,466.0,157.95,94.97
2016,11,15,10,15,790.5,105.5,1.65,12.0,494.0,205.78,131.95
2016,11,15,10,30,805.0,108.0,1.7,13.0,522.0,254.11,172.93
2016,11,15,10,45,824.0,106.5,1.75,14.0,544.5,304.39,216.61
2016,11,15,11,0,843.0,105.0,1.8,15.0,567.0,350.48,257.02
2016,11,15,11,15,848.5,106.0,1.8,15.0,580.0,394.14,296.28
2016,11,15,11,30,854.0,107.0,1.8,15.0,593.0,436.5,333.77
2016,11,15,11,45,862.5,105.0,1.85,15.5,599.5,475.86,367.63
2016,11,15,12,0,871.0,103.0,1.9,16.0,606.0,513.65,399.44
2016,11,15,12,15,869.5,102.5,1.9,16.0,603.0,546.04,427.04
2016,11,15,12,30,868.0,102.0,1.9,16.0,600.0,575.84,452.1
2016,11,15,12,45,820.5,117.0,1.95,16.5,580.5,592.22,465.69
2016,11,15,13,0,773.0,132.0,2.0,17.0,561.0,605.06,476.14
2016,11,15,13,15,764.0,130.0,1.95,17.0,542.5,619.22,488.14
2016,11,15,13,30,755.0,128.0,1.9,17.0,524.0,630.3,497.63
2016,11,15,13,45,753.0,121.5,1.9,17.0,500.5,638.14,505.06
2016,11,15,14,0,751.0,115.0,1.9,17.0,477.0,642.97,510.21
2016,11,15,14,15,731.5,111.0,1.8,16.5,444.5,635.75,506.55
2016,11,15,14,30,712.0,107.0,1.7,16.0,412.0,625.37,500.47
2016,11,15,14,45,695.0,100.0,1.65,16.0,375.5,610.39,490.25
2016,11,15,15,0,678.0,93.0,1.6,16.0,339.0,592.56,477.63
2016,11,15,15,15,639.5,87.0,1.35,15.5,297.0,558.73,451.88
2016,11,15,15,30,601.0,81.0,1.1,15.0,255.0,522.74,423.73
2016,11,15,15,45,554.5,72.0,0.9,14.5,211.0,476.51,386.93
2016,11,15,16,0,508.0,63.0,0.7,14.0,167.0,429.18,347.73
2016,11,15,16,15,423.5,52.0,0.75,13.5,124.0,355.83,287.48
2016,11,15,16,30,339.0,41.0,0.8,13.0,81.0,284.2,224.57
2016,11,15,16,45,213.5,26.0,0.9,12.5,47.0,182.59,108.5
2016,11,15,17,0,88.0,11.0,1.0,12.0,13.0,57.8,0.0
2016,11,15,17,15,44.0,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,15.46,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,26.71,16.11
2016,11,16,7,45,313.0,48.5,1.6,6.0,94.5,37.61,27.97
2016,11,16,8,0,402.0,63.0,1.8,7.0,135.0,48.23,38.1
2016,11,16,8,15,464.0,72.5,1.65,7.5,178.0,54.72,44.32
2016,11,16,8,30,526.0,82.0,1.5,8.0,221.0,63.34,52.25
2016,11,16,8,45,571.5,89.0,1.4,9.0,263.0,66.98,55.39
2016,11,16,9,0,617.0,96.0,1.3,10.0,305.0,70.63,58.42
2016,11,16,9,15,647.0,101.0,1.35,11.0,343.5,72.56,59.82
2016,11,16,9,30,677.0,106.0,1.4,12.0,382.0,74.56,61.24
2016,11,16,9,45,700.0,110.0,1.5,13.0,415.5,112.61,69.69
2016,11,16,10,0,723.0,114.0,1.6,14.0,449.0,158.58,96.95
2016,11,16,10,15,738.5,116.5,1.7,14.5,476.5,203.91,131.44
2016,11,16,10,30,754.0,119.0,1.8,15.0,504.0,249.93,170.17
2016,11,16,10,45,771.0,118.5,1.9,16.0,525.5,294.31,208.65
2016,11,16,11,0,788.0,118.0,2.0,17.0,547.0,338.94,247.54
2016,11,16,11,15,794.5,119.5,2.0,17.0,560.5,381.68,285.61
2016,11,16,11,30,801.0,121.0,2.0,17.0,574.0,423.33,322.18
2016,11,16,11,45,812.0,118.0,2.05,17.5,580.5,463.27,356.12
2016,11,16,12,0,823.0,115.0,2.1,18.0,587.0,499.59,386.58
2016,11,16,12,15,822.0,114.5,2.15,18.0,584.5,530.75,413.27
2016,11,16,12,30,821.0,114.0,2.2,18.0,582.0,559.49,437.64
2016,11,16,12,45,843.5,103.0,2.25,18.5,576.0,588.51,461.15
2016,11,16,13,0,866.0,92.0,2.3,19.0,570.0,615.55,482.84
2016,11,16,13,15,858.0,91.0,2.25,19.0,551.5,632.31,496.82
2016,11,16,13,30,850.0,90.0,2.2,19.0,533.0,645.82,508.23
2016,11,16,13,45,841.0,87.0,2.2,19.0,507.5,653.26,515.34
2016,11,16,14,0,832.0,84.0,2.2,19.0,482.0,657.38,519.94
2016,11,16,14,15,814.5,81.5,2.1,19.0,450.0,653.11,517.66
2016,11,16,14,30,797.0,79.0,2.0,19.0,418.0,645.54,512.85
2016,11,16,14,45,776.5,75.0,1.95,19.0,380.5,631.07,503.07
2016,11,16,15,0,756.0,71.0,1.9,19.0,343.0,613.6,490.77
2016,11,16,15,15,721.5,67.0,1.65,18.0,301.0,583.95,469.45
2016,11,16,15,30,687.0,63.0,1.4,17.0,259.0,556.5,448.76
2016,11,16,15,45,639.5,56.5,1.15,16.5,215.0,511.82,413.0
2016,11,16,16,0,592.0,50.0,0.9,16.0,171.0,466.15,374.89
2016,11,16,16,15,509.0,42.5,0.95,15.0,127.5,396.97,318.64
2016,11,16,16,30,426.0,35.0,1.0,14.0,84.0,329.5,258.69
2016,11,16,16,45,283.5,23.0,1.1,13.0,49.0,218.2,123.63
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,86.25,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,192.5,13.0,1.3,5.0,29.5,11.82,0.0
2016,11,17,7,30,385.0,26.0,1.5,6.0,59.0,21.34,11.29
2016,11,17,7,45,482.0,34.0,1.7,7.0,101.5,27.21,18.56
2016,11,17,8,0,579.0,42.0,1.9,8.0,144.0,36.02,26.93
2016,11,17,8,15,637.5,47.5,1.8,8.5,189.0,39.81,30.63
2016,11,17,8,30,696.0,53.0,1.7,9.0,234.0,43.6,34.17
2016,11,17,8,45,732.5,57.0,1.6,10.0,277.0,45.97,36.23
2016,11,17,9,0,769.0,61.0,1.5,11.0,320.0,48.35,38.21
2016,11,17,9,15,794.5,64.0,1.4,12.0,359.0,49.87,39.36
2016,11,17,9,30,820.0,67.0,1.3,13.0,398.0,51.41,40.49
2016,11,17,9,45,843.5,67.5,1.2,14.0,432.5,90.0,47.38
2016,11,17,10,0,867.0,68.0,1.1,15.0,467.0,145.42,80.01
2016,11,17,10,15,879.0,69.5,1.0,15.5,494.5,194.96,117.22
2016,11,17,10,30,891.0,71.0,0.9,16.0,522.0,244.48,158.73
2016,11,17,10,45,898.5,72.0,0.8,17.0,542.5,292.2,200.12
2016,11,17,11,0,906.0,73.0,0.7,18.0,563.0,339.03,240.6
2016,11,17,11,15,910.5,73.5,0.65,18.0,576.0,383.29,279.46
2016,11,17,11,30,915.0,74.0,0.6,18.0,589.0,425.96,316.18
2016,11,17,11,45,918.0,74.0,0.55,18.5,594.5,465.77,349.08
2016,11,17,12,0,921.0,74.0,0.5,19.0,600.0,503.5,379.31
2016,11,17,12,15,919.5,74.0,0.5,19.0,597.0,536.75,406.54
2016,11,17,12,30,918.0,74.0,0.5,19.0,594.0,567.32,431.18
2016,11,17,12,45,910.5,75.0,0.55,19.5,582.5,592.79,451.32
2016,11,17,13,0,903.0,76.0,0.6,20.0,571.0,615.1,468.81
2016,11,17,13,15,896.0,75.0,0.6,20.0,552.5,632.39,482.83
2016,11,17,13,30,889.0,74.0,0.6,20.0,534.0,646.43,494.37
2016,11,17,13,45,881.0,71.5,0.6,20.0,509.0,654.89,501.9
2016,11,17,14,0,873.0,69.0,0.6,20.0,484.0,660.03,507.02
2016,11,17,14,15,857.5,67.0,0.55,20.0,452.0,657.49,505.98
2016,11,17,14,30,842.0,65.0,0.5,20.0,420.0,656.74,505.98
2016,11,17,14,45,822.0,61.5,0.5,20.0,382.5,643.18,497.56
2016,11,17,15,0,802.0,58.0,0.5,20.0,345.0,626.55,486.77
2016,11,17,15,15,769.5,55.0,0.5,19.5,303.0,599.39,468.73
2016,11,17,15,30,737.0,52.0,0.5,19.0,261.0,569.84,448.11
2016,11,17,15,45,690.0,47.0,0.5,18.5,216.5,526.36,415.93
2016,11,17,16,0,643.0,42.0,0.5,18.0,172.0,481.63,380.95
2016,11,17,16,15,562.5,36.0,0.65,17.0,128.0,414.44,328.02
2016,11,17,16,30,482.0,30.0,0.8,16.0,84.0,348.21,269.76
2016,11,17,16,45,335.0,20.0,0.95,15.0,48.5,236.03,125.1
2016,11,17,17,0,188.0,10.0,1.1,14.0,13.0,110.32,0.0
2016,11,17,17,15,94.0,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.0,13.0,1.1,7.0,27.0,11.82,0.0
2016,11,18,7,30,348.0,26.0,1.1,8.0,54.0,21.41,10.76
2016,11,18,7,45,443.5,35.0,1.1,9.0,95.5,28.14,19.15
2016,11,18,8,0,539.0,44.0,1.1,10.0,137.0,34.71,25.52
2016,11,18,8,15,599.5,50.5,1.1,10.5,181.5,38.92,29.58
2016,11,18,8,30,660.0,57.0,1.1,11.0,226.0,43.08,33.43
2016,11,18,8,45,697.5,61.5,1.1,12.0,268.5,49.78,39.37
2016,11,18,9,0,735.0,66.0,1.1,13.0,311.0,52.44,41.57
2016,11,18,9,15,762.5,69.5,1.0,14.0,350.0,54.23,42.92
2016,11,18,9,30,790.0,73.0,0.9,15.0,389.0,56.04,44.26
2016,11,18,9,45,809.0,75.5,0.85,16.0,423.0,92.14,50.79
2016,11,18,10,0,828.0,78.0,0.8,17.0,457.0,141.05,77.7
2016,11,18,10,15,841.5,80.0,0.85,17.5,484.5,189.83,113.71
2016,11,18,10,30,855.0,82.0,0.9,18.0,512.0,238.91,154.33
2016,11,18,10,45,865.5,82.5,1.0,19.0,533.0,286.01,194.97
2016,11,18,11,0,876.0,83.0,1.1,20.0,554.0,332.59,235.42
2016,11,18,11,15,881.5,84.0,1.05,20.5,567.0,377.18,273.98
2016,11,18,11,30,887.0,85.0,1.0,21.0,580.0,422.22,311.84
2016,11,18,11,45,891.5,84.5,1.0,22.0,586.0,461.31,343.79
2016,11,18,12,0,896.0,84.0,1.0,23.0,592.0,498.49,373.29
2016,11,18,12,15,895.0,84.0,0.95,23.0,589.5,531.34,399.92
2016,11,18,12,30,894.0,84.0,0.9,23.0,587.0,561.63,423.97
2016,11,18,12,45,892.0,82.5,0.9,23.5,576.5,587.15,443.65
2016,11,18,13,0,890.0,81.0,0.9,24.0,566.0,609.78,460.82
2016,11,18,13,15,882.5,80.0,0.9,24.0,548.0,626.63,474.48
2016,11,18,13,30,875.0,79.0,0.9,24.0,530.0,643.76,488.06
2016,11,18,13,45,866.0,77.0,0.95,24.0,505.0,652.59,496.26
2016,11,18,14,0,857.0,75.0,1.0,24.0,480.0,658.09,502.09
2016,11,18,14,15,840.5,73.0,1.0,24.0,448.0,655.32,501.52
2016,11,18,14,30,824.0,71.0,1.0,24.0,416.0,649.24,498.53
2016,11,18,14,45,801.5,67.5,1.0,24.0,378.5,634.18,489.02
2016,11,18,15,0,779.0,64.0,1.0,24.0,341.0,616.1,477.08
2016,11,18,15,15,745.0,60.5,0.95,23.0,299.0,587.58,458.38
2016,11,18,15,30,711.0,57.0,0.9,22.0,257.0,556.67,437.04
2016,11,18,15,45,659.0,52.0,0.9,21.0,212.5,510.35,403.26
2016,11,18,16,0,607.0,47.0,0.9,20.0,168.0,462.74,366.52
2016,11,18,16,15,523.0,39.5,1.0,19.0,124.0,398.96,315.06
2016,11,18,16,30,439.0,32.0,1.1,18.0,80.0,331.52,255.13
2016,11,18,16,45,219.5,16.0,1.2,17.0,40.0,169.63,82.36
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.5,12.5,1.6,6.5,25.5,11.37,0.0
2016,11,19,7,30,333.0,25.0,1.9,7.0,51.0,20.57,9.59
2016,11,19,7,45,429.5,34.5,2.25,8.0,92.0,27.78,18.82
2016,11,19,8,0,526.0,44.0,2.6,9.0,133.0,34.8,25.63
2016,11,19,8,15,586.0,50.5,2.6,9.5,176.5,38.99,29.7
2016,11,19,8,30,646.0,57.0,2.6,10.0,220.0,43.14,33.57
2016,11,19,8,45,666.5,65.0,2.6,11.0,259.5,48.21,38.08
2016,11,19,9,0,687.0,73.0,2.6,12.0,299.0,53.11,42.32
2016,11,19,9,15,713.5,77.0,2.9,13.0,336.5,54.88,43.66
2016,11,19,9,30,740.0,81.0,3.2,14.0,374.0,56.67,44.98
2016,11,19,9,45,516.0,134.0,3.5,15.0,346.5,115.31,78.93
2016,11,19,10,0,292.0,187.0,3.8,16.0,319.0,166.86,121.9
2016,11,19,10,15,547.0,139.5,4.2,16.5,405.5,186.05,124.91
2016,11,19,10,30,802.0,92.0,4.6,17.0,492.0,234.22,154.94
2016,11,19,10,45,804.0,96.0,5.0,17.5,511.0,279.79,195.91
2016,11,19,11,0,806.0,100.0,5.4,18.0,530.0,324.29,236.56
2016,11,19,11,15,815.0,101.0,5.55,18.0,544.5,367.21,275.94
2016,11,19,11,30,824.0,102.0,5.7,18.0,559.0,409.21,314.18
2016,11,19,11,45,837.5,99.5,5.9,18.0,568.0,448.72,349.94
2016,11,19,12,0,851.0,97.0,6.1,18.0,577.0,487.09,384.3
2016,11,19,12,15,855.0,96.5,6.1,17.5,577.0,521.35,415.43
2016,11,19,12,30,859.0,96.0,6.1,17.0,577.0,553.45,444.44
2016,11,19,12,45,429.5,59.5,6.2,17.0,300.0,305.75,249.88
2016,11,19,13,0,0.0,23.0,6.3,17.0,23.0,20.29,11.36
2016,11,19,13,15,0.0,65.5,6.25,16.5,65.5,57.93,43.02
2016,11,19,13,30,0.0,108.0,6.2,16.0,108.0,96.34,75.27
2016,11,19,13,45,77.5,158.5,6.2,16.0,195.0,201.05,163.8
2016,11,19,14,0,155.0,209.0,6.2,16.0,282.0,319.4,262.07
2016,11,19,14,15,522.0,136.0,6.15,15.5,358.0,509.3,422.71
2016,11,19,14,30,889.0,63.0,6.1,15.0,434.0,675.37,560.89
2016,11,19,14,45,876.5,59.0,6.1,14.5,397.0,666.22,555.35
2016,11,19,15,0,864.0,55.0,6.1,14.0,360.0,653.88,547.49
2016,11,19,15,15,834.0,52.0,6.0,13.5,317.0,628.31,528.3
2016,11,19,15,30,804.0,49.0,5.9,13.0,274.0,605.56,510.13
2016,11,19,15,45,753.5,45.5,5.8,12.5,227.5,561.31,473.28
2016,11,19,16,0,703.0,42.0,5.7,12.0,181.0,515.61,433.25
2016,11,19,16,15,620.0,35.5,5.45,11.0,134.5,445.7,371.33
2016,11,19,16,30,537.0,29.0,5.2,10.0,88.0,376.83,303.72
2016,11,19,16,45,268.5,14.5,4.95,9.5,44.0,190.28,89.62
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
