Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,218.5,12.0,1.75,-0.5,28.0,10.91,0.0
2016,11,20,7,30,437.0,24.0,2.1,0.0,56.0,21.74,10.1
2016,11,20,7,45,541.0,31.5,2.5,0.5,100.5,27.75,19.35
2016,11,20,8,0,645.0,39.0,2.9,1.0,145.0,33.73,25.49
2016,11,20,8,15,703.5,44.0,3.05,1.5,191.5,37.2,29.01
2016,11,20,8,30,762.0,49.0,3.2,2.0,238.0,40.7,32.4
2016,11,20,8,45,798.5,52.5,3.4,2.5,282.5,42.81,34.36
2016,11,20,9,0,835.0,56.0,3.6,3.0,327.0,44.94,36.27
2016,11,20,9,15,859.5,58.5,3.6,3.5,367.5,51.78,42.48
2016,11,20,9,30,884.0,61.0,3.6,4.0,408.0,53.79,44.17
2016,11,20,9,45,903.5,62.0,3.65,4.5,443.0,86.91,48.76
2016,11,20,10,0,923.0,63.0,3.7,5.0,478.0,138.78,76.71
2016,11,20,10,15,933.5,64.0,3.7,5.5,506.0,190.22,116.03
2016,11,20,10,30,944.0,65.0,3.7,6.0,534.0,241.39,160.9
2016,11,20,10,45,952.5,65.5,3.75,6.5,555.0,291.18,207.17
2016,11,20,11,0,961.0,66.0,3.8,7.0,576.0,340.07,253.32
2016,11,20,11,15,964.5,66.5,3.8,7.0,588.5,386.16,297.45
2016,11,20,11,30,968.0,67.0,3.8,7.0,601.0,430.49,339.43
2016,11,20,11,45,969.0,67.0,3.85,7.5,606.0,471.35,377.17
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,509.88,412.03
2016,11,20,12,15,968.0,67.0,3.9,8.0,608.0,544.44,443.55
2016,11,20,12,30,966.0,67.0,3.9,8.0,605.0,576.16,472.11
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.5,602.75,495.28
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,626.09,515.38
2016,11,20,13,15,946.0,66.5,4.0,9.0,563.0,644.4,531.97
2016,11,20,13,30,938.0,66.0,4.0,9.0,544.0,659.3,545.65
2016,11,20,13,45,922.5,66.0,4.05,9.5,517.0,666.6,552.31
2016,11,20,14,0,907.0,66.0,4.1,10.0,490.0,670.36,556.14
2016,11,20,14,15,891.0,64.5,4.1,9.5,457.5,668.59,557.37
2016,11,20,14,30,875.0,63.0,4.1,9.0,425.0,663.48,555.82
2016,11,20,14,45,846.5,61.5,4.1,9.0,386.0,652.04,547.79
2016,11,20,15,0,818.0,60.0,4.1,9.0,347.0,632.55,533.16
2016,11,20,15,15,784.5,56.5,3.95,8.5,304.5,604.47,511.57
2016,11,20,15,30,751.0,53.0,3.8,8.0,262.0,573.91,487.13
2016,11,20,15,45,693.5,49.0,3.65,8.0,216.0,525.27,445.74
2016,11,20,16,0,636.0,45.0,3.5,8.0,170.0,475.37,401.55
2016,11,20,16,15,550.5,38.0,3.15,7.0,125.5,404.59,338.92
2016,11,20,16,30,465.0,31.0,2.8,6.0,81.0,334.74,270.79
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.5,174.03,75.43
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,12.0,1.5,-1.0,25.0,10.91,0.0
2016,11,21,7,30,363.0,24.0,1.8,0.0,50.0,19.91,7.92
2016,11,21,7,45,471.5,32.0,2.15,0.5,92.0,28.23,19.69
2016,11,21,8,0,580.0,40.0,2.5,1.0,134.0,34.62,26.27
2016,11,21,8,15,643.0,45.5,2.75,1.5,179.0,38.46,30.16
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,42.32,33.9
2016,11,21,8,45,747.5,54.5,3.25,2.5,268.0,44.34,35.79
2016,11,21,9,0,789.0,58.0,3.5,3.0,312.0,46.41,37.64
2016,11,21,9,15,816.0,60.5,3.5,3.5,351.5,47.62,38.64
2016,11,21,9,30,843.0,63.0,3.5,4.0,391.0,48.87,39.65
2016,11,21,9,45,865.5,64.0,3.5,5.0,426.0,84.2,48.6
2016,11,21,10,0,888.0,65.0,3.5,6.0,461.0,134.33,74.57
2016,11,21,10,15,900.5,66.5,3.5,6.5,489.5,184.65,112.4
2016,11,21,10,30,913.0,68.0,3.5,7.0,518.0,234.99,156.0
2016,11,21,10,45,923.5,68.0,3.5,7.5,539.0,283.36,200.56
2016,11,21,11,0,934.0,68.0,3.5,8.0,560.0,331.05,245.24
2016,11,21,11,15,939.5,68.5,3.5,8.0,573.5,376.62,288.56
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,420.66,329.98
2016,11,21,11,45,948.5,69.0,3.5,8.5,593.0,461.67,367.49
2016,11,21,12,0,952.0,69.0,3.5,9.0,599.0,500.59,402.35
2016,11,21,12,15,951.5,68.5,3.5,9.5,597.0,534.81,432.6
2016,11,21,12,30,951.0,68.0,3.5,10.0,595.0,566.33,459.93
2016,11,21,12,45,948.5,67.5,3.5,10.5,584.5,593.93,483.53
2016,11,21,13,0,946.0,67.0,3.5,11.0,574.0,618.49,504.24
2016,11,21,13,15,940.0,66.0,3.5,11.0,556.0,637.31,521.06
2016,11,21,13,30,934.0,65.0,3.5,11.0,538.0,652.8,535.05
2016,11,21,13,45,924.5,64.0,3.5,11.0,513.0,662.74,544.57
2016,11,21,14,0,915.0,63.0,3.5,11.0,488.0,669.27,551.31
2016,11,21,14,15,900.0,61.0,3.45,11.0,456.0,667.63,551.45
2016,11,21,14,30,885.0,59.0,3.4,11.0,424.0,662.62,548.82
2016,11,21,14,45,863.5,57.0,3.4,11.0,386.0,650.08,540.27
2016,11,21,15,0,842.0,55.0,3.4,11.0,348.0,634.54,528.99
2016,11,21,15,15,810.5,52.0,3.1,10.5,305.5,613.71,512.72
2016,11,21,15,30,779.0,49.0,2.8,10.0,263.0,585.04,489.5
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.5,541.16,453.02
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,495.92,413.55
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,427.03,354.02
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,359.32,287.91
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,180.78,70.41
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.0,11.0,1.15,-2.0,25.0,10.01,0.0
2016,11,22,7,30,418.0,22.0,1.3,-1.0,50.0,19.89,6.89
2016,11,22,7,45,523.0,29.0,1.45,-0.5,93.0,25.48,17.23
2016,11,22,8,0,628.0,36.0,1.6,0.0,136.0,31.05,23.08
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.5,34.62,26.72
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,38.2,30.21
2016,11,22,8,45,787.5,49.0,1.65,1.5,271.0,39.98,31.89
2016,11,22,9,0,826.0,52.0,1.7,2.0,315.0,46.65,38.05
2016,11,22,9,15,851.0,54.5,1.8,2.5,355.0,48.77,39.89
2016,11,22,9,30,876.0,57.0,1.9,3.0,395.0,50.82,41.64
2016,11,22,9,45,643.0,109.0,2.0,4.0,369.0,97.18,66.26
2016,11,22,10,0,410.0,161.0,2.1,5.0,343.0,152.0,109.88
2016,11,22,10,15,417.5,170.5,2.0,5.5,365.5,185.92,135.6
2016,11,22,10,30,425.0,180.0,1.9,6.0,388.0,220.33,164.41
2016,11,22,10,45,688.5,121.5,1.85,7.0,474.5,262.42,190.94
2016,11,22,11,0,952.0,63.0,1.8,8.0,561.0,328.79,240.86
2016,11,22,11,15,956.5,63.5,1.7,8.5,574.5,374.68,283.16
2016,11,22,11,30,961.0,64.0,1.6,9.0,588.0,418.93,323.19
2016,11,22,11,45,798.0,106.5,1.55,9.5,544.5,430.86,338.67
2016,11,22,12,0,635.0,149.0,1.5,10.0,501.0,429.27,341.42
2016,11,22,12,15,798.5,106.0,1.4,10.5,547.0,494.92,393.88
2016,11,22,12,30,962.0,63.0,1.3,11.0,593.0,563.85,447.84
2016,11,22,12,45,954.5,64.0,1.2,11.5,582.0,590.53,468.73
2016,11,22,13,0,947.0,65.0,1.1,12.0,571.0,613.97,486.82
2016,11,22,13,15,939.5,64.5,1.0,12.0,552.0,632.47,501.63
2016,11,22,13,30,932.0,64.0,0.9,12.0,533.0,647.61,513.57
2016,11,22,13,45,920.5,62.5,0.85,12.0,507.5,655.73,520.66
2016,11,22,14,0,909.0,61.0,0.8,12.0,482.0,660.36,525.08
2016,11,22,14,15,893.0,59.5,0.7,12.0,449.5,658.67,524.08
2016,11,22,14,30,877.0,58.0,0.6,12.0,417.0,653.62,520.48
2016,11,22,14,45,855.5,55.5,0.55,12.0,379.0,640.52,511.43
2016,11,22,15,0,834.0,53.0,0.5,12.0,341.0,624.41,499.89
2016,11,22,15,15,802.0,50.0,0.4,11.5,299.0,598.05,480.47
2016,11,22,15,30,770.0,47.0,0.3,11.0,257.0,574.66,462.31
2016,11,22,15,45,720.5,43.0,0.25,11.0,212.5,531.41,427.88
2016,11,22,16,0,671.0,39.0,0.2,11.0,168.0,486.9,390.83
2016,11,22,16,15,588.5,33.0,0.3,10.5,124.0,419.42,335.5
2016,11,22,16,30,506.0,27.0,0.4,10.0,80.0,353.17,273.12
2016,11,22,16,45,253.0,13.5,0.55,9.5,40.0,177.14,58.87
2016,11,22,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,56.5,11.5,1.05,0.5,15.0,10.46,0.0
2016,11,23,7,30,113.0,23.0,1.1,1.0,30.0,18.05,4.44
2016,11,23,7,45,161.5,39.0,1.2,2.0,59.0,30.21,21.12
2016,11,23,8,0,210.0,55.0,1.3,3.0,88.0,41.99,32.7
2016,11,23,8,15,236.5,71.5,1.25,3.5,119.5,55.46,45.5
2016,11,23,8,30,263.0,88.0,1.2,4.0,151.0,67.24,56.54
2016,11,23,8,45,283.5,102.0,1.15,4.5,181.5,76.97,65.49
2016,11,23,9,0,304.0,116.0,1.1,5.0,212.0,86.43,73.99
2016,11,23,9,15,306.5,132.0,0.95,5.5,239.0,96.82,83.15
2016,11,23,9,30,309.0,148.0,0.8,6.0,266.0,106.9,91.87
2016,11,23,9,45,250.0,169.5,0.7,7.0,270.0,128.9,101.06
2016,11,23,10,0,191.0,191.0,0.6,8.0,274.0,160.74,124.32
2016,11,23,10,15,250.0,196.0,0.85,9.0,313.0,183.19,138.54
2016,11,23,10,30,309.0,201.0,1.1,10.0,352.0,215.3,162.21
2016,11,23,10,45,348.0,203.0,1.4,11.0,379.0,245.72,186.49
2016,11,23,11,0,387.0,205.0,1.7,12.0,406.0,279.08,213.83
2016,11,23,11,15,469.0,188.0,1.75,12.0,438.0,313.96,242.35
2016,11,23,11,30,551.0,171.0,1.8,12.0,470.0,354.55,276.14
2016,11,23,11,45,713.5,129.0,1.9,12.5,520.0,412.67,322.8
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,477.58,375.22
2016,11,23,12,15,722.0,127.5,2.05,13.0,524.5,475.45,377.36
2016,11,23,12,30,568.0,168.0,2.1,13.0,479.0,458.73,367.04
2016,11,23,12,45,718.5,126.5,2.15,13.5,512.5,525.13,420.5
2016,11,23,13,0,869.0,85.0,2.2,14.0,546.0,590.2,472.17
2016,11,23,13,15,736.0,112.0,2.2,14.0,493.5,563.85,452.94
2016,11,23,13,30,603.0,139.0,2.2,14.0,441.0,528.75,426.82
2016,11,23,13,45,443.5,165.0,2.25,14.0,381.5,464.92,377.61
2016,11,23,14,0,284.0,191.0,2.3,14.0,322.0,390.51,318.63
2016,11,23,14,15,275.5,178.5,2.15,13.5,298.0,378.6,310.73
2016,11,23,14,30,267.0,166.0,2.0,13.0,274.0,365.26,301.21
2016,11,23,14,45,257.5,152.5,1.95,13.0,249.0,348.78,288.63
2016,11,23,15,0,248.0,139.0,1.9,13.0,224.0,331.11,274.85
2016,11,23,15,15,239.0,122.5,1.65,12.0,196.0,308.89,257.72
2016,11,23,15,30,230.0,106.0,1.4,11.0,168.0,285.54,239.08
2016,11,23,15,45,212.5,89.0,1.2,10.5,138.5,255.13,213.41
2016,11,23,16,0,195.0,72.0,1.0,10.0,109.0,224.06,186.31
2016,11,23,16,15,165.5,54.0,1.05,9.5,79.5,183.64,150.53
2016,11,23,16,30,136.0,36.0,1.1,9.0,50.0,142.72,111.2
2016,11,23,16,45,68.0,18.0,1.15,8.5,25.0,70.11,17.15
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,3.0,1.2,6.5,3.0,2.73,0.0
2016,11,24,7,30,0.0,6.0,1.4,7.0,6.0,5.26,0.0
2016,11,24,7,45,0.0,13.0,1.6,7.5,13.0,11.42,4.23
2016,11,24,8,0,0.0,20.0,1.8,8.0,20.0,17.59,10.15
2016,11,24,8,15,0.0,28.0,1.75,8.5,28.0,24.65,16.76
2016,11,24,8,30,0.0,36.0,1.7,9.0,36.0,31.72,23.31
2016,11,24,8,45,0.0,44.0,1.7,9.5,44.0,38.81,29.78
2016,11,24,9,0,0.0,52.0,1.7,10.0,52.0,45.9,36.17
2016,11,24,9,15,34.0,104.5,1.75,10.5,117.5,85.68,71.8
2016,11,24,9,30,68.0,157.0,1.8,11.0,183.0,120.65,102.48
2016,11,24,9,45,71.0,171.5,1.9,12.0,200.5,133.88,107.15
2016,11,24,10,0,74.0,186.0,2.0,13.0,218.0,151.51,119.58
2016,11,24,10,15,443.5,133.5,2.15,13.5,346.0,158.97,108.44
2016,11,24,10,30,813.0,81.0,2.3,14.0,474.0,214.41,138.52
2016,11,24,10,45,825.5,81.5,2.45,15.0,495.0,259.56,178.05
2016,11,24,11,0,838.0,82.0,2.6,16.0,516.0,304.48,218.15
2016,11,24,11,15,844.0,83.0,2.7,16.5,529.0,347.31,256.97
2016,11,24,11,30,850.0,84.0,2.8,17.0,542.0,388.91,294.24
2016,11,24,11,45,854.0,83.5,2.95,17.5,548.0,426.87,328.02
2016,11,24,12,0,858.0,83.0,3.1,18.0,554.0,463.01,359.62
2016,11,24,12,15,857.5,83.0,3.1,18.5,552.0,495.52,387.42
2016,11,24,12,30,857.0,83.0,3.1,19.0,550.0,525.62,412.65
2016,11,24,12,45,831.0,90.5,3.15,19.5,537.0,547.18,430.81
2016,11,24,13,0,805.0,98.0,3.2,20.0,524.0,564.9,445.56
2016,11,24,13,15,797.0,97.0,3.15,20.0,507.0,580.71,459.29
2016,11,24,13,30,789.0,96.0,3.1,20.0,490.0,593.5,470.5
2016,11,24,13,45,775.5,94.5,3.1,20.0,465.5,599.3,476.45
2016,11,24,14,0,762.0,93.0,3.1,20.0,441.0,604.14,481.49
2016,11,24,14,15,743.0,90.0,2.95,20.0,410.5,598.97,478.44
2016,11,24,14,30,724.0,87.0,2.8,20.0,380.0,590.76,472.93
2016,11,24,14,45,693.5,84.0,2.7,20.0,344.0,572.16,459.44
2016,11,24,15,0,663.0,81.0,2.6,20.0,308.0,550.86,443.57
2016,11,24,15,15,624.5,76.0,2.25,19.0,268.5,519.63,420.35
2016,11,24,15,30,586.0,71.0,1.9,18.0,229.0,486.38,394.61
2016,11,24,15,45,516.5,65.0,1.55,17.5,186.5,430.81,349.41
2016,11,24,16,0,447.0,59.0,1.2,17.0,144.0,374.57,302.24
2016,11,24,16,15,358.0,48.0,1.2,16.5,104.0,301.98,241.37
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,233.86,178.33
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,117.62,25.6
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,8.5,16.5,10.91,0.0
2016,11,25,7,30,155.0,24.0,1.0,9.0,33.0,18.97,1.12
2016,11,25,7,45,260.0,38.0,1.15,9.5,69.5,29.71,19.68
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,40.21,30.09
2016,11,25,8,15,435.0,61.5,1.25,10.5,147.5,49.12,38.52
2016,11,25,8,30,505.0,71.0,1.2,11.0,189.0,55.44,44.42
2016,11,25,8,45,554.5,77.5,1.15,11.5,230.0,58.96,47.64
2016,11,25,9,0,604.0,84.0,1.1,12.0,271.0,62.51,50.75
2016,11,25,9,15,637.0,89.0,1.0,13.0,308.5,64.75,52.5
2016,11,25,9,30,670.0,94.0,0.9,14.0,346.0,67.04,54.23
2016,11,25,9,45,694.5,97.5,0.8,15.0,379.5,83.79,54.73
2016,11,25,10,0,719.0,101.0,0.7,16.0,413.0,128.08,74.9
2016,11,25,10,15,735.0,103.5,0.85,16.5,440.0,172.34,105.05
2016,11,25,10,30,751.0,106.0,1.0,17.0,467.0,217.35,140.97
2016,11,25,10,45,762.5,108.0,1.15,18.0,487.5,261.46,178.42
2016,11,25,11,0,774.0,110.0,1.3,19.0,508.0,305.42,216.43
2016,11,25,11,15,523.0,173.0,1.4,19.5,445.0,315.59,234.63
2016,11,25,11,30,272.0,236.0,1.5,20.0,382.0,303.45,232.26
2016,11,25,11,45,348.5,223.0,1.65,20.5,412.0,339.05,260.21
2016,11,25,12,0,425.0,210.0,1.8,21.0,442.0,382.35,294.17
2016,11,25,12,15,513.5,182.5,1.85,21.0,461.5,419.72,324.24
2016,11,25,12,30,602.0,155.0,1.9,21.0,481.0,463.65,359.47
2016,11,25,12,45,565.0,163.5,2.0,21.0,465.5,470.24,366.4
2016,11,25,13,0,528.0,172.0,2.1,21.0,450.0,477.03,373.23
2016,11,25,13,15,530.0,165.5,2.1,21.0,436.5,488.4,383.35
2016,11,25,13,30,532.0,159.0,2.1,21.0,423.0,497.83,391.87
2016,11,25,13,45,496.5,158.0,2.15,21.0,395.0,487.75,385.42
2016,11,25,14,0,461.0,157.0,2.2,21.0,367.0,474.87,376.72
2016,11,25,14,15,497.5,137.5,2.05,20.5,350.5,485.77,387.1
2016,11,25,14,30,534.0,118.0,1.9,20.0,334.0,494.42,395.55
2016,11,25,14,45,496.0,116.0,1.75,20.0,302.0,472.43,378.7
2016,11,25,15,0,458.0,114.0,1.6,20.0,270.0,448.64,360.3
2016,11,25,15,15,433.0,102.5,1.4,19.5,235.0,420.62,339.01
2016,11,25,15,30,408.0,91.0,1.2,19.0,200.0,391.12,315.84
2016,11,25,15,45,349.0,80.0,1.0,18.5,162.0,339.88,274.43
2016,11,25,16,0,290.0,69.0,0.8,18.0,124.0,289.06,232.14
2016,11,25,16,15,227.5,53.5,0.8,17.5,89.5,231.33,183.45
2016,11,25,16,30,165.0,38.0,0.8,17.0,55.0,175.63,132.0
2016,11,25,16,45,82.5,19.0,0.85,17.0,27.5,79.7,11.76
2016,11,25,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,134.0,10.5,1.8,3.5,18.0,9.55,0.0
2016,11,26,7,30,268.0,21.0,2.2,4.0,36.0,17.55,0.0
2016,11,26,7,45,395.5,31.5,2.6,5.0,77.0,25.84,16.54
2016,11,26,8,0,523.0,42.0,3.0,6.0,118.0,33.93,24.87
2016,11,26,8,15,594.0,48.5,3.2,6.0,163.0,38.17,29.21
2016,11,26,8,30,665.0,55.0,3.4,6.0,208.0,42.41,33.36
2016,11,26,8,45,713.0,59.5,3.65,6.5,252.0,49.13,39.57
2016,11,26,9,0,761.0,64.0,3.9,7.0,296.0,51.89,42.06
2016,11,26,9,15,791.0,67.0,3.85,7.5,336.0,53.32,43.25
2016,11,26,9,30,821.0,70.0,3.8,8.0,376.0,54.81,44.45
2016,11,26,9,45,850.0,70.5,3.8,8.5,412.5,69.89,43.43
2016,11,26,10,0,879.0,71.0,3.8,9.0,449.0,119.25,64.33
2016,11,26,10,15,892.5,72.5,3.75,9.5,477.5,169.5,99.3
2016,11,26,10,30,906.0,74.0,3.7,10.0,506.0,224.61,145.13
2016,11,26,10,45,918.0,74.0,3.65,10.5,528.0,272.91,188.45
2016,11,26,11,0,930.0,74.0,3.6,11.0,550.0,320.68,232.45
2016,11,26,11,15,935.5,75.0,3.55,11.0,564.0,366.54,275.51
2016,11,26,11,30,941.0,76.0,3.5,11.0,578.0,410.91,316.83
2016,11,26,11,45,947.0,75.0,3.45,11.5,584.5,451.95,354.05
2016,11,26,12,0,953.0,74.0,3.4,12.0,591.0,491.07,388.79
2016,11,26,12,15,952.5,74.0,3.4,12.0,589.0,526.02,420.24
2016,11,26,12,30,952.0,74.0,3.4,12.0,587.0,558.3,448.91
2016,11,26,12,45,950.0,73.0,3.4,12.5,577.5,585.99,472.57
2016,11,26,13,0,948.0,72.0,3.4,13.0,568.0,610.67,493.36
2016,11,26,13,15,941.0,71.0,3.4,13.0,550.0,629.36,510.05
2016,11,26,13,30,934.0,70.0,3.4,13.0,532.0,644.69,523.91
2016,11,26,13,45,924.5,68.5,3.4,13.0,507.0,654.57,533.38
2016,11,26,14,0,915.0,67.0,3.4,13.0,482.0,661.02,540.07
2016,11,26,14,15,899.0,65.0,3.35,12.5,449.5,659.37,541.18
2016,11,26,14,30,883.0,63.0,3.3,12.0,417.0,654.33,539.51
2016,11,26,14,45,861.0,60.5,3.3,12.0,379.5,646.5,534.45
2016,11,26,15,0,839.0,58.0,3.3,12.0,342.0,630.78,522.99
2016,11,26,15,15,805.0,54.5,3.0,11.5,299.0,603.15,501.51
2016,11,26,15,30,771.0,51.0,2.7,11.0,256.0,572.98,477.05
2016,11,26,15,45,717.5,46.5,2.45,10.5,211.0,527.22,438.99
2016,11,26,16,0,664.0,42.0,2.2,10.0,166.0,480.1,397.93
2016,11,26,16,15,574.5,35.5,2.0,9.0,121.0,408.59,335.54
2016,11,26,16,30,485.0,29.0,1.8,8.0,76.0,337.97,264.58
2016,11,26,16,45,242.5,14.5,1.6,7.0,38.0,169.39,25.84
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.5,10.5,1.05,-1.5,16.5,9.55,0.0
2016,11,27,7,30,225.0,21.0,1.2,-1.0,33.0,17.62,0.0
2016,11,27,7,45,352.5,32.0,1.35,-0.5,72.0,26.36,17.25
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,34.87,26.35
2016,11,27,8,15,553.5,50.0,1.35,0.5,155.0,39.47,31.09
2016,11,27,8,30,627.0,57.0,1.2,1.0,199.0,44.06,35.61
2016,11,27,8,45,675.0,62.0,1.1,2.0,242.5,46.85,38.22
2016,11,27,9,0,723.0,67.0,1.0,3.0,286.0,49.67,40.73
2016,11,27,9,15,754.5,70.5,0.9,4.0,325.5,56.18,46.55
2016,11,27,9,30,786.0,74.0,0.8,5.0,365.0,57.99,47.95
2016,11,27,9,45,805.5,77.5,0.7,6.0,399.0,72.15,48.2
2016,11,27,10,0,825.0,81.0,0.6,7.0,433.0,120.89,68.72
2016,11,27,10,15,840.5,83.0,0.65,7.5,461.5,169.12,101.49
2016,11,27,10,30,856.0,85.0,0.7,8.0,490.0,217.89,141.15
2016,11,27,10,45,865.0,87.0,0.75,8.5,511.5,265.53,183.11
2016,11,27,11,0,874.0,89.0,0.8,9.0,533.0,312.61,225.56
2016,11,27,11,15,880.5,90.0,0.85,9.0,547.0,357.24,266.49
2016,11,27,11,30,887.0,91.0,0.9,9.0,561.0,400.64,305.92
2016,11,27,11,45,887.0,92.0,0.95,9.5,566.5,440.03,340.97
2016,11,27,12,0,887.0,93.0,1.0,10.0,572.0,477.29,373.45
2016,11,27,12,15,886.5,93.0,1.05,10.0,570.0,511.07,403.15
2016,11,27,12,30,886.0,93.0,1.1,10.0,568.0,542.37,430.33
2016,11,27,12,45,880.0,92.5,1.15,10.5,558.0,567.64,451.65
2016,11,27,13,0,874.0,92.0,1.2,11.0,548.0,589.88,470.23
2016,11,27,13,15,866.0,91.0,1.2,11.0,530.0,607.35,485.37
2016,11,27,13,30,858.0,90.0,1.2,11.0,512.0,621.61,497.86
2016,11,27,13,45,839.5,90.0,1.3,11.0,486.0,627.25,504.53
2016,11,27,14,0,821.0,90.0,1.4,11.0,460.0,629.38,508.44
2016,11,27,14,15,802.0,87.5,1.35,11.0,428.5,625.11,506.29
2016,11,27,14,30,783.0,85.0,1.3,11.0,397.0,617.52,501.48
2016,11,27,14,45,749.0,82.5,1.3,11.0,359.0,600.91,489.82
2016,11,27,15,0,715.0,80.0,1.3,11.0,321.0,578.27,473.29
2016,11,27,15,15,674.0,75.0,1.1,10.5,279.5,545.64,447.92
2016,11,27,15,30,633.0,70.0,0.9,10.0,238.0,510.85,419.94
2016,11,27,15,45,568.5,63.5,0.75,9.5,194.0,457.92,376.85
2016,11,27,16,0,504.0,57.0,0.6,9.0,150.0,404.12,331.42
2016,11,27,16,15,404.0,46.5,0.65,8.0,108.0,325.25,265.33
2016,11,27,16,30,304.0,36.0,0.7,7.0,66.0,248.69,193.36
2016,11,27,16,45,152.0,18.0,0.8,6.5,33.0,127.62,12.58
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.5,0.95,1.5,5.5,5.0,0.0
2016,11,28,7,30,0.0,11.0,1.1,2.0,11.0,9.67,0.0
2016,11,28,7,45,0.0,24.0,1.3,2.5,24.0,21.16,12.37
2016,11,28,8,0,0.0,37.0,1.5,3.0,37.0,32.26,23.61
2016,11,28,8,15,0.0,52.0,1.45,3.0,52.0,44.77,35.61
2016,11,28,8,30,0.0,67.0,1.4,3.0,67.0,57.15,47.37
2016,11,28,8,45,0.0,81.5,1.4,3.5,81.5,69.02,58.4
2016,11,28,9,0,0.0,96.0,1.4,4.0,96.0,80.77,69.12
2016,11,28,9,15,0.0,105.5,1.4,4.5,105.5,88.76,76.23
2016,11,28,9,30,0.0,115.0,1.4,5.0,115.0,96.65,83.13
2016,11,28,9,45,17.0,141.5,1.4,6.0,149.0,117.12,96.39
2016,11,28,10,0,34.0,168.0,1.4,7.0,183.0,135.15,110.09
2016,11,28,10,15,43.0,182.5,1.55,7.5,202.5,151.41,122.71
2016,11,28,10,30,52.0,197.0,1.7,8.0,222.0,168.79,136.48
2016,11,28,10,45,181.0,204.5,1.9,8.5,295.5,206.34,162.44
2016,11,28,11,0,310.0,212.0,2.1,9.0,369.0,257.54,201.03
2016,11,28,11,15,310.0,218.5,2.1,9.0,379.0,281.41,222.33
2016,11,28,11,30,310.0,225.0,2.1,9.0,389.0,304.81,243.19
2016,11,28,11,45,261.0,234.5,2.1,9.0,373.5,311.08,250.63
2016,11,28,12,0,212.0,244.0,2.1,9.0,358.0,310.18,251.64
2016,11,28,12,15,303.5,227.5,2.15,9.0,390.5,353.59,287.56
2016,11,28,12,30,395.0,211.0,2.2,9.0,423.0,398.29,324.69
2016,11,28,12,45,293.0,223.0,2.25,9.5,379.0,372.21,304.27
2016,11,28,13,0,191.0,235.0,2.3,10.0,335.0,333.16,272.93
2016,11,28,13,15,155.0,227.5,2.35,10.0,306.5,313.73,257.9
2016,11,28,13,30,119.0,220.0,2.4,10.0,278.0,292.08,240.66
2016,11,28,13,45,153.0,208.5,2.45,10.5,279.5,307.16,253.79
2016,11,28,14,0,187.0,197.0,2.5,11.0,281.0,322.48,267.01
2016,11,28,14,15,111.5,177.0,2.35,11.0,226.5,258.56,214.11
2016,11,28,14,30,36.0,157.0,2.2,11.0,172.0,181.98,149.81
2016,11,28,14,45,32.0,143.5,2.1,11.0,156.0,167.86,138.38
2016,11,28,15,0,28.0,130.0,2.0,11.0,140.0,153.56,126.48
2016,11,28,15,15,23.5,114.0,1.85,10.5,121.5,135.62,111.54
2016,11,28,15,30,19.0,98.0,1.7,10.0,103.0,108.93,88.86
2016,11,28,15,45,12.5,81.5,1.55,9.5,84.5,89.26,71.8
2016,11,28,16,0,6.0,65.0,1.4,9.0,66.0,69.48,54.34
2016,11,28,16,15,3.0,47.0,1.45,8.5,47.5,49.31,36.4
2016,11,28,16,30,0.0,29.0,1.5,8.0,29.0,27.94,16.93
2016,11,28,16,45,0.0,14.5,1.6,8.0,14.5,12.77,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,3.18,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,6.14,0.0
2016,11,29,7,45,0.0,17.5,6.45,15.5,17.5,15.4,6.67
2016,11,29,8,0,0.0,28.0,6.5,16.0,28.0,24.68,15.64
2016,11,29,8,15,0.0,40.0,6.5,16.0,40.0,35.3,25.36
2016,11,29,8,30,0.0,52.0,6.5,16.0,52.0,45.55,34.69
2016,11,29,8,45,0.0,65.0,6.55,16.5,65.0,56.46,44.42
2016,11,29,9,0,0.0,78.0,6.6,17.0,78.0,67.25,53.91
2016,11,29,9,15,0.0,89.5,6.55,17.0,89.5,76.78,62.27
2016,11,29,9,30,0.0,101.0,6.5,17.0,101.0,86.21,70.46
2016,11,29,9,45,0.0,75.0,6.45,17.5,75.0,66.27,52.75
2016,11,29,10,0,0.0,49.0,6.4,18.0,49.0,43.25,30.8
2016,11,29,10,15,6.0,109.0,6.3,18.0,112.0,95.36,74.0
2016,11,29,10,30,12.0,169.0,6.2,18.0,175.0,144.9,114.48
2016,11,29,10,45,6.0,98.5,6.1,18.5,101.5,87.98,67.48
2016,11,29,11,0,0.0,28.0,6.0,19.0,28.0,24.69,14.99
2016,11,29,11,15,0.0,71.5,5.85,19.0,71.5,63.25,47.04
2016,11,29,11,30,0.0,115.0,5.7,19.0,115.0,101.35,78.41
2016,11,29,11,45,0.0,80.5,5.6,19.0,80.5,71.26,53.56
2016,11,29,12,0,0.0,46.0,5.5,19.0,46.0,40.63,28.2
2016,11,29,12,15,0.0,93.0,5.4,19.0,93.0,82.38,62.74
2016,11,29,12,30,0.0,140.0,5.3,19.0,140.0,124.43,97.25
2016,11,29,12,45,0.0,80.5,5.25,19.0,80.5,71.26,53.57
2016,11,29,13,0,0.0,21.0,5.2,19.0,21.0,18.52,9.82
2016,11,29,13,15,0.0,14.5,5.15,19.0,14.5,12.78,5.04
2016,11,29,13,30,0.0,8.0,5.1,19.0,8.0,7.04,0.25
2016,11,29,13,45,152.0,95.5,5.1,19.5,163.5,194.96,158.22
2016,11,29,14,0,304.0,183.0,5.1,20.0,319.0,389.43,315.46
2016,11,29,14,15,152.0,142.5,4.9,20.0,210.5,245.27,198.63
2016,11,29,14,30,0.0,102.0,4.7,20.0,102.0,92.52,71.4
2016,11,29,14,45,0.0,92.5,4.55,20.0,92.5,83.91,64.49
2016,11,29,15,0,0.0,83.0,4.4,20.0,83.0,75.26,57.4
2016,11,29,15,15,316.5,70.0,4.1,19.5,153.0,301.83,249.63
2016,11,29,15,30,633.0,57.0,3.8,19.0,223.0,492.42,403.68
2016,11,29,15,45,557.5,54.0,3.5,19.0,181.0,437.71,357.12
2016,11,29,16,0,482.0,51.0,3.2,19.0,139.0,382.52,309.79
2016,11,29,16,15,390.5,41.5,3.05,18.5,100.0,310.94,248.38
2016,11,29,16,30,299.0,32.0,2.9,18.0,61.0,241.81,181.81
2016,11,29,16,45,149.5,16.0,2.75,17.5,30.5,122.67,0.92
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
