Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,8.0,2.65,15.0,8.0,7.28,0.0
2016,11,30,7,30,0.0,16.0,2.8,15.0,16.0,13.94,0.0
2016,11,30,7,45,48.5,32.5,3.0,15.5,39.0,26.72,15.44
2016,11,30,8,0,97.0,49.0,3.2,16.0,62.0,39.63,28.47
2016,11,30,8,15,123.5,67.0,3.2,16.0,90.0,53.24,41.03
2016,11,30,8,30,150.0,85.0,3.2,16.0,118.0,66.54,53.15
2016,11,30,8,45,167.5,102.0,3.25,16.0,146.0,78.85,64.22
2016,11,30,9,0,185.0,119.0,3.3,16.0,174.0,90.85,74.86
2016,11,30,9,15,199.0,133.5,3.45,16.5,199.5,97.21,80.25
2016,11,30,9,30,213.0,148.0,3.6,17.0,225.0,106.41,88.01
2016,11,30,9,45,269.0,156.0,3.75,17.5,263.0,113.79,94.09
2016,11,30,10,0,325.0,164.0,3.9,18.0,301.0,141.68,101.79
2016,11,30,10,15,198.0,182.0,4.05,18.0,267.0,164.59,122.55
2016,11,30,10,30,71.0,200.0,4.2,18.0,233.0,173.28,134.81
2016,11,30,10,45,170.0,208.5,4.35,18.5,292.0,205.46,156.87
2016,11,30,11,0,269.0,217.0,4.5,19.0,351.0,248.64,188.86
2016,11,30,11,15,277.0,222.0,4.55,19.0,363.5,272.08,208.97
2016,11,30,11,30,285.0,227.0,4.6,19.0,376.0,295.71,229.3
2016,11,30,11,45,304.5,226.5,4.65,19.5,387.5,319.25,248.87
2016,11,30,12,0,324.0,226.0,4.7,20.0,399.0,343.45,268.9
2016,11,30,12,15,219.0,234.0,4.75,20.0,350.5,314.72,248.19
2016,11,30,12,30,114.0,242.0,4.8,20.0,302.0,276.92,219.19
2016,11,30,12,45,174.0,236.0,4.85,20.0,326.0,314.82,250.2
2016,11,30,13,0,234.0,230.0,4.9,20.0,350.0,350.61,279.61
2016,11,30,13,15,120.0,198.0,4.8,20.0,259.5,263.18,210.06
2016,11,30,13,30,6.0,166.0,4.7,20.0,169.0,154.81,121.8
2016,11,30,13,45,138.0,176.5,4.65,20.0,238.5,263.2,211.84
2016,11,30,14,0,270.0,187.0,4.6,20.0,308.0,371.93,300.38
2016,11,30,14,15,257.5,175.0,4.45,20.0,284.0,358.2,289.75
2016,11,30,14,30,245.0,163.0,4.3,20.0,260.0,343.06,278.23
2016,11,30,14,45,234.0,149.5,4.2,20.0,235.0,325.87,264.99
2016,11,30,15,0,223.0,136.0,4.1,20.0,210.0,307.56,250.65
2016,11,30,15,15,210.0,119.5,4.0,19.5,182.0,283.19,231.54
2016,11,30,15,30,197.0,103.0,3.9,19.0,154.0,257.82,211.07
2016,11,30,15,45,169.5,86.0,3.85,19.0,124.5,221.97,180.82
2016,11,30,16,0,142.0,69.0,3.8,19.0,95.0,185.79,149.61
2016,11,30,16,15,107.0,51.5,3.8,19.0,68.0,144.28,113.22
2016,11,30,16,30,72.0,34.0,3.8,19.0,41.0,91.88,65.92
2016,11,30,16,45,36.0,17.0,3.85,19.0,20.5,42.96,0.0
2016,11,30,17,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,7.28,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,14.55,0.0
2016,12,1,7,45,416.5,25.0,1.75,7.5,67.0,22.27,12.16
2016,12,1,8,0,551.0,34.0,1.9,8.0,106.0,29.87,20.81
2016,12,1,8,15,623.0,40.0,2.1,8.5,150.0,34.33,25.32
2016,12,1,8,30,695.0,46.0,2.3,9.0,194.0,38.79,29.61
2016,12,1,8,45,740.5,49.5,2.5,9.5,237.5,40.91,31.63
2016,12,1,9,0,786.0,53.0,2.7,10.0,281.0,43.1,33.6
2016,12,1,9,15,815.0,55.5,2.8,10.5,321.0,44.41,34.71
2016,12,1,9,30,844.0,58.0,2.9,11.0,361.0,45.77,35.82
2016,12,1,9,45,866.0,59.5,3.0,11.5,395.5,55.46,44.39
2016,12,1,10,0,888.0,61.0,3.1,12.0,430.0,104.98,55.11
2016,12,1,10,15,901.5,62.5,3.15,12.0,458.5,154.76,86.63
2016,12,1,10,30,915.0,64.0,3.2,12.0,487.0,204.67,126.5
2016,12,1,10,45,924.0,65.0,3.25,12.5,508.5,253.15,169.18
2016,12,1,11,0,933.0,66.0,3.3,13.0,530.0,300.9,212.8
2016,12,1,11,15,938.5,66.5,3.35,13.0,544.0,346.19,255.23
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,390.01,296.12
2016,12,1,11,45,945.5,67.5,3.5,13.5,564.0,430.63,333.32
2016,12,1,12,0,947.0,68.0,3.6,14.0,570.0,469.08,367.91
2016,12,1,12,15,946.0,68.0,3.65,14.0,568.0,503.59,399.23
2016,12,1,12,30,945.0,68.0,3.7,14.0,566.0,535.46,427.81
2016,12,1,12,45,940.0,68.0,3.75,14.5,556.5,562.51,451.24
2016,12,1,13,0,935.0,68.0,3.8,15.0,547.0,586.48,471.74
2016,12,1,13,15,928.0,67.0,3.8,15.0,529.5,605.11,488.49
2016,12,1,13,30,921.0,66.0,3.8,15.0,512.0,620.45,502.42
2016,12,1,13,45,910.5,64.5,3.8,15.0,487.5,629.83,511.54
2016,12,1,14,0,900.0,63.0,3.8,15.0,463.0,635.81,517.89
2016,12,1,14,15,884.0,61.5,3.7,15.0,432.0,635.03,518.53
2016,12,1,14,30,868.0,60.0,3.6,15.0,401.0,630.96,516.42
2016,12,1,14,45,846.0,57.0,3.5,15.0,364.0,618.06,507.25
2016,12,1,15,0,824.0,54.0,3.4,15.0,327.0,607.13,499.07
2016,12,1,15,15,790.0,51.0,3.05,14.0,286.0,580.9,479.46
2016,12,1,15,30,756.0,48.0,2.7,13.0,245.0,552.2,456.87
2016,12,1,15,45,704.0,43.5,2.35,12.5,201.0,508.45,420.15
2016,12,1,16,0,652.0,39.0,2.0,12.0,157.0,463.43,380.57
2016,12,1,16,15,562.5,33.0,1.85,11.0,114.0,394.03,320.25
2016,12,1,16,30,473.0,27.0,1.7,10.0,71.0,325.72,249.93
2016,12,1,16,45,236.5,13.5,1.55,9.0,35.5,162.12,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,6.82,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,13.64,0.0
2016,12,2,7,45,394.0,24.5,1.4,2.0,63.0,21.83,11.8
2016,12,2,8,0,525.0,34.0,1.6,3.0,101.0,29.92,21.27
2016,12,2,8,15,598.0,40.0,1.7,3.5,144.0,34.35,25.87
2016,12,2,8,30,671.0,46.0,1.8,4.0,187.0,38.79,30.23
2016,12,2,8,45,715.5,50.0,1.9,5.0,230.0,41.32,32.6
2016,12,2,9,0,760.0,54.0,2.0,6.0,273.0,43.89,34.9
2016,12,2,9,15,790.0,57.0,2.1,6.5,312.0,45.56,36.36
2016,12,2,9,30,820.0,60.0,2.2,7.0,351.0,47.28,37.81
2016,12,2,9,45,840.5,62.0,2.3,8.0,385.5,48.64,38.83
2016,12,2,10,0,861.0,64.0,2.4,9.0,420.0,103.18,55.97
2016,12,2,10,15,875.5,66.0,2.45,9.0,448.5,152.13,86.74
2016,12,2,10,30,890.0,68.0,2.5,9.0,477.0,201.39,126.06
2016,12,2,10,45,899.0,69.0,2.55,9.5,498.5,248.75,167.9
2016,12,2,11,0,908.0,70.0,2.6,10.0,520.0,295.42,210.76
2016,12,2,11,15,914.0,71.0,2.7,10.0,534.0,340.29,253.01
2016,12,2,11,30,920.0,72.0,2.8,10.0,548.0,383.81,293.86
2016,12,2,11,45,922.0,72.5,2.9,10.5,554.5,423.79,330.73
2016,12,2,12,0,924.0,73.0,3.0,11.0,561.0,461.71,365.09
2016,12,2,12,15,924.0,72.5,3.05,11.0,559.5,495.54,396.03
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,526.83,424.31
2016,12,2,12,45,925.0,70.0,3.2,11.5,549.5,554.43,448.48
2016,12,2,13,0,926.0,68.0,3.3,12.0,541.0,579.26,469.98
2016,12,2,13,15,919.5,67.0,3.3,12.0,524.0,598.03,486.95
2016,12,2,13,30,913.0,66.0,3.3,12.0,507.0,613.58,501.13
2016,12,2,13,45,902.5,65.0,3.35,12.0,483.0,623.48,510.86
2016,12,2,14,0,892.0,64.0,3.4,12.0,459.0,630.05,517.83
2016,12,2,14,15,876.5,62.0,3.35,12.0,428.0,629.04,518.44
2016,12,2,14,30,861.0,60.0,3.3,12.0,397.0,624.75,516.3
2016,12,2,14,45,839.0,57.5,3.25,12.0,361.0,612.58,507.73
2016,12,2,15,0,817.0,55.0,3.2,12.0,325.0,602.37,500.14
2016,12,2,15,15,783.0,52.0,2.85,11.5,284.0,576.31,479.48
2016,12,2,15,30,749.0,49.0,2.5,11.0,243.0,547.78,455.92
2016,12,2,15,45,696.5,44.5,2.15,10.5,199.5,503.94,418.81
2016,12,2,16,0,644.0,40.0,1.8,10.0,156.0,458.79,378.84
2016,12,2,16,15,555.0,33.5,1.7,9.0,113.0,389.36,318.33
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,321.12,247.69
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,159.86,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,10.46,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,20.92,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.5,24.63,13.58
2016,12,3,8,0,493.0,36.0,1.0,2.0,98.0,29.23,20.71
2016,12,3,8,15,568.5,42.5,1.25,2.5,141.0,33.64,25.32
2016,12,3,8,30,644.0,49.0,1.5,3.0,184.0,41.56,32.9
2016,12,3,8,45,691.5,54.0,1.8,4.0,226.5,44.86,36.0
2016,12,3,9,0,739.0,59.0,2.1,5.0,269.0,48.18,38.99
2016,12,3,9,15,581.0,88.0,2.05,5.5,267.5,65.01,54.36
2016,12,3,9,30,423.0,117.0,2.0,6.0,266.0,82.82,70.4
2016,12,3,9,45,631.0,94.0,2.0,6.5,341.0,66.36,55.2
2016,12,3,10,0,839.0,71.0,2.0,7.0,416.0,99.46,54.74
2016,12,3,10,15,853.5,73.0,1.9,7.0,444.0,147.79,84.85
2016,12,3,10,30,868.0,75.0,1.8,7.0,472.0,196.55,123.63
2016,12,3,10,45,877.5,76.0,1.7,7.0,493.0,243.63,165.34
2016,12,3,11,0,887.0,77.0,1.6,7.0,514.0,290.17,208.24
2016,12,3,11,15,892.0,78.0,1.5,7.0,527.5,337.45,252.08
2016,12,3,11,30,897.0,79.0,1.4,7.0,541.0,379.86,291.41
2016,12,3,11,45,636.0,145.0,1.35,7.5,475.0,376.16,296.79
2016,12,3,12,0,375.0,211.0,1.3,8.0,409.0,348.45,279.9
2016,12,3,12,15,435.5,196.5,1.3,8.0,425.5,384.54,310.4
2016,12,3,12,30,496.0,182.0,1.3,8.0,442.0,419.72,339.85
2016,12,3,12,45,258.0,187.5,1.3,8.0,322.5,315.9,258.64
2016,12,3,13,0,20.0,193.0,1.3,8.0,203.0,185.26,151.57
2016,12,3,13,15,136.5,200.5,1.3,8.0,266.5,273.92,226.64
2016,12,3,13,30,253.0,208.0,1.3,8.0,330.0,364.51,301.1
2016,12,3,13,45,409.0,168.0,1.3,8.5,353.5,434.68,358.49
2016,12,3,14,0,565.0,128.0,1.3,9.0,377.0,502.83,413.62
2016,12,3,14,15,499.0,130.5,1.3,8.5,339.5,468.98,387.97
2016,12,3,14,30,433.0,133.0,1.3,8.0,302.0,437.26,364.12
2016,12,3,14,45,415.5,124.0,1.3,8.0,273.5,421.29,352.34
2016,12,3,15,0,398.0,115.0,1.3,8.0,245.0,403.55,338.66
2016,12,3,15,15,381.0,101.5,1.15,7.5,213.5,379.29,319.38
2016,12,3,15,30,364.0,88.0,1.0,7.0,182.0,353.47,298.16
2016,12,3,15,45,330.5,75.5,0.9,7.0,149.0,317.53,267.24
2016,12,3,16,0,297.0,63.0,0.8,7.0,116.0,281.21,234.91
2016,12,3,16,15,251.5,47.5,0.75,6.5,83.5,233.83,192.46
2016,12,3,16,30,206.0,32.0,0.7,6.0,51.0,187.19,144.25
2016,12,3,16,45,103.0,16.0,0.7,5.5,25.5,92.9,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,7.28,0.0
2016,12,4,7,45,0.0,21.5,1.05,2.0,21.5,18.9,8.66
2016,12,4,8,0,0.0,35.0,1.2,2.0,35.0,30.33,21.62
2016,12,4,8,15,0.0,52.0,1.2,2.0,52.0,44.3,35.11
2016,12,4,8,30,0.0,69.0,1.2,2.0,69.0,58.08,48.27
2016,12,4,8,45,1.5,84.5,1.25,2.5,85.0,70.63,60.03
2016,12,4,9,0,3.0,100.0,1.3,3.0,101.0,83.04,71.44
2016,12,4,9,15,7.5,114.0,1.3,3.0,117.0,94.27,81.72
2016,12,4,9,30,12.0,128.0,1.3,3.0,133.0,105.36,91.74
2016,12,4,9,45,12.5,138.5,1.3,3.5,144.0,113.87,99.12
2016,12,4,10,0,13.0,149.0,1.3,4.0,155.0,124.17,102.82
2016,12,4,10,15,16.0,160.0,1.25,4.0,167.5,135.29,111.85
2016,12,4,10,30,19.0,171.0,1.2,4.0,180.0,146.74,121.23
2016,12,4,10,45,9.5,155.5,1.2,4.5,160.0,135.17,111.42
2016,12,4,11,0,0.0,140.0,1.2,5.0,140.0,121.57,99.93
2016,12,4,11,15,5.5,161.5,1.15,5.0,164.5,141.74,116.86
2016,12,4,11,30,11.0,183.0,1.1,5.0,189.0,162.75,134.33
2016,12,4,11,45,61.0,210.5,1.05,5.5,243.0,207.07,170.25
2016,12,4,12,0,111.0,238.0,1.0,6.0,297.0,256.42,210.09
2016,12,4,12,15,64.0,215.5,0.95,6.0,249.5,222.31,182.59
2016,12,4,12,30,17.0,193.0,0.9,6.0,202.0,180.21,148.14
2016,12,4,12,45,8.5,164.0,0.85,6.0,168.5,150.98,123.96
2016,12,4,13,0,0.0,135.0,0.8,6.0,135.0,120.68,98.51
2016,12,4,13,15,0.0,116.5,0.85,5.5,116.5,104.03,84.71
2016,12,4,13,30,0.0,98.0,0.9,5.0,98.0,87.2,70.55
2016,12,4,13,45,0.0,116.0,1.0,5.0,116.0,104.28,85.43
2016,12,4,14,0,0.0,134.0,1.1,5.0,134.0,122.35,101.05
2016,12,4,14,15,0.0,132.0,1.15,5.0,132.0,121.54,100.49
2016,12,4,14,30,0.0,130.0,1.2,5.0,130.0,121.05,100.26
2016,12,4,14,45,0.0,118.0,1.3,5.0,118.0,110.36,91.22
2016,12,4,15,0,0.0,106.0,1.4,5.0,106.0,99.63,82.06
2016,12,4,15,15,0.0,92.0,1.35,4.5,92.0,86.65,70.94
2016,12,4,15,30,0.0,78.0,1.3,4.0,78.0,73.54,59.52
2016,12,4,15,45,0.0,63.5,1.3,4.0,63.5,59.68,47.14
2016,12,4,16,0,0.0,49.0,1.3,4.0,49.0,45.55,34.39
2016,12,4,16,15,0.0,35.0,1.2,4.0,35.0,31.64,21.74
2016,12,4,16,30,0.0,21.0,1.1,4.0,21.0,18.5,9.39
2016,12,4,16,45,0.0,10.5,1.05,4.0,10.5,9.23,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,4.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,16.37,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,21.25,9.74
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,29.27,20.36
2016,12,5,8,15,489.0,43.5,0.55,5.0,126.0,34.48,25.8
2016,12,5,8,30,568.0,51.0,0.5,5.0,167.0,39.64,30.9
2016,12,5,8,45,621.0,56.0,0.5,5.5,208.5,42.56,33.72
2016,12,5,9,0,674.0,61.0,0.5,6.0,250.0,45.5,36.44
2016,12,5,9,15,707.5,65.0,0.75,6.5,288.0,52.09,42.39
2016,12,5,9,30,741.0,69.0,1.0,7.0,326.0,54.41,44.36
2016,12,5,9,45,769.0,70.5,1.25,8.0,360.5,54.68,44.35
2016,12,5,10,0,797.0,72.0,1.5,9.0,395.0,93.59,52.33
2016,12,5,10,15,812.0,74.0,1.7,9.5,422.5,139.76,79.63
2016,12,5,10,30,827.0,76.0,1.9,10.0,450.0,186.48,115.69
2016,12,5,10,45,837.0,77.0,2.1,10.5,471.0,231.67,154.91
2016,12,5,11,0,847.0,78.0,2.3,11.0,492.0,276.44,195.62
2016,12,5,11,15,852.5,79.0,2.25,11.5,505.5,319.28,235.09
2016,12,5,11,30,858.0,80.0,2.2,12.0,519.0,360.9,273.14
2016,12,5,11,45,860.0,80.5,2.2,12.5,525.0,399.33,308.03
2016,12,5,12,0,862.0,81.0,2.2,13.0,531.0,435.87,340.58
2016,12,5,12,15,861.0,81.0,2.15,12.5,529.5,468.55,370.51
2016,12,5,12,30,860.0,81.0,2.1,12.0,528.0,498.83,397.96
2016,12,5,12,45,855.0,80.5,2.1,12.0,519.0,524.06,420.41
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,546.43,440.19
2016,12,5,13,15,666.5,122.0,2.1,12.0,452.5,511.07,414.0
2016,12,5,13,30,483.0,164.0,2.1,12.0,395.0,460.16,374.81
2016,12,5,13,45,410.0,168.5,2.1,12.0,358.0,433.79,355.07
2016,12,5,14,0,337.0,173.0,2.1,12.0,321.0,394.23,324.3
2016,12,5,14,15,551.5,122.5,1.95,11.5,345.0,490.6,404.61
2016,12,5,14,30,766.0,72.0,1.8,11.0,369.0,578.92,476.31
2016,12,5,14,45,735.0,69.5,1.65,11.0,333.5,561.45,462.15
2016,12,5,15,0,704.0,67.0,1.5,11.0,298.0,541.1,446.2
2016,12,5,15,15,665.5,63.0,1.3,10.5,259.0,515.52,425.98
2016,12,5,15,30,627.0,59.0,1.1,10.0,220.0,484.81,400.92
2016,12,5,15,45,565.5,53.5,0.9,9.5,179.0,436.58,360.8
2016,12,5,16,0,504.0,48.0,0.7,9.0,138.0,387.73,318.63
2016,12,5,16,15,413.5,39.0,0.75,8.5,99.0,318.08,258.85
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,250.86,191.99
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,126.02,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,2.5,3.75,5.0,2.5,0.0,0.0
2016,12,6,7,30,0.0,5.0,3.7,5.0,5.0,4.55,0.0
2016,12,6,7,45,0.0,16.0,3.7,5.0,16.0,14.08,4.04
2016,12,6,8,0,0.0,27.0,3.7,5.0,27.0,23.81,15.38
2016,12,6,8,15,0.0,40.0,3.7,5.0,40.0,35.01,26.14
2016,12,6,8,30,0.0,53.0,3.7,5.0,53.0,45.97,36.56
2016,12,6,8,45,0.0,67.0,3.75,5.0,67.0,57.59,47.48
2016,12,6,9,0,0.0,81.0,3.8,5.0,81.0,69.08,58.16
2016,12,6,9,15,0.0,93.5,3.85,5.0,93.5,79.32,67.57
2016,12,6,9,30,0.0,106.0,3.9,5.0,106.0,89.45,76.76
2016,12,6,9,45,0.0,60.0,3.95,5.0,60.0,53.0,43.29
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,12.32,5.26
2016,12,6,10,15,1.5,83.0,4.0,5.0,84.0,73.33,58.86
2016,12,6,10,30,3.0,152.0,4.0,5.0,154.0,129.51,107.35
2016,12,6,10,45,4.0,158.5,4.05,5.5,161.0,136.27,112.7
2016,12,6,11,0,5.0,165.0,4.1,6.0,168.0,143.09,118.17
2016,12,6,11,15,2.5,92.5,4.05,6.0,94.0,82.46,66.11
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,17.63,9.8
2016,12,6,11,45,0.0,20.5,4.0,6.5,20.5,18.07,10.16
2016,12,6,12,0,0.0,21.0,4.0,7.0,21.0,18.52,10.51
2016,12,6,12,15,0.0,35.5,4.0,7.0,35.5,31.33,21.67
2016,12,6,12,30,0.0,50.0,4.0,7.0,50.0,44.17,32.83
2016,12,6,12,45,0.0,29.0,4.0,7.0,29.0,25.58,16.68
2016,12,6,13,0,0.0,8.0,4.0,7.0,8.0,7.05,0.5
2016,12,6,13,15,0.0,46.5,3.5,7.0,46.5,41.06,30.21
2016,12,6,13,30,0.0,85.0,3.0,7.0,85.0,75.28,59.92
2016,12,6,13,45,0.0,73.5,2.55,7.5,73.5,65.01,50.98
2016,12,6,14,0,0.0,62.0,2.1,8.0,62.0,54.78,42.13
2016,12,6,14,15,0.0,37.5,1.8,8.0,37.5,33.07,23.32
2016,12,6,14,30,0.0,13.0,1.5,8.0,13.0,11.44,4.41
2016,12,6,14,45,0.0,12.0,1.25,8.0,12.0,10.55,3.65
2016,12,6,15,0,0.0,11.0,1.0,8.0,11.0,9.67,2.89
2016,12,6,15,15,274.0,42.0,1.1,7.5,112.5,241.19,207.76
2016,12,6,15,30,548.0,73.0,1.2,7.0,214.0,451.34,380.72
2016,12,6,15,45,479.5,66.5,1.35,7.0,174.0,398.12,334.7
2016,12,6,16,0,411.0,60.0,1.5,7.0,134.0,343.98,288.15
2016,12,6,16,15,321.0,48.0,1.35,6.5,96.0,273.78,226.09
2016,12,6,16,30,231.0,36.0,1.2,6.0,58.0,207.17,159.96
2016,12,6,16,45,115.5,18.0,1.1,5.5,29.0,102.97,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,11.82,0.0
2016,12,7,7,45,311.0,23.5,1.3,3.5,52.0,19.42,7.11
2016,12,7,8,0,462.0,34.0,1.4,4.0,87.0,27.75,18.9
2016,12,7,8,15,542.5,41.0,1.45,4.5,129.5,32.62,24.05
2016,12,7,8,30,623.0,48.0,1.5,5.0,172.0,40.96,32.0
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.5,42.92,33.97
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,45.02,35.93
2016,12,7,9,15,767.5,58.5,1.8,6.5,296.5,47.06,37.75
2016,12,7,9,30,799.0,62.0,1.9,7.0,336.0,49.13,39.53
2016,12,7,9,45,825.5,63.0,2.0,8.0,370.5,49.19,39.37
2016,12,7,10,0,852.0,64.0,2.1,9.0,405.0,85.53,45.78
2016,12,7,10,15,866.5,65.5,2.0,9.5,433.5,139.12,77.52
2016,12,7,10,30,881.0,67.0,1.9,10.0,462.0,187.35,113.99
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.5,234.71,154.67
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,281.48,196.83
2016,12,7,11,15,905.5,70.5,1.6,11.0,519.5,325.44,237.44
2016,12,7,11,30,911.0,71.0,1.4,11.0,534.0,368.02,276.44
2016,12,7,11,45,913.0,71.5,1.25,11.5,540.5,407.75,311.88
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,445.47,344.54
2016,12,7,12,15,914.0,72.0,0.9,12.0,545.5,479.22,373.33
2016,12,7,12,30,913.0,72.0,0.7,12.0,544.0,510.45,398.96
2016,12,7,12,45,909.5,71.5,0.55,12.5,535.0,537.27,419.84
2016,12,7,13,0,906.0,71.0,0.4,13.0,526.0,561.21,437.66
2016,12,7,13,15,898.0,70.0,0.4,13.0,509.5,579.15,452.95
2016,12,7,13,30,890.0,69.0,0.4,13.0,493.0,593.89,465.64
2016,12,7,13,45,878.0,67.5,0.45,13.0,469.0,602.5,474.26
2016,12,7,14,0,866.0,66.0,0.5,13.0,445.0,607.79,480.34
2016,12,7,14,15,848.5,64.5,0.6,13.0,414.5,610.59,484.91
2016,12,7,14,30,831.0,63.0,0.7,13.0,384.0,606.36,484.16
2016,12,7,14,45,804.5,60.5,0.8,13.0,348.0,592.14,475.7
2016,12,7,15,0,778.0,58.0,0.9,13.0,312.0,574.92,464.49
2016,12,7,15,15,742.0,55.0,0.8,12.5,272.5,548.4,444.57
2016,12,7,15,30,706.0,52.0,0.7,12.0,233.0,519.48,421.93
2016,12,7,15,45,648.0,47.5,0.65,11.5,190.5,473.36,385.15
2016,12,7,16,0,590.0,43.0,0.6,11.0,148.0,425.95,345.59
2016,12,7,16,15,499.5,35.5,0.6,10.5,107.0,362.58,291.08
2016,12,7,16,30,409.0,28.0,0.6,10.0,66.0,296.02,223.86
2016,12,7,16,45,204.5,14.0,0.65,10.0,33.0,147.24,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,1.7,3.5,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,1.8,4.0,2.0,1.82,0.0
2016,12,8,7,45,0.0,8.0,1.95,4.5,8.0,7.02,0.0
2016,12,8,8,0,0.0,14.0,2.1,5.0,14.0,12.3,5.16
2016,12,8,8,15,0.0,21.5,2.35,5.0,21.5,18.91,11.53
2016,12,8,8,30,0.0,29.0,2.6,5.0,29.0,25.53,17.84
2016,12,8,8,45,0.0,36.5,2.85,5.5,36.5,32.17,24.05
2016,12,8,9,0,0.0,44.0,3.1,6.0,44.0,38.81,30.19
2016,12,8,9,15,0.0,51.0,3.2,6.0,51.0,45.01,35.92
2016,12,8,9,30,0.0,58.0,3.3,6.0,58.0,51.22,41.59
2016,12,8,9,45,38.5,113.0,3.45,6.5,128.5,92.16,78.72
2016,12,8,10,0,77.0,168.0,3.6,7.0,199.0,133.59,108.51
2016,12,8,10,15,52.0,171.0,3.6,7.0,192.5,141.19,114.58
2016,12,8,10,30,27.0,174.0,3.6,7.0,186.0,149.47,122.39
2016,12,8,10,45,109.5,194.5,3.65,7.5,247.0,178.53,143.08
2016,12,8,11,0,192.0,215.0,3.7,8.0,308.0,222.65,177.14
2016,12,8,11,15,287.5,207.5,3.75,8.0,350.5,256.32,203.35
2016,12,8,11,30,383.0,200.0,3.8,8.0,393.0,298.14,237.52
2016,12,8,11,45,315.5,214.5,3.9,8.5,375.5,305.62,246.68
2016,12,8,12,0,248.0,229.0,4.0,9.0,358.0,307.66,250.49
2016,12,8,12,15,166.0,229.0,4.05,9.0,315.5,281.7,231.01
2016,12,8,12,30,84.0,229.0,4.1,9.0,273.0,247.97,204.12
2016,12,8,12,45,208.0,218.0,4.15,9.0,323.5,310.75,256.97
2016,12,8,13,0,332.0,207.0,4.2,9.0,374.0,381.56,316.31
2016,12,8,13,15,283.0,207.0,4.2,9.0,346.5,366.98,305.04
2016,12,8,13,30,234.0,207.0,4.2,9.0,319.0,341.2,284.57
2016,12,8,13,45,233.0,196.5,4.25,9.0,303.5,337.77,282.8
2016,12,8,14,0,232.0,186.0,4.3,9.0,288.0,342.87,287.85
2016,12,8,14,15,151.0,173.5,4.2,8.5,238.5,276.4,232.72
2016,12,8,14,30,70.0,161.0,4.1,8.0,189.0,207.31,174.19
2016,12,8,14,45,67.5,147.0,4.1,8.0,171.5,194.01,163.34
2016,12,8,15,0,65.0,133.0,4.1,8.0,154.0,180.37,151.94
2016,12,8,15,15,61.5,117.0,3.9,7.5,135.0,163.25,137.55
2016,12,8,15,30,58.0,101.0,3.7,7.0,116.0,145.77,122.55
2016,12,8,15,45,51.0,83.5,3.5,6.5,95.0,123.66,103.12
2016,12,8,16,0,44.0,66.0,3.3,6.0,74.0,101.04,82.85
2016,12,8,16,15,31.0,49.0,3.05,5.5,53.5,75.08,59.2
2016,12,8,16,30,18.0,32.0,2.8,5.0,33.0,48.09,33.45
2016,12,8,16,45,9.0,16.0,2.55,4.5,16.5,20.96,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,16.0,10.01,0.0
2016,12,9,7,45,370.5,21.5,1.9,-2.5,52.5,19.41,5.58
2016,12,9,8,0,528.0,32.0,2.2,-2.0,89.0,28.66,20.02
2016,12,9,8,15,609.5,38.5,2.45,-1.5,133.5,33.59,25.48
2016,12,9,8,30,691.0,45.0,2.7,-1.0,178.0,38.54,30.46
2016,12,9,8,45,739.5,49.5,2.95,-0.5,222.0,41.53,33.44
2016,12,9,9,0,788.0,54.0,3.2,0.0,266.0,44.55,36.32
2016,12,9,9,15,820.0,57.0,3.2,0.0,307.0,46.22,37.92
2016,12,9,9,30,852.0,60.0,3.2,0.0,348.0,47.95,39.51
2016,12,9,9,45,874.5,62.5,3.2,0.5,384.0,49.25,40.6
2016,12,9,10,0,897.0,65.0,3.2,1.0,420.0,89.52,51.76
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.5,139.75,79.53
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,190.29,118.53
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,239.64,162.15
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,288.42,207.71
2016,12,9,11,15,954.0,71.0,2.95,2.0,540.0,335.13,252.77
2016,12,9,11,30,960.0,72.0,2.9,2.0,555.0,380.45,296.48
2016,12,9,11,45,963.0,72.0,2.85,2.5,562.5,422.15,336.01
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,461.79,372.87
2016,12,9,12,15,965.5,72.0,2.75,3.0,569.0,497.68,406.44
2016,12,9,12,30,965.0,72.0,2.7,3.0,568.0,530.95,437.06
2016,12,9,12,45,963.0,71.0,2.7,3.5,559.5,559.7,462.73
2016,12,9,13,0,961.0,70.0,2.7,4.0,551.0,585.48,485.39
2016,12,9,13,15,953.5,69.0,2.65,4.0,534.0,605.17,503.41
2016,12,9,13,30,946.0,68.0,2.6,4.0,517.0,621.5,518.41
2016,12,9,13,45,937.0,66.0,2.6,4.0,492.5,632.45,529.14
2016,12,9,14,0,928.0,64.0,2.6,4.0,468.0,639.97,536.95
2016,12,9,14,15,911.0,62.5,2.55,4.0,437.0,639.79,538.22
2016,12,9,14,30,894.0,61.0,2.5,4.0,406.0,636.21,536.58
2016,12,9,14,45,871.5,58.0,2.45,4.0,369.0,624.11,527.93
2016,12,9,15,0,849.0,55.0,2.4,4.0,332.0,613.63,520.01
2016,12,9,15,15,814.5,52.0,2.1,3.5,290.5,588.08,499.17
2016,12,9,15,30,780.0,49.0,1.8,3.0,249.0,559.93,475.25
2016,12,9,15,45,726.5,44.5,1.55,2.5,204.5,516.16,437.6
2016,12,9,16,0,673.0,40.0,1.3,2.0,160.0,470.94,396.88
2016,12,9,16,15,584.5,33.5,1.25,1.0,116.5,402.42,336.11
2016,12,9,16,30,496.0,27.0,1.2,0.0,73.0,334.87,264.38
2016,12,9,16,45,248.0,13.5,1.15,-0.5,36.5,166.72,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-5.5,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.5,15.5,1.2,-3.5,42.0,12.26,0.77
2016,12,10,8,0,493.0,31.0,1.4,-3.0,84.0,27.67,19.14
2016,12,10,8,15,575.0,38.0,1.45,-2.5,127.5,33.1,25.12
2016,12,10,8,30,657.0,45.0,1.5,-2.0,171.0,38.51,30.57
2016,12,10,8,45,706.0,50.0,1.55,-1.5,214.0,41.92,33.96
2016,12,10,9,0,755.0,55.0,1.6,-1.0,257.0,45.33,37.23
2016,12,10,9,15,787.5,58.5,1.6,-0.5,297.0,47.38,39.11
2016,12,10,9,30,820.0,62.0,1.6,0.0,337.0,49.46,40.96
2016,12,10,9,45,846.5,63.0,1.65,0.0,372.5,49.52,40.96
2016,12,10,10,0,873.0,64.0,1.7,0.0,408.0,80.01,45.18
2016,12,10,10,15,887.5,66.0,1.8,0.5,437.5,134.95,76.83
2016,12,10,10,30,902.0,68.0,1.9,1.0,467.0,184.58,114.53
2016,12,10,10,45,914.0,68.5,2.0,1.5,489.5,232.6,156.56
2016,12,10,11,0,926.0,69.0,2.1,2.0,512.0,280.2,200.74
2016,12,10,11,15,932.0,69.5,2.15,2.0,526.5,325.49,244.34
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,369.41,286.68
2016,12,10,11,45,943.0,69.5,2.25,2.5,548.5,410.47,325.56
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,449.66,362.04
2016,12,10,12,15,947.5,69.0,2.25,3.0,555.5,484.89,394.89
2016,12,10,12,30,947.0,69.0,2.2,3.0,555.0,517.56,424.85
2016,12,10,12,45,944.0,68.0,2.2,3.5,546.5,545.28,449.57
2016,12,10,13,0,941.0,67.0,2.2,4.0,538.0,570.02,471.3
2016,12,10,13,15,934.0,66.5,2.15,4.0,521.5,590.06,489.43
2016,12,10,13,30,927.0,66.0,2.1,4.0,505.0,606.85,504.62
2016,12,10,13,45,918.5,64.0,2.05,4.0,481.5,617.81,514.99
2016,12,10,14,0,910.0,62.0,2.0,4.0,458.0,625.41,522.49
2016,12,10,14,15,893.5,60.5,1.85,4.0,427.5,625.4,523.18
2016,12,10,14,30,877.0,59.0,1.7,4.0,397.0,622.06,520.99
2016,12,10,14,45,856.0,56.0,1.6,4.0,361.0,610.88,512.71
2016,12,10,15,0,835.0,53.0,1.5,4.0,325.0,596.64,501.64
2016,12,10,15,15,801.5,50.0,1.3,3.5,284.5,576.67,485.38
2016,12,10,15,30,768.0,47.0,1.1,3.0,244.0,549.36,462.46
