Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,15,45,715.5,43.0,0.9,2.5,200.5,507.11,426.31
2016,12,10,16,0,663.0,39.0,0.7,2.0,157.0,463.43,387.22
2016,12,10,16,15,576.5,32.5,0.7,1.5,114.5,396.46,328.23
2016,12,10,16,30,490.0,26.0,0.7,1.0,72.0,330.65,258.98
2016,12,10,16,45,245.0,13.0,0.7,1.0,36.0,164.51,2.83
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,11,7,45,235.0,15.0,0.95,-1.5,39.5,11.86,0.0
2016,12,11,8,0,470.0,30.0,1.1,-1.0,79.0,26.7,18.03
2016,12,11,8,15,552.5,36.5,1.15,-0.5,121.0,31.67,23.58
2016,12,11,8,30,635.0,43.0,1.2,0.0,163.0,36.64,28.58
2016,12,11,8,45,686.0,47.5,1.25,0.0,205.5,39.65,31.64
2016,12,11,9,0,737.0,52.0,1.3,0.0,248.0,42.69,34.62
2016,12,11,9,15,770.0,55.5,1.55,1.0,287.0,44.81,36.49
2016,12,11,9,30,803.0,59.0,1.8,2.0,326.0,46.95,38.31
2016,12,11,9,45,825.0,61.0,2.1,3.0,361.0,47.84,38.92
2016,12,11,10,0,847.0,63.0,2.4,4.0,396.0,76.17,42.81
2016,12,11,10,15,862.0,65.0,2.45,4.0,424.5,129.84,72.94
2016,12,11,10,30,877.0,67.0,2.5,4.0,453.0,178.23,109.21
2016,12,11,10,45,786.5,86.0,2.55,4.5,445.0,217.59,147.86
2016,12,11,11,0,696.0,105.0,2.6,5.0,437.0,248.78,181.25
2016,12,11,11,15,582.0,141.5,2.65,5.0,424.5,283.66,218.34
2016,12,11,11,30,468.0,178.0,2.7,5.0,412.0,304.95,242.52
2016,12,11,11,45,379.0,199.0,2.75,5.5,390.5,312.75,253.04
2016,12,11,12,0,290.0,220.0,2.8,6.0,369.0,314.46,257.24
2016,12,11,12,15,248.0,225.5,2.85,6.0,352.5,316.3,260.62
2016,12,11,12,30,206.0,231.0,2.9,6.0,336.0,310.19,256.95
2016,12,11,12,45,129.0,220.5,2.95,6.5,286.5,272.41,226.22
2016,12,11,13,0,52.0,210.0,3.0,7.0,237.0,223.15,185.12
2016,12,11,13,15,36.0,194.5,2.95,7.0,213.0,203.12,168.66
2016,12,11,13,30,20.0,179.0,2.9,7.0,189.0,175.16,145.23
2016,12,11,13,45,18.0,171.0,2.9,7.0,179.5,168.06,139.5
2016,12,11,14,0,16.0,163.0,2.9,7.0,170.0,160.84,133.6
2016,12,11,14,15,14.0,152.5,2.7,6.5,158.5,150.99,125.63
2016,12,11,14,30,12.0,142.0,2.5,6.0,147.0,141.05,117.51
2016,12,11,14,45,9.0,129.5,2.35,6.0,133.0,128.29,106.66
2016,12,11,15,0,6.0,117.0,2.2,6.0,119.0,115.47,95.65
2016,12,11,15,15,3.0,102.5,1.95,5.0,103.5,100.35,82.83
2016,12,11,15,30,0.0,88.0,1.7,4.0,88.0,85.15,69.68
2016,12,11,15,45,0.0,71.5,1.45,3.5,71.5,69.22,55.6
2016,12,11,16,0,0.0,55.0,1.2,3.0,55.0,52.9,40.97
2016,12,11,16,15,0.0,39.5,1.25,2.5,39.5,37.32,26.82
2016,12,11,16,30,0.0,24.0,1.3,2.0,24.0,21.16,11.76
2016,12,11,16,45,0.0,12.0,1.4,2.0,12.0,10.56,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,3.2,5.5,4.0,3.5,0.0
2016,12,12,8,0,0.0,8.0,3.2,6.0,8.0,7.02,0.38
2016,12,12,8,15,0.0,12.5,3.1,6.0,12.5,10.97,4.24
2016,12,12,8,30,0.0,17.0,3.0,6.0,17.0,14.94,8.02
2016,12,12,8,45,0.0,22.5,2.9,6.0,22.5,19.79,12.59
2016,12,12,9,0,0.0,28.0,2.8,6.0,28.0,24.64,17.14
2016,12,12,9,15,0.0,32.5,2.75,6.0,32.5,28.62,20.84
2016,12,12,9,30,0.0,37.0,2.7,6.0,37.0,32.61,24.5
2016,12,12,9,45,0.0,41.5,2.65,6.5,41.5,36.59,28.08
2016,12,12,10,0,0.0,46.0,2.6,7.0,46.0,40.58,30.05
2016,12,12,10,15,0.0,66.0,2.6,7.5,66.0,58.33,45.39
2016,12,12,10,30,0.0,86.0,2.6,8.0,86.0,75.79,60.29
2016,12,12,10,45,3.0,125.0,2.65,8.5,126.5,108.85,88.23
2016,12,12,11,0,6.0,164.0,2.7,9.0,167.0,142.07,115.93
2016,12,12,11,15,17.5,180.5,2.75,9.5,189.5,160.09,130.34
2016,12,12,11,30,29.0,197.0,2.8,10.0,212.0,178.85,145.44
2016,12,12,11,45,29.5,200.5,2.85,10.5,216.0,185.53,150.8
2016,12,12,12,0,30.0,204.0,2.9,11.0,220.0,192.23,156.19
2016,12,12,12,15,61.0,216.5,2.95,11.5,248.0,220.15,178.86
2016,12,12,12,30,92.0,229.0,3.0,12.0,276.0,250.68,203.71
2016,12,12,12,45,238.5,212.5,3.15,12.5,331.5,324.14,263.68
2016,12,12,13,0,385.0,196.0,3.3,13.0,387.0,395.56,321.87
2016,12,12,13,15,446.5,176.0,3.25,13.0,391.5,430.57,351.1
2016,12,12,13,30,508.0,156.0,3.2,13.0,396.0,459.33,375.62
2016,12,12,13,45,447.5,159.5,3.15,13.5,363.5,440.75,360.92
2016,12,12,14,0,387.0,163.0,3.1,14.0,331.0,418.75,343.38
2016,12,12,14,15,378.5,152.5,2.9,14.0,307.5,410.99,338.01
2016,12,12,14,30,370.0,142.0,2.7,14.0,284.0,401.35,330.92
2016,12,12,14,45,356.5,132.0,2.55,14.0,258.5,387.39,320.21
2016,12,12,15,0,343.0,122.0,2.4,14.0,233.0,360.37,298.92
2016,12,12,15,15,330.5,107.5,2.05,13.0,204.0,350.2,291.31
2016,12,12,15,30,318.0,93.0,1.7,12.0,175.0,327.1,272.69
2016,12,12,15,45,296.5,78.5,1.4,11.5,144.0,297.26,247.26
2016,12,12,16,0,275.0,64.0,1.1,11.0,113.0,266.59,220.12
2016,12,12,16,15,232.0,48.5,1.15,10.0,82.0,221.68,180.72
2016,12,12,16,30,189.0,33.0,1.2,9.0,51.0,177.37,136.3
2016,12,12,16,45,94.5,16.5,1.25,8.5,25.5,88.94,4.62
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,2.5,17.0,1.65,3.5,17.0,14.97,0.0
2016,12,13,8,0,5.0,34.0,1.8,4.0,34.0,29.02,19.36
2016,12,13,8,15,16.0,51.0,1.8,4.5,53.5,42.16,32.44
2016,12,13,8,30,27.0,68.0,1.8,5.0,73.0,55.37,44.98
2016,12,13,8,45,32.5,84.5,1.8,5.5,92.0,67.99,56.78
2016,12,13,9,0,38.0,101.0,1.8,6.0,111.0,80.35,68.14
2016,12,13,9,15,43.0,116.0,1.8,6.5,129.0,91.51,78.2
2016,12,13,9,30,48.0,131.0,1.8,7.0,147.0,102.43,87.86
2016,12,13,9,45,24.0,95.0,1.8,8.0,103.0,79.23,66.55
2016,12,13,10,0,0.0,59.0,1.8,9.0,59.0,52.11,39.79
2016,12,13,10,15,0.5,102.5,1.85,9.0,102.5,88.91,71.41
2016,12,13,10,30,1.0,146.0,1.9,9.0,146.0,124.02,101.1
2016,12,13,10,45,2.0,152.5,2.0,9.5,153.5,130.63,106.24
2016,12,13,11,0,3.0,159.0,2.1,10.0,161.0,137.3,111.49
2016,12,13,11,15,1.5,146.5,2.0,10.0,147.5,127.71,103.36
2016,12,13,11,30,0.0,134.0,1.9,10.0,134.0,117.38,94.64
2016,12,13,11,45,21.0,172.5,1.8,10.0,183.5,158.25,128.43
2016,12,13,12,0,42.0,211.0,1.7,10.0,233.0,202.86,165.01
2016,12,13,12,15,58.5,217.5,1.6,10.0,248.0,219.77,178.79
2016,12,13,12,30,75.0,224.0,1.5,10.0,263.0,237.99,193.81
2016,12,13,12,45,195.5,216.0,1.45,10.0,314.5,300.26,244.82
2016,12,13,13,0,316.0,208.0,1.4,10.0,366.0,370.64,301.91
2016,12,13,13,15,292.5,204.5,1.4,9.5,347.5,366.62,299.86
2016,12,13,13,30,269.0,201.0,1.4,9.0,329.0,360.56,296.44
2016,12,13,13,45,164.5,191.5,1.4,9.0,269.0,290.37,239.86
2016,12,13,14,0,60.0,182.0,1.4,9.0,209.0,215.13,177.65
2016,12,13,14,15,30.0,112.0,1.35,8.5,125.5,125.3,102.89
2016,12,13,14,30,0.0,42.0,1.3,8.0,42.0,37.04,26.8
2016,12,13,14,45,0.0,38.0,1.3,8.0,38.0,33.49,23.81
2016,12,13,15,0,0.0,34.0,1.3,8.0,34.0,29.95,20.73
2016,12,13,15,15,0.0,29.5,1.15,7.5,29.5,25.97,17.29
2016,12,13,15,30,0.0,25.0,1.0,7.0,25.0,22.0,13.8
2016,12,13,15,45,0.0,20.0,0.85,7.0,20.0,17.58,9.86
2016,12,13,16,0,0.0,15.0,0.7,7.0,15.0,13.18,5.88
2016,12,13,16,15,0.0,10.5,0.65,7.0,10.5,9.21,2.29
2016,12,13,16,30,0.0,6.0,0.6,7.0,6.0,5.26,0.0
2016,12,13,16,45,0.0,3.0,0.55,7.0,3.0,2.63,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,69.0,17.5,1.75,1.5,24.5,14.42,0.0
2016,12,14,8,0,138.0,35.0,1.9,2.0,49.0,28.08,18.58
2016,12,14,8,15,169.0,52.0,1.95,2.5,77.0,40.95,31.55
2016,12,14,8,30,200.0,69.0,2.0,3.0,105.0,53.46,43.55
2016,12,14,8,45,223.0,84.5,2.15,3.5,134.0,64.58,54.07
2016,12,14,9,0,246.0,100.0,2.3,4.0,163.0,75.39,64.11
2016,12,14,9,15,262.5,113.0,2.4,4.5,190.0,84.22,72.16
2016,12,14,9,30,279.0,126.0,2.5,5.0,217.0,92.83,79.84
2016,12,14,9,45,216.5,145.5,2.6,5.5,221.0,104.85,90.5
2016,12,14,10,0,154.0,165.0,2.7,6.0,225.0,127.19,102.55
2016,12,14,10,15,189.5,176.0,2.6,6.0,255.0,149.91,117.18
2016,12,14,10,30,225.0,187.0,2.5,6.0,285.0,176.03,136.3
2016,12,14,10,45,272.0,190.5,2.45,6.5,315.0,199.83,154.04
2016,12,14,11,0,319.0,194.0,2.4,7.0,345.0,230.51,178.66
2016,12,14,11,15,352.5,194.5,2.25,7.0,366.0,258.83,202.81
2016,12,14,11,30,386.0,195.0,2.1,7.0,387.0,289.21,229.04
2016,12,14,11,45,425.0,189.5,2.0,7.5,404.0,320.17,255.35
2016,12,14,12,0,464.0,184.0,1.9,8.0,421.0,352.02,282.32
2016,12,14,12,15,388.0,200.0,1.75,8.0,398.0,351.5,284.47
2016,12,14,12,30,312.0,216.0,1.6,8.0,375.0,348.34,283.66
2016,12,14,12,45,233.5,220.5,1.5,8.0,338.5,322.72,264.21
2016,12,14,13,0,155.0,225.0,1.4,8.0,302.0,296.68,243.71
2016,12,14,13,15,152.5,218.0,1.3,8.0,292.0,296.32,244.08
2016,12,14,13,30,150.0,211.0,1.2,8.0,282.0,295.2,243.64
2016,12,14,13,45,75.0,176.5,1.1,8.0,212.0,213.87,176.78
2016,12,14,14,0,0.0,142.0,1.0,8.0,142.0,130.17,106.23
2016,12,14,14,15,19.5,148.0,0.9,7.5,155.5,149.57,123.63
2016,12,14,14,30,39.0,154.0,0.8,7.0,169.0,179.29,149.38
2016,12,14,14,45,35.5,140.5,0.7,7.0,153.5,165.6,137.83
2016,12,14,15,0,32.0,127.0,0.6,7.0,138.0,151.65,126.15
2016,12,14,15,15,27.5,112.0,0.45,7.0,120.5,135.0,111.94
2016,12,14,15,30,23.0,97.0,0.3,7.0,103.0,118.13,97.35
2016,12,14,15,45,16.0,80.5,0.2,7.0,84.5,89.94,72.82
2016,12,14,16,0,9.0,64.0,0.1,7.0,66.0,69.78,54.97
2016,12,14,16,15,4.5,47.0,0.25,6.5,48.0,50.02,37.35
2016,12,14,16,30,0.0,30.0,0.4,6.0,30.0,29.28,18.28
2016,12,14,16,45,0.0,15.0,0.55,6.0,15.0,13.21,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,264.0,13.5,3.8,-1.5,39.0,11.64,0.0
2016,12,15,8,0,528.0,27.0,4.3,-1.0,78.0,24.08,15.19
2016,12,15,8,15,614.5,33.0,4.45,-0.5,122.0,28.73,20.69
2016,12,15,8,30,701.0,39.0,4.6,0.0,166.0,33.39,25.42
2016,12,15,8,45,751.0,43.5,4.85,0.0,210.0,36.56,28.64
2016,12,15,9,0,801.0,48.0,5.1,0.0,254.0,39.75,31.76
2016,12,15,9,15,833.5,51.0,5.1,0.0,295.0,41.58,33.53
2016,12,15,9,30,866.0,54.0,5.1,0.0,336.0,48.41,39.93
2016,12,15,9,45,783.5,65.5,5.15,0.5,341.5,51.39,42.6
2016,12,15,10,0,701.0,77.0,5.2,1.0,347.0,70.79,45.47
2016,12,15,10,15,823.0,68.0,5.15,1.0,408.0,116.23,65.2
2016,12,15,10,30,945.0,59.0,5.1,1.0,469.0,172.86,103.26
2016,12,15,10,45,956.0,59.5,5.05,1.5,492.0,222.54,146.4
2016,12,15,11,0,967.0,60.0,5.0,2.0,515.0,271.69,192.37
2016,12,15,11,15,809.0,92.5,4.95,2.0,481.5,300.08,227.9
2016,12,15,11,30,651.0,125.0,4.9,2.0,448.0,314.7,249.86
2016,12,15,11,45,817.0,93.5,4.9,2.0,505.0,377.3,303.67
2016,12,15,12,0,983.0,62.0,4.9,2.0,562.0,447.46,364.75
2016,12,15,12,15,982.0,62.0,4.85,2.0,561.5,483.9,399.9
2016,12,15,12,30,981.0,62.0,4.8,2.0,561.0,517.68,432.13
2016,12,15,12,45,976.0,62.0,4.8,2.0,552.5,546.71,459.88
2016,12,15,13,0,971.0,62.0,4.8,2.0,544.0,572.63,484.47
2016,12,15,13,15,963.5,61.0,4.7,2.0,527.5,592.93,503.7
2016,12,15,13,30,956.0,60.0,4.6,2.0,511.0,609.86,519.73
2016,12,15,13,45,944.5,59.0,4.6,2.0,487.0,621.08,531.12
2016,12,15,14,0,933.0,58.0,4.6,2.0,463.0,628.82,539.42
2016,12,15,14,15,917.0,56.5,4.5,1.5,432.5,629.82,542.57
2016,12,15,14,30,901.0,55.0,4.4,1.0,402.0,627.41,542.67
2016,12,15,14,45,875.5,54.0,4.35,1.0,366.0,616.5,534.64
2016,12,15,15,0,850.0,53.0,4.3,1.0,330.0,602.55,523.66
2016,12,15,15,15,816.5,50.0,4.1,0.5,289.5,583.07,507.69
2016,12,15,15,30,783.0,47.0,3.9,0.0,249.0,556.22,484.77
2016,12,15,15,45,725.0,43.5,3.7,0.0,205.0,511.69,445.0
2016,12,15,16,0,667.0,40.0,3.5,0.0,161.0,465.71,402.39
2016,12,15,16,15,578.5,34.0,3.2,-0.5,118.0,398.47,340.02
2016,12,15,16,30,490.0,28.0,2.9,-1.0,75.0,331.93,269.35
2016,12,15,16,45,245.0,14.0,2.6,-1.5,37.5,166.77,37.48
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,103.5,16.5,1.55,-5.0,26.0,12.97,0.0
2016,12,16,8,0,207.0,33.0,1.6,-5.0,52.0,25.78,16.87
2016,12,16,8,15,252.5,48.0,1.6,-4.5,84.0,36.99,28.73
2016,12,16,8,30,298.0,63.0,1.6,-4.0,116.0,47.87,39.47
2016,12,16,8,45,327.5,76.0,1.6,-4.0,148.0,56.87,48.35
2016,12,16,9,0,357.0,89.0,1.6,-4.0,180.0,65.62,56.82
2016,12,16,9,15,386.0,98.0,1.55,-3.5,210.5,71.21,62.07
2016,12,16,9,30,415.0,107.0,1.5,-3.0,241.0,76.69,67.08
2016,12,16,9,45,434.0,116.5,1.45,-2.5,270.5,82.36,72.19
2016,12,16,10,0,453.0,126.0,1.4,-2.0,300.0,98.97,76.06
2016,12,16,10,15,250.5,152.0,1.3,-1.5,249.5,133.39,103.57
2016,12,16,10,30,48.0,178.0,1.2,-1.0,199.0,149.39,124.56
2016,12,16,10,45,24.0,146.0,1.2,-1.0,156.5,126.91,105.94
2016,12,16,11,0,0.0,114.0,1.2,-1.0,114.0,99.65,83.12
2016,12,16,11,15,0.0,127.5,1.2,-0.5,127.5,111.37,93.2
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,123.25,103.25
2016,12,16,11,45,5.0,161.0,1.25,0.0,163.5,142.64,119.85
2016,12,16,12,0,10.0,181.0,1.3,0.0,186.0,162.82,137.08
2016,12,16,12,15,12.0,183.5,1.3,0.0,189.5,167.21,140.81
2016,12,16,12,30,14.0,186.0,1.3,0.0,193.0,171.78,144.79
2016,12,16,12,45,7.0,157.0,1.35,0.0,160.5,143.49,120.59
2016,12,16,13,0,0.0,128.0,1.4,0.0,128.0,114.19,95.32
2016,12,16,13,15,0.0,82.0,1.45,0.0,82.0,72.58,58.99
2016,12,16,13,30,0.0,36.0,1.5,0.0,36.0,31.76,22.84
2016,12,16,13,45,0.0,38.5,1.55,0.0,38.5,33.96,24.87
2016,12,16,14,0,0.0,41.0,1.6,0.0,41.0,36.17,26.89
2016,12,16,14,15,0.0,26.5,1.65,0.0,26.5,23.34,15.41
2016,12,16,14,30,0.0,12.0,1.7,0.0,12.0,10.56,3.9
2016,12,16,14,45,0.0,11.0,1.75,0.0,11.0,9.67,3.11
2016,12,16,15,0,0.0,10.0,1.8,0.0,10.0,8.79,2.32
2016,12,16,15,15,0.0,8.5,1.65,0.0,8.5,7.47,1.12
2016,12,16,15,30,0.0,7.0,1.5,0.0,7.0,6.14,0.0
2016,12,16,15,45,0.0,5.5,1.4,-0.5,5.5,4.82,0.0
2016,12,16,16,0,0.0,4.0,1.3,-1.0,4.0,3.51,0.0
2016,12,16,16,15,0.0,3.0,1.2,-1.0,3.0,2.63,0.0
2016,12,16,16,30,0.0,2.0,1.1,-1.0,2.0,1.75,0.0
2016,12,16,16,45,0.0,1.0,1.05,-1.5,1.0,0.87,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,100.0,18.0,3.4,-1.0,27.5,14.18,0.0
2016,12,17,8,0,200.0,36.0,3.5,-1.0,55.0,28.18,18.41
2016,12,17,8,15,285.0,49.0,3.6,-0.5,91.0,37.89,29.0
2016,12,17,8,30,370.0,62.0,3.7,0.0,127.0,47.37,38.34
2016,12,17,8,45,432.0,70.5,3.8,0.0,166.0,53.18,44.14
2016,12,17,9,0,494.0,79.0,3.9,0.0,205.0,61.02,51.67
2016,12,17,9,15,534.5,85.5,3.95,0.0,241.5,64.5,55.01
2016,12,17,9,30,575.0,92.0,4.0,0.0,278.0,68.02,58.29
2016,12,17,9,45,625.5,91.0,4.05,0.0,313.0,65.56,55.93
2016,12,17,10,0,676.0,90.0,4.1,0.0,348.0,77.11,53.5
2016,12,17,10,15,358.0,132.5,4.1,0.0,270.0,122.9,90.1
2016,12,17,10,30,40.0,175.0,4.1,0.0,192.0,146.1,122.21
2016,12,17,10,45,40.0,184.0,4.1,0.5,202.5,157.72,131.93
2016,12,17,11,0,40.0,193.0,4.1,1.0,213.0,169.34,141.77
2016,12,17,11,15,24.5,183.0,4.1,1.0,195.5,163.51,137.37
2016,12,17,11,30,9.0,173.0,4.1,1.0,178.0,152.84,128.61
2016,12,17,11,45,41.5,198.0,4.1,1.5,219.5,186.92,157.15
2016,12,17,12,0,74.0,223.0,4.1,2.0,261.0,224.89,189.04
2016,12,17,12,15,73.0,223.5,4.1,2.0,261.0,230.47,194.15
2016,12,17,12,30,72.0,224.0,4.1,2.0,261.0,235.8,199.08
2016,12,17,12,45,57.5,214.5,4.1,2.5,243.5,224.99,189.91
2016,12,17,13,0,43.0,205.0,4.1,3.0,226.0,212.78,179.46
2016,12,17,13,15,69.5,206.5,4.05,3.0,240.0,232.39,196.73
2016,12,17,13,30,96.0,208.0,4.0,3.0,254.0,253.4,215.24
2016,12,17,13,45,48.0,165.0,3.95,3.5,188.0,185.89,157.16
2016,12,17,14,0,0.0,122.0,3.9,4.0,122.0,110.55,91.43
2016,12,17,14,15,323.0,109.5,3.8,4.0,234.0,328.4,283.78
2016,12,17,14,30,646.0,97.0,3.7,4.0,346.0,524.68,449.9
2016,12,17,14,45,624.5,91.0,3.6,4.5,314.0,510.72,437.39
2016,12,17,15,0,603.0,85.0,3.5,5.0,282.0,494.16,423.51
2016,12,17,15,15,563.0,79.5,3.15,4.5,245.5,464.34,399.04
2016,12,17,15,30,523.0,74.0,2.8,4.0,209.0,432.51,372.09
2016,12,17,15,45,460.0,66.5,2.5,3.5,170.5,383.0,329.34
2016,12,17,16,0,397.0,59.0,2.2,3.0,132.0,331.03,283.21
2016,12,17,16,15,312.5,47.5,2.05,2.5,95.5,265.66,224.29
2016,12,17,16,30,228.0,36.0,1.9,2.0,59.0,202.97,162.98
2016,12,17,16,45,114.0,18.0,1.8,2.0,29.5,103.0,29.9
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,1.5,15.0,4.5,11.5,15.5,13.22,0.0
2016,12,18,8,0,3.0,30.0,4.6,12.0,31.0,25.77,15.2
2016,12,18,8,15,19.0,47.0,4.6,12.0,51.0,39.07,28.5
2016,12,18,8,30,35.0,64.0,4.6,12.0,71.0,52.35,40.92
2016,12,18,8,45,43.5,81.5,4.6,12.5,91.5,65.69,53.13
2016,12,18,9,0,52.0,99.0,4.6,13.0,112.0,78.74,64.9
2016,12,18,9,15,57.0,114.5,4.65,13.5,131.5,90.26,75.1
2016,12,18,9,30,62.0,130.0,4.7,14.0,151.0,101.52,84.9
2016,12,18,9,45,64.0,144.0,4.8,15.0,167.5,111.6,93.33
2016,12,18,10,0,66.0,158.0,4.9,16.0,184.0,123.48,97.74
2016,12,18,10,15,67.0,170.5,4.8,16.5,198.5,139.07,108.75
2016,12,18,10,30,68.0,183.0,4.7,17.0,213.0,154.79,120.73
2016,12,18,10,45,34.0,146.0,4.6,17.5,161.0,128.4,100.09
2016,12,18,11,0,0.0,109.0,4.5,18.0,109.0,95.44,74.09
2016,12,18,11,15,0.0,113.0,4.35,18.0,113.0,99.12,77.06
2016,12,18,11,30,0.0,117.0,4.2,18.0,117.0,102.81,80.03
2016,12,18,11,45,0.0,62.5,4.1,18.0,62.5,55.25,40.58
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.05,0.26
2016,12,18,12,15,0.0,31.0,4.05,17.5,31.0,27.35,17.35
2016,12,18,12,30,0.0,54.0,4.1,17.0,54.0,47.71,34.47
2016,12,18,12,45,0.0,36.5,4.15,16.5,36.5,32.21,21.52
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,16.75,8.53
2016,12,18,13,15,0.0,20.0,4.05,15.0,20.0,17.63,9.34
2016,12,18,13,30,0.0,21.0,3.9,14.0,21.0,18.5,10.16
2016,12,18,13,45,0.0,63.0,3.8,13.5,63.0,55.68,41.92
2016,12,18,14,0,0.0,105.0,3.7,13.0,105.0,94.24,74.77
2016,12,18,14,15,0.0,97.5,3.4,12.5,97.5,87.52,69.29
2016,12,18,14,30,0.0,90.0,3.1,12.0,90.0,80.77,63.79
2016,12,18,14,45,0.0,82.0,2.85,12.0,82.0,73.5,57.68
2016,12,18,15,0,0.0,74.0,2.6,12.0,74.0,66.21,51.52
2016,12,18,15,15,0.0,64.0,2.2,11.5,64.0,56.91,43.64
2016,12,18,15,30,0.0,54.0,1.8,11.0,54.0,47.69,35.75
2016,12,18,15,45,0.0,44.5,1.4,10.5,44.5,39.27,28.43
2016,12,18,16,0,0.0,35.0,1.0,10.0,35.0,30.85,21.02
2016,12,18,16,15,0.0,25.0,1.0,9.5,25.0,22.01,13.15
2016,12,18,16,30,0.0,15.0,1.0,9.0,15.0,13.18,5.14
2016,12,18,16,45,0.0,7.5,1.0,9.0,7.5,6.58,0.0
2016,12,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,11.0,3.55,1.0,11.0,9.68,0.0
2016,12,19,8,0,0.0,22.0,3.6,1.0,22.0,19.39,10.56
2016,12,19,8,15,0.0,38.0,3.7,1.0,38.0,32.9,24.23
2016,12,19,8,30,0.0,54.0,3.8,1.0,54.0,46.09,36.97
2016,12,19,8,45,0.0,71.5,3.9,1.0,71.5,60.2,50.45
2016,12,19,9,0,0.0,89.0,4.0,1.0,89.0,74.1,63.62
2016,12,19,9,15,6.0,103.0,3.95,1.0,105.0,85.41,74.21
2016,12,19,9,30,12.0,117.0,3.9,1.0,121.0,96.58,84.54
2016,12,19,9,45,47.5,138.5,3.85,1.0,156.0,108.11,95.09
2016,12,19,10,0,83.0,160.0,3.8,1.0,191.0,124.75,104.31
2016,12,19,10,15,90.0,173.0,3.75,1.0,209.5,142.05,116.87
2016,12,19,10,30,97.0,186.0,3.7,1.0,228.0,160.07,131.23
2016,12,19,10,45,96.5,195.5,3.65,1.5,239.0,175.11,143.8
2016,12,19,11,0,96.0,205.0,3.6,2.0,250.0,190.0,156.58
2016,12,19,11,15,93.5,214.0,3.5,2.0,259.0,203.88,168.96
2016,12,19,11,30,91.0,223.0,3.4,2.0,268.0,217.54,181.14
2016,12,19,11,45,45.5,185.5,3.35,2.5,208.0,177.56,148.19
2016,12,19,12,0,0.0,148.0,3.3,3.0,148.0,130.28,108.26
2016,12,19,12,15,52.0,188.0,3.2,3.0,214.5,189.89,159.06
2016,12,19,12,30,104.0,228.0,3.1,3.0,281.0,253.59,212.94
2016,12,19,12,45,81.0,219.5,3.05,3.5,260.5,240.75,202.07
2016,12,19,13,0,58.0,211.0,3.0,4.0,240.0,225.99,189.61
2016,12,19,13,15,47.0,200.5,2.9,4.0,223.5,214.04,179.78
2016,12,19,13,30,36.0,190.0,2.8,4.0,207.0,201.12,169.03
2016,12,19,13,45,396.5,142.0,2.75,4.5,315.0,389.25,330.88
2016,12,19,14,0,757.0,94.0,2.7,5.0,423.0,567.03,477.38
2016,12,19,14,15,739.0,91.0,2.6,5.0,395.0,565.0,475.71
2016,12,19,14,30,721.0,88.0,2.5,5.0,367.0,559.92,472.58
2016,12,19,14,45,698.5,83.5,2.45,5.0,334.5,547.45,463.47
2016,12,19,15,0,676.0,79.0,2.4,5.0,302.0,532.19,451.77
2016,12,19,15,15,639.5,74.0,2.15,4.5,264.5,505.15,430.0
2016,12,19,15,30,603.0,69.0,1.9,4.0,227.0,475.89,405.61
2016,12,19,15,45,554.5,61.5,1.65,3.5,187.5,434.69,370.33
2016,12,19,16,0,506.0,54.0,1.4,3.0,148.0,392.32,332.6
2016,12,19,16,15,419.5,44.5,1.3,2.5,108.5,325.32,273.06
2016,12,19,16,30,333.0,35.0,1.2,2.0,69.0,259.86,209.45
2016,12,19,16,45,166.5,17.5,1.15,1.5,34.5,134.95,52.74
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,34.0,11.8,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,68.0,24.3,14.72
2016,12,20,8,15,555.5,34.5,2.35,-1.5,111.0,30.32,22.13
2016,12,20,8,30,649.0,42.0,2.3,-1.0,154.0,36.3,28.19
2016,12,20,8,45,704.5,47.0,2.3,-0.5,197.5,39.76,31.7
2016,12,20,9,0,760.0,52.0,2.3,0.0,241.0,43.26,35.08
2016,12,20,9,15,414.5,90.5,2.1,0.0,196.0,66.07,56.5
2016,12,20,9,30,69.0,129.0,1.9,0.0,151.0,100.83,88.75
2016,12,20,9,45,472.5,96.5,1.75,0.5,273.5,68.73,58.75
2016,12,20,10,0,876.0,64.0,1.6,1.0,396.0,61.64,40.31
2016,12,20,10,15,557.5,122.5,1.45,1.5,340.0,127.21,86.49
2016,12,20,10,30,239.0,181.0,1.3,2.0,284.0,166.93,129.7
2016,12,20,10,45,584.5,126.0,1.15,2.5,394.0,198.57,140.34
2016,12,20,11,0,930.0,71.0,1.0,3.0,504.0,264.6,183.63
2016,12,20,11,15,937.0,71.5,0.8,3.5,520.5,310.76,225.94
2016,12,20,11,30,944.0,72.0,0.6,4.0,537.0,355.67,266.76
2016,12,20,11,45,947.0,72.5,0.4,4.5,546.0,397.78,304.14
2016,12,20,12,0,950.0,73.0,0.2,5.0,555.0,437.95,338.47
2016,12,20,12,15,950.5,73.0,0.35,5.0,555.5,474.49,372.16
2016,12,20,12,30,951.0,73.0,0.5,5.0,556.0,508.58,403.44
2016,12,20,12,45,944.5,74.0,0.65,5.5,548.5,537.7,429.66
2016,12,20,13,0,938.0,75.0,0.8,6.0,541.0,563.77,452.99
2016,12,20,13,15,669.0,127.0,0.9,6.0,454.0,500.79,407.19
2016,12,20,13,30,400.0,179.0,1.0,6.0,367.0,416.53,342.65
2016,12,20,13,45,375.5,174.0,1.15,6.0,344.5,400.48,332.48
2016,12,20,14,0,351.0,169.0,1.3,6.0,322.0,390.5,326.07
2016,12,20,14,15,616.0,117.5,1.35,6.0,365.0,518.62,432.01
2016,12,20,14,30,881.0,66.0,1.4,6.0,408.0,630.26,521.61
2016,12,20,14,45,861.5,63.0,1.5,6.0,373.0,621.54,515.68
2016,12,20,15,0,842.0,60.0,1.6,6.0,338.0,609.57,507.98
2016,12,20,15,15,809.0,56.5,1.4,5.5,297.0,585.62,489.11
2016,12,20,15,30,776.0,53.0,1.2,5.0,256.0,558.92,467.2
2016,12,20,15,45,727.0,48.5,1.05,4.5,212.5,518.96,433.9
2016,12,20,16,0,678.0,44.0,0.9,4.0,169.0,477.19,397.43
2016,12,20,16,15,593.0,37.0,0.95,3.0,125.5,410.72,340.68
2016,12,20,16,30,508.0,30.0,1.0,2.0,82.0,344.75,277.0
2016,12,20,16,45,254.0,15.0,1.05,1.5,41.0,175.19,77.08
2016,12,20,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
